Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,7,45,7.0,13.0,1.55,4.5,13.5,15.92,0.0
2016,1,1,8,0,14.0,26.0,1.7,5.0,27.0,40.14,23.63
2016,1,1,8,15,36.5,43.5,1.8,5.0,48.5,78.82,62.16
2016,1,1,8,30,59.0,61.0,1.9,5.0,70.0,127.75,106.45
2016,1,1,8,45,71.0,78.5,2.05,5.0,93.5,158.46,134.44
2016,1,1,9,0,83.0,96.0,2.2,5.0,117.0,189.27,162.05
2016,1,1,9,15,92.5,112.0,2.15,5.5,139.0,215.94,185.1
2016,1,1,9,30,102.0,128.0,2.1,6.0,161.0,242.7,207.67
2016,1,1,9,45,58.5,133.5,2.1,6.5,153.0,195.99,166.15
2016,1,1,10,0,15.0,139.0,2.1,7.0,145.0,150.09,125.08
2016,1,1,10,15,216.0,146.0,2.05,7.0,238.0,370.89,316.22
2016,1,1,10,30,417.0,153.0,2.0,7.0,331.0,567.64,476.02
2016,1,1,10,45,335.0,177.0,1.95,7.5,325.0,508.29,424.2
2016,1,1,11,0,253.0,201.0,1.9,8.0,319.0,464.41,385.98
2016,1,1,11,15,329.0,195.5,1.9,8.0,355.0,517.41,429.42
2016,1,1,11,30,405.0,190.0,1.9,8.0,391.0,584.18,481.67
2016,1,1,11,45,220.5,199.0,1.95,8.0,309.0,417.93,346.75
2016,1,1,12,0,36.0,208.0,2.0,8.0,227.0,242.84,200.33
2016,1,1,12,15,50.5,216.0,2.0,8.0,242.5,260.9,216.17
2016,1,1,12,30,65.0,224.0,2.0,8.0,258.0,278.11,230.5
2016,1,1,12,45,52.5,216.0,2.05,8.0,243.5,256.15,212.09
2016,1,1,13,0,40.0,208.0,2.1,8.0,229.0,235.21,194.62
2016,1,1,13,15,144.0,209.5,2.05,8.0,280.0,314.6,262.15
2016,1,1,13,30,248.0,211.0,2.0,8.0,331.0,384.57,319.64
2016,1,1,13,45,145.0,197.5,2.0,8.0,267.0,286.65,238.15
2016,1,1,14,0,42.0,184.0,2.0,8.0,203.0,199.7,165.19
2016,1,1,14,15,22.0,161.5,1.85,7.5,171.5,158.33,130.79
2016,1,1,14,30,2.0,139.0,1.7,7.0,140.0,126.4,104.0
2016,1,1,14,45,1.0,128.0,1.55,7.0,128.5,115.36,94.75
2016,1,1,15,0,0.0,117.0,1.4,7.0,117.0,104.54,85.6
2016,1,1,15,15,0.0,104.0,1.3,6.5,104.0,92.41,75.37
2016,1,1,15,30,0.0,91.0,1.2,6.0,91.0,80.41,65.09
2016,1,1,15,45,0.0,76.5,1.1,6.0,76.5,67.24,53.51
2016,1,1,16,0,0.0,62.0,1.0,6.0,62.0,54.24,41.94
2016,1,1,16,15,0.0,47.5,1.0,5.5,47.5,41.43,30.46
2016,1,1,16,30,0.0,33.0,1.0,5.0,33.0,28.88,20.14
2016,1,1,16,45,0.0,20.5,1.05,5.0,20.5,18.07,8.53
2016,1,1,17,0,0.0,8.0,1.1,5.0,8.0,7.28,0.0
2016,1,1,17,15,0.0,4.0,1.1,5.0,4.0,3.64,0.0
2016,1,1,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,2,7,45,215.0,11.5,0.9,-0.5,28.0,135.97,0.0
2016,1,2,8,0,430.0,23.0,0.9,0.0,56.0,325.06,230.65
2016,1,2,8,15,530.5,30.5,1.1,0.5,98.0,420.58,350.85
2016,1,2,8,30,631.0,38.0,1.3,1.0,140.0,518.4,438.44
2016,1,2,8,45,689.0,43.0,1.5,1.5,184.0,587.08,497.68
2016,1,2,9,0,747.0,48.0,1.7,2.0,228.0,656.73,555.18
2016,1,2,9,15,784.5,51.0,1.6,2.5,269.5,708.1,593.72
2016,1,2,9,30,822.0,54.0,1.5,3.0,311.0,758.25,629.47
2016,1,2,9,45,849.5,56.0,1.45,3.5,349.0,789.21,649.9
2016,1,2,10,0,877.0,58.0,1.4,4.0,387.0,825.48,673.69
2016,1,2,10,15,894.5,59.5,1.3,4.0,419.0,849.97,688.66
2016,1,2,10,30,912.0,61.0,1.2,4.0,451.0,871.37,701.16
2016,1,2,10,45,924.5,62.5,1.15,4.5,476.0,885.1,707.57
2016,1,2,11,0,937.0,64.0,1.1,5.0,501.0,895.25,711.51
2016,1,2,11,15,944.0,64.5,1.2,5.5,519.0,895.66,711.24
2016,1,2,11,30,951.0,65.0,1.3,6.0,537.0,892.31,708.52
2016,1,2,11,45,955.5,65.5,1.4,6.5,547.5,883.08,701.76
2016,1,2,12,0,960.0,66.0,1.5,7.0,558.0,870.08,692.45
2016,1,2,12,15,961.0,66.0,1.6,7.0,560.5,849.94,679.31
2016,1,2,12,30,962.0,66.0,1.7,7.0,563.0,826.27,663.62
2016,1,2,12,45,960.5,65.5,1.8,7.5,557.0,796.68,642.35
2016,1,2,13,0,959.0,65.0,1.9,8.0,551.0,763.9,618.65
2016,1,2,13,15,954.0,64.5,1.95,8.0,537.5,725.71,591.4
2016,1,2,13,30,949.0,64.0,2.0,8.0,524.0,684.87,560.01
2016,1,2,13,45,940.0,62.5,2.1,8.0,503.0,638.06,523.15
2016,1,2,14,0,931.0,61.0,2.2,8.0,482.0,589.38,483.66
2016,1,2,14,15,917.5,59.5,2.15,8.0,453.5,536.77,439.16
2016,1,2,14,30,904.0,58.0,2.1,8.0,425.0,483.2,392.61
2016,1,2,14,45,884.5,56.5,2.1,8.0,391.0,426.47,342.31
2016,1,2,15,0,865.0,55.0,2.1,8.0,357.0,369.93,290.73
2016,1,2,15,15,836.0,52.0,1.85,7.5,317.5,309.46,235.06
2016,1,2,15,30,807.0,49.0,1.6,7.0,278.0,250.18,179.93
2016,1,2,15,45,763.0,45.5,1.4,6.5,235.0,190.07,125.58
2016,1,2,16,0,719.0,42.0,1.2,6.0,192.0,134.25,78.09
2016,1,2,16,15,648.0,36.5,1.2,5.0,148.0,79.25,39.25
2016,1,2,16,30,577.0,31.0,1.2,4.0,104.0,32.43,23.42
2016,1,2,16,45,443.5,23.0,1.2,3.5,65.0,20.34,10.71
2016,1,2,17,0,310.0,15.0,1.2,3.0,26.0,13.64,0.0
2016,1,2,17,15,155.0,7.5,1.2,2.5,13.0,6.82,0.0
2016,1,2,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,7,45,150.0,12.5,1.15,-0.5,24.0,98.84,0.0
2016,1,3,8,0,300.0,25.0,1.2,0.0,48.0,254.33,180.26
2016,1,3,8,15,380.5,34.5,1.2,0.5,83.0,333.85,280.39
2016,1,3,8,30,461.0,44.0,1.2,1.0,118.0,414.38,354.25
2016,1,3,8,45,510.0,50.5,1.3,1.5,155.0,472.42,405.46
2016,1,3,9,0,559.0,57.0,1.4,2.0,192.0,531.72,455.13
2016,1,3,9,15,575.0,66.5,1.5,2.5,226.5,569.81,485.92
2016,1,3,9,30,591.0,76.0,1.6,3.0,261.0,606.37,514.5
2016,1,3,9,45,420.5,114.5,1.7,4.0,254.0,517.12,440.3
2016,1,3,10,0,250.0,153.0,1.8,5.0,247.0,410.59,349.3
2016,1,3,10,15,370.0,146.5,1.85,5.5,298.0,520.0,439.74
2016,1,3,10,30,490.0,140.0,1.9,6.0,349.0,614.99,514.71
2016,1,3,10,45,661.0,105.5,1.95,6.5,405.0,727.16,599.29
2016,1,3,11,0,832.0,71.0,2.0,7.0,461.0,823.43,668.35
2016,1,3,11,15,892.5,69.0,2.05,7.0,501.0,858.57,692.68
2016,1,3,11,30,953.0,67.0,2.1,7.0,541.0,897.71,720.47
2016,1,3,11,45,953.5,68.5,2.15,7.5,550.5,886.46,710.64
2016,1,3,12,0,954.0,70.0,2.2,8.0,560.0,871.54,698.86
2016,1,3,12,15,790.5,105.5,2.2,8.0,512.5,769.18,623.84
2016,1,3,12,30,627.0,141.0,2.2,8.0,465.0,665.38,545.66
2016,1,3,12,45,784.5,106.0,2.25,8.5,507.5,723.24,590.84
2016,1,3,13,0,942.0,71.0,2.3,9.0,550.0,760.58,617.78
2016,1,3,13,15,665.5,130.5,2.3,9.0,465.0,612.14,501.96
2016,1,3,13,30,389.0,190.0,2.3,9.0,380.0,453.27,374.39
2016,1,3,13,45,650.5,128.0,2.3,9.5,430.0,541.66,445.99
2016,1,3,14,0,912.0,66.0,2.3,10.0,480.0,586.29,478.97
2016,1,3,14,15,745.0,89.5,2.1,9.5,414.5,485.4,396.33
2016,1,3,14,30,578.0,113.0,1.9,9.0,349.0,392.95,320.49
2016,1,3,14,45,565.0,105.5,1.75,9.0,320.5,347.52,280.7
2016,1,3,15,0,552.0,98.0,1.6,9.0,292.0,302.44,240.07
2016,1,3,15,15,665.0,75.5,1.4,8.5,284.0,281.76,215.86
2016,1,3,15,30,778.0,53.0,1.2,8.0,276.0,248.81,179.07
2016,1,3,15,45,731.5,49.5,1.05,7.5,233.0,189.71,126.09
2016,1,3,16,0,685.0,46.0,0.9,7.0,190.0,135.23,80.05
2016,1,3,16,15,612.0,40.0,0.95,6.5,146.5,81.42,41.85
2016,1,3,16,30,539.0,34.0,1.0,6.0,103.0,36.12,20.78
2016,1,3,16,45,269.5,30.0,1.05,5.5,64.5,24.82,14.49
2016,1,3,17,0,0.0,26.0,1.1,5.0,26.0,21.03,0.0
2016,1,3,17,15,0.0,13.0,1.1,4.5,13.0,11.82,0.0
2016,1,3,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,4,7,45,196.0,13.0,2.65,-0.5,28.0,126.01,0.0
2016,1,4,8,0,392.0,26.0,2.9,0.0,56.0,312.33,222.23
2016,1,4,8,15,495.5,34.5,3.1,0.0,98.0,409.78,346.98
2016,1,4,8,30,599.0,43.0,3.3,0.0,140.0,500.43,432.37
2016,1,4,8,45,657.5,49.0,3.55,0.5,184.0,570.58,494.73
2016,1,4,9,0,716.0,55.0,3.8,1.0,228.0,641.52,555.07
2016,1,4,9,15,461.0,90.5,3.9,1.0,209.0,505.57,443.26
2016,1,4,9,30,206.0,126.0,4.0,1.0,190.0,338.89,297.56
2016,1,4,9,45,103.0,111.5,4.15,1.5,143.5,217.26,190.04
2016,1,4,10,0,0.0,97.0,4.3,2.0,97.0,89.53,73.98
2016,1,4,10,15,0.0,120.0,4.3,2.0,120.0,113.19,94.76
2016,1,4,10,30,0.0,143.0,4.3,2.0,143.0,137.06,115.43
2016,1,4,10,45,4.5,155.0,4.3,2.5,157.0,152.54,128.64
2016,1,4,11,0,9.0,167.0,4.3,3.0,171.0,168.04,141.77
2016,1,4,11,15,462.0,124.0,4.35,3.0,354.0,562.8,487.18
2016,1,4,11,30,915.0,81.0,4.4,3.0,537.0,892.34,747.06
2016,1,4,11,45,457.5,82.0,4.45,3.0,310.0,501.57,432.94
2016,1,4,12,0,0.0,83.0,4.5,3.0,83.0,73.48,58.79
2016,1,4,12,15,0.0,117.5,4.55,3.0,117.5,106.05,87.42
2016,1,4,12,30,0.0,152.0,4.6,3.0,152.0,139.73,116.55
2016,1,4,12,45,0.0,131.5,4.65,3.0,131.5,119.29,98.87
2016,1,4,13,0,0.0,111.0,4.7,3.0,111.0,99.53,81.77
2016,1,4,13,15,34.5,161.5,4.7,2.5,179.0,179.23,152.06
2016,1,4,13,30,69.0,212.0,4.7,2.0,247.0,252.53,215.75
2016,1,4,13,45,382.0,156.0,4.75,2.0,331.5,405.55,350.01
2016,1,4,14,0,695.0,100.0,4.8,2.0,416.0,507.41,435.73
2016,1,4,14,15,355.5,126.5,4.7,2.0,288.0,320.92,275.12
2016,1,4,14,30,16.0,153.0,4.6,2.0,160.0,146.07,123.22
2016,1,4,14,45,14.0,141.5,4.55,2.0,147.5,133.26,112.31
2016,1,4,15,0,12.0,130.0,4.5,2.0,135.0,120.75,101.43
2016,1,4,15,15,387.5,95.5,4.3,1.5,208.0,214.64,173.9
2016,1,4,15,30,763.0,61.0,4.1,1.0,281.0,254.69,191.6
2016,1,4,15,45,722.5,56.0,3.95,1.0,238.5,195.93,136.19
2016,1,4,16,0,682.0,51.0,3.8,1.0,196.0,141.16,87.66
2016,1,4,16,15,609.5,44.5,3.55,0.5,152.0,86.93,47.54
2016,1,4,16,30,537.0,38.0,3.3,0.0,108.0,38.6,22.64
2016,1,4,16,45,412.0,28.0,3.05,0.0,69.0,23.04,13.66
2016,1,4,17,0,287.0,18.0,2.8,0.0,30.0,15.06,0.0
2016,1,4,17,15,143.5,9.0,2.75,0.0,15.0,8.19,0.0
2016,1,4,17,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.7,-0.5,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.45,-1.5,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.1,-2.5,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.6,-3.5,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.05,-4.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.15,-4.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.25,-4.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.2,-4.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,1,5,7,45,245.5,11.5,2.8,-4.0,30.0,153.37,0.0
2016,1,5,8,0,491.0,23.0,3.1,-4.0,60.0,362.11,261.29
2016,1,5,8,15,590.5,29.5,3.2,-3.5,104.0,458.7,392.49
2016,1,5,8,30,690.0,36.0,3.3,-3.0,148.0,556.81,483.4
2016,1,5,8,45,746.5,40.5,3.45,-3.0,193.5,625.64,545.66
2016,1,5,9,0,803.0,45.0,3.6,-3.0,239.0,688.96,600.69
2016,1,5,9,15,838.0,48.0,3.6,-2.5,282.0,739.08,641.12
2016,1,5,9,30,873.0,51.0,3.6,-2.0,325.0,788.17,679.04
2016,1,5,9,45,897.5,52.5,3.6,-1.5,363.5,824.78,705.82
2016,1,5,10,0,922.0,54.0,3.6,-1.0,402.0,858.98,730.04
2016,1,5,10,15,937.5,56.0,3.55,-0.5,434.5,883.43,745.91
2016,1,5,10,30,953.0,58.0,3.5,0.0,467.0,904.56,759.03
2016,1,5,10,45,963.5,59.0,3.45,0.0,492.5,916.47,766.39
2016,1,5,11,0,974.0,60.0,3.4,0.0,518.0,924.64,771.07
2016,1,5,11,15,981.0,61.0,3.35,0.0,536.5,925.95,770.7
2016,1,5,11,30,988.0,62.0,3.3,0.0,555.0,923.35,767.61
2016,1,5,11,45,991.0,62.5,3.25,0.0,565.5,912.78,758.74
2016,1,5,12,0,994.0,63.0,3.2,0.0,576.0,898.35,747.2
2016,1,5,12,15,994.5,63.0,3.15,0.0,578.5,877.46,730.97
2016,1,5,12,30,995.0,63.0,3.1,0.0,581.0,852.93,712.14
2016,1,5,12,45,993.0,62.5,3.05,0.0,575.5,822.35,688.79
2016,1,5,13,0,991.0,62.0,3.0,0.0,570.0,788.48,662.97
2016,1,5,13,15,985.5,61.5,2.95,0.0,556.0,749.09,632.81
2016,1,5,13,30,980.0,61.0,2.9,0.0,542.0,706.97,598.97
2016,1,5,13,45,971.5,60.0,2.9,0.0,521.0,659.95,559.8
2016,1,5,14,0,963.0,59.0,2.9,0.0,500.0,610.88,518.0
2016,1,5,14,15,950.0,58.0,2.85,0.0,471.5,557.69,471.49
2016,1,5,14,30,937.0,57.0,2.8,0.0,443.0,503.37,422.72
2016,1,5,14,45,918.0,55.0,2.8,0.0,408.5,444.63,369.01
2016,1,5,15,0,899.0,53.0,2.8,0.0,374.0,385.96,313.83
2016,1,5,15,15,872.5,50.5,2.55,0.0,334.0,324.82,255.16
2016,1,5,15,30,846.0,48.0,2.3,0.0,294.0,265.16,197.34
2016,1,5,15,45,804.5,45.0,2.1,-0.5,250.0,203.86,139.88
2016,1,5,16,0,763.0,42.0,1.9,-1.0,206.0,145.11,87.76
2016,1,5,16,15,697.0,37.0,1.75,-1.5,161.0,87.85,44.9
2016,1,5,16,30,631.0,32.0,1.6,-2.0,116.0,38.13,20.5
2016,1,5,16,45,506.5,24.0,1.5,-3.0,74.5,21.19,12.55
2016,1,5,17,0,382.0,16.0,1.4,-4.0,33.0,14.35,0.0
2016,1,5,17,15,191.0,8.0,1.45,-4.0,16.5,7.28,0.0
2016,1,5,17,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.35,-4.5,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.55,-5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.95,-3.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,1,6,7,45,207.0,12.5,2.3,-3.0,28.0,131.77,0.0
2016,1,6,8,0,414.0,25.0,2.5,-3.0,56.0,314.49,225.98
2016,1,6,8,15,517.5,32.5,2.45,-2.5,98.5,412.86,351.92
2016,1,6,8,30,621.0,40.0,2.4,-2.0,141.0,512.93,443.37
2016,1,6,8,45,680.0,45.5,2.4,-1.5,185.5,583.23,504.67
2016,1,6,9,0,739.0,51.0,2.4,-1.0,230.0,654.53,563.73
2016,1,6,9,15,776.5,54.5,2.3,-0.5,272.0,706.93,604.47
2016,1,6,9,30,814.0,58.0,2.2,0.0,314.0,758.12,642.4
2016,1,6,9,45,840.0,60.5,2.15,0.0,352.0,796.87,670.81
2016,1,6,10,0,866.0,63.0,2.1,0.0,390.0,833.21,696.69
2016,1,6,10,15,883.0,65.0,2.0,0.0,422.0,850.18,706.96
2016,1,6,10,30,900.0,67.0,1.9,0.0,454.0,872.12,720.91
2016,1,6,10,45,911.5,68.5,1.85,0.5,479.5,885.33,727.46
2016,1,6,11,0,923.0,70.0,1.8,1.0,505.0,895.0,731.51
2016,1,6,11,15,930.5,71.0,1.7,1.5,523.5,896.91,729.36
2016,1,6,11,30,938.0,72.0,1.6,2.0,542.0,895.09,724.7
2016,1,6,11,45,941.5,72.5,1.55,2.5,552.5,885.5,715.31
2016,1,6,12,0,945.0,73.0,1.5,3.0,563.0,872.21,703.54
2016,1,6,12,15,945.5,73.5,1.4,3.0,565.5,852.85,688.15
2016,1,6,12,30,946.0,74.0,1.3,3.0,568.0,829.99,670.43
2016,1,6,12,45,943.5,73.5,1.25,3.5,562.5,800.29,647.41
2016,1,6,13,0,941.0,73.0,1.2,4.0,557.0,767.48,622.29
2016,1,6,13,15,935.0,72.0,1.15,4.0,543.5,728.76,593.9
2016,1,6,13,30,929.0,71.0,1.1,4.0,530.0,687.5,561.83
2016,1,6,13,45,918.5,70.5,1.05,4.0,508.5,641.75,525.25
2016,1,6,14,0,908.0,70.0,1.0,4.0,487.0,594.24,486.46
2016,1,6,14,15,894.0,68.5,0.95,3.5,459.5,542.32,444.02
2016,1,6,14,30,880.0,67.0,0.9,3.0,432.0,490.98,400.6
2016,1,6,14,45,858.0,65.0,0.85,3.0,397.5,433.06,349.92
2016,1,6,15,0,836.0,63.0,0.8,3.0,363.0,375.66,298.25
2016,1,6,15,15,806.5,60.0,0.75,2.5,323.5,315.74,243.88
2016,1,6,15,30,777.0,57.0,0.7,2.0,284.0,257.82,190.3
2016,1,6,15,45,730.0,53.0,0.7,2.0,241.0,197.8,135.77
2016,1,6,16,0,683.0,49.0,0.7,2.0,198.0,142.47,87.82
2016,1,6,16,15,611.5,43.0,0.75,1.5,154.5,88.36,47.81
2016,1,6,16,30,540.0,37.0,0.8,1.0,111.0,42.6,24.37
2016,1,6,16,45,407.5,28.0,0.9,0.5,71.5,22.84,13.95
2016,1,6,17,0,275.0,19.0,1.0,0.0,32.0,15.82,0.0
2016,1,6,17,15,137.5,9.5,1.0,0.0,16.0,8.64,0.0
2016,1,6,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,7,7,45,0.0,12.5,1.95,0.5,12.5,11.37,0.0
2016,1,7,8,0,0.0,25.0,2.1,1.0,25.0,25.21,12.64
2016,1,7,8,15,16.5,42.5,2.05,1.0,45.5,63.61,49.56
2016,1,7,8,30,33.0,60.0,2.0,1.0,66.0,95.91,79.67
2016,1,7,8,45,43.5,78.0,2.0,1.0,87.5,124.85,106.33
2016,1,7,9,0,54.0,96.0,2.0,1.0,109.0,153.82,132.65
2016,1,7,9,15,64.0,112.0,1.95,1.5,130.0,179.47,155.32
2016,1,7,9,30,74.0,128.0,1.9,2.0,151.0,205.45,177.78
2016,1,7,9,45,74.5,143.0,1.85,2.5,169.0,222.33,191.65
2016,1,7,10,0,75.0,158.0,1.8,3.0,187.0,239.06,205.12
2016,1,7,10,15,87.0,172.5,1.75,3.0,208.5,264.7,226.69
2016,1,7,10,30,99.0,187.0,1.7,3.0,230.0,290.29,247.9
2016,1,7,10,45,104.0,198.5,1.65,3.5,246.0,305.66,259.7
2016,1,7,11,0,109.0,210.0,1.6,4.0,262.0,320.76,271.19
2016,1,7,11,15,66.5,202.5,1.55,4.0,235.0,270.87,228.07
2016,1,7,11,30,24.0,195.0,1.5,4.0,208.0,208.19,174.2
2016,1,7,11,45,81.5,216.5,1.45,4.5,259.5,293.63,246.79
2016,1,7,12,0,139.0,238.0,1.4,5.0,311.0,377.19,314.84
2016,1,7,12,15,135.5,241.0,1.4,5.0,312.5,371.98,309.69
2016,1,7,12,30,132.0,244.0,1.4,5.0,314.0,366.48,304.95
2016,1,7,12,45,115.0,238.5,1.45,5.5,299.0,328.52,273.51
2016,1,7,13,0,98.0,233.0,1.5,6.0,284.0,304.62,253.4
2016,1,7,13,15,203.0,221.0,1.5,6.0,323.0,368.94,307.84
2016,1,7,13,30,308.0,209.0,1.5,6.0,362.0,424.19,352.98
2016,1,7,13,45,580.5,146.0,1.55,6.0,419.5,518.29,429.82
2016,1,7,14,0,853.0,83.0,1.6,6.0,477.0,582.05,479.11
2016,1,7,14,15,838.0,81.0,1.5,6.0,449.5,530.72,434.92
2016,1,7,14,30,823.0,79.0,1.4,6.0,422.0,478.74,390.15
2016,1,7,14,45,805.5,75.0,1.35,6.0,389.0,423.29,341.65
2016,1,7,15,0,788.0,71.0,1.3,6.0,356.0,368.05,291.96
2016,1,7,15,15,757.0,67.5,1.15,5.5,317.5,309.57,238.94
2016,1,7,15,30,726.0,64.0,1.0,5.0,279.0,253.35,187.19
2016,1,7,15,45,680.5,59.5,0.9,4.5,237.0,194.4,134.19
2016,1,7,16,0,635.0,55.0,0.8,4.0,195.0,141.16,88.33
2016,1,7,16,15,563.0,48.0,0.85,3.0,152.0,88.35,49.21
2016,1,7,16,30,491.0,41.0,0.9,2.0,109.0,43.9,25.37
2016,1,7,16,45,370.5,30.5,1.0,1.5,71.0,24.99,15.91
2016,1,7,17,0,250.0,20.0,1.1,1.0,33.0,16.65,0.0
2016,1,7,17,15,125.0,10.0,1.1,1.0,16.5,9.1,0.0
2016,1,7,17,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,3.5,2.0,1.5,3.5,3.18,0.0
2016,1,8,8,0,0.0,7.0,2.0,2.0,7.0,6.14,0.0
2016,1,8,8,15,0.0,14.0,2.0,2.0,14.0,12.3,4.95
2016,1,8,8,30,0.0,21.0,2.0,2.0,21.0,18.47,10.66
2016,1,8,8,45,0.0,28.0,2.0,2.0,28.0,24.65,16.35
2016,1,8,9,0,0.0,35.0,2.0,2.0,35.0,30.84,22.01
2016,1,8,9,15,0.0,42.0,1.9,2.0,42.0,37.03,27.61
2016,1,8,9,30,0.0,49.0,1.8,2.0,49.0,43.23,33.16
2016,1,8,9,45,0.0,79.5,1.75,2.5,79.5,71.9,58.49
2016,1,8,10,0,0.0,110.0,1.7,3.0,110.0,103.59,86.05
2016,1,8,10,15,0.0,104.5,1.55,3.0,104.5,96.31,79.48
2016,1,8,10,30,0.0,99.0,1.4,3.0,99.0,89.83,73.69
2016,1,8,10,45,0.0,65.5,1.25,3.5,65.5,57.9,45.54
2016,1,8,11,0,0.0,32.0,1.1,4.0,32.0,28.22,19.35
2016,1,8,11,15,0.0,22.5,1.15,4.0,22.5,19.83,11.93
2016,1,8,11,30,0.0,13.0,1.2,4.0,13.0,11.45,4.5
2016,1,8,11,45,0.0,62.5,1.25,4.5,62.5,55.26,42.94
2016,1,8,12,0,0.0,112.0,1.3,5.0,112.0,100.82,82.16
2016,1,8,12,15,0.0,118.5,1.35,5.0,118.5,106.95,87.28
2016,1,8,12,30,0.0,125.0,1.4,5.0,125.0,113.07,92.51
2016,1,8,12,45,0.0,125.5,1.5,5.0,125.5,113.4,92.81
2016,1,8,13,0,0.0,126.0,1.6,5.0,126.0,113.75,93.16
2016,1,8,13,15,0.0,137.0,1.6,5.0,137.0,124.17,102.14
2016,1,8,13,30,0.0,148.0,1.6,5.0,148.0,134.61,111.11
2016,1,8,13,45,0.0,127.5,1.65,5.0,127.5,114.86,94.33
2016,1,8,14,0,0.0,107.0,1.7,5.0,107.0,95.58,77.91
2016,1,8,14,15,0.0,103.5,1.7,5.0,103.5,92.32,75.25
2016,1,8,14,30,0.0,100.0,1.7,5.0,100.0,89.07,72.57
2016,1,8,14,45,0.0,92.0,1.7,5.0,92.0,81.74,66.32
2016,1,8,15,0,0.0,84.0,1.7,5.0,84.0,74.47,60.09
2016,1,8,15,15,277.0,87.0,1.6,5.0,170.0,175.34,140.75
2016,1,8,15,30,554.0,90.0,1.5,5.0,256.0,234.03,178.2
2016,1,8,15,45,502.0,83.0,1.45,5.0,216.0,181.95,131.45
2016,1,8,16,0,450.0,76.0,1.4,5.0,176.0,133.16,89.86
2016,1,8,16,15,377.0,65.0,1.3,4.5,136.5,87.33,55.35
2016,1,8,16,30,304.0,54.0,1.2,4.0,97.0,50.01,32.77
2016,1,8,16,45,202.5,38.5,1.1,4.0,62.5,30.05,20.25
2016,1,8,17,0,101.0,23.0,1.0,4.0,28.0,18.13,0.0
2016,1,8,17,15,50.5,11.5,1.05,4.0,14.0,10.46,0.0
2016,1,8,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,2.0,2.35,3.5,2.0,1.82,0.0
2016,1,9,8,0,0.0,4.0,2.5,4.0,4.0,3.5,0.0
2016,1,9,8,15,0.0,8.5,2.45,4.0,8.5,7.46,0.73
2016,1,9,8,30,0.0,13.0,2.4,4.0,13.0,11.41,4.36
2016,1,9,8,45,0.0,17.5,2.35,4.5,17.5,15.38,7.97
2016,1,9,9,0,0.0,22.0,2.3,5.0,22.0,19.35,11.54
2016,1,9,9,15,0.0,26.0,2.2,5.0,26.0,22.88,14.72
2016,1,9,9,30,0.0,30.0,2.1,5.0,30.0,26.42,17.86
2016,1,9,9,45,0.0,48.0,2.05,5.5,48.0,42.35,31.88
2016,1,9,10,0,0.0,66.0,2.0,6.0,66.0,58.33,45.76
2016,1,9,10,15,0.5,106.0,2.0,6.0,106.0,98.28,80.42
2016,1,9,10,30,1.0,146.0,2.0,6.0,146.0,140.95,116.85
2016,1,9,10,45,0.5,106.0,2.05,6.5,106.0,96.79,78.58
2016,1,9,11,0,0.0,66.0,2.1,7.0,66.0,58.35,45.23
2016,1,9,11,15,32.0,142.5,2.1,7.0,159.0,170.21,142.14
2016,1,9,11,30,64.0,219.0,2.1,7.0,252.0,285.41,238.35
2016,1,9,11,45,34.5,196.5,2.1,7.0,214.0,230.41,191.34
2016,1,9,12,0,5.0,174.0,2.1,7.0,176.0,167.07,137.47
2016,1,9,12,15,83.5,209.0,2.1,7.0,253.0,279.25,233.47
2016,1,9,12,30,162.0,244.0,2.1,7.0,330.0,390.15,324.7
2016,1,9,12,45,96.5,226.5,2.15,7.5,277.5,301.08,249.96
2016,1,9,13,0,31.0,209.0,2.2,8.0,225.0,229.67,189.52
2016,1,9,13,15,28.0,202.0,2.2,8.0,216.0,207.72,171.55
2016,1,9,13,30,25.0,195.0,2.2,8.0,207.0,197.11,162.79
2016,1,9,13,45,12.5,141.0,2.2,8.0,147.0,135.32,110.83
2016,1,9,14,0,0.0,87.0,2.2,8.0,87.0,77.13,61.21
2016,1,9,14,15,0.0,104.5,2.2,8.0,104.5,93.23,75.21
2016,1,9,14,30,0.0,122.0,2.2,8.0,122.0,109.37,89.16
2016,1,9,14,45,0.0,112.0,2.2,8.0,112.0,100.01,81.26
2016,1,9,15,0,0.0,102.0,2.2,8.0,102.0,90.75,73.44
2016,1,9,15,15,0.0,90.5,2.25,7.5,90.5,80.23,64.58
2016,1,9,15,30,0.0,79.0,2.3,7.0,79.0,69.82,55.69
2016,1,9,15,45,0.0,66.5,2.35,7.0,66.5,58.64,45.9
2016,1,9,16,0,0.0,54.0,2.4,7.0,54.0,47.58,36.11
2016,1,9,16,15,0.0,42.0,2.5,7.0,42.0,37.07,26.68
2016,1,9,16,30,0.0,30.0,2.6,7.0,30.0,26.44,17.09
2016,1,9,16,45,0.0,19.5,2.75,7.0,19.5,17.16,9.09
2016,1,9,17,0,0.0,9.0,2.9,7.0,9.0,7.9,0.0
2016,1,9,17,15,0.0,4.5,2.85,7.0,4.5,4.09,0.0
2016,1,9,17,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,10,7,45,201.0,12.0,3.35,8.0,27.0,127.54,0.0
2016,1,10,8,0,402.0,24.0,3.6,8.0,54.0,306.98,215.25
2016,1,10,8,15,504.5,31.5,3.7,8.0,96.0,403.36,333.76
2016,1,10,8,30,607.0,39.0,3.8,8.0,138.0,502.31,423.09
2016,1,10,8,45,664.0,44.5,3.9,8.5,182.0,570.87,482.17
2016,1,10,9,0,721.0,50.0,4.0,9.0,226.0,640.52,539.43
2016,1,10,9,15,758.0,53.5,4.25,9.5,267.5,692.42,581.21
2016,1,10,9,30,795.0,57.0,4.5,10.0,309.0,743.23,620.91
2016,1,10,9,45,817.0,60.5,4.75,10.5,346.0,780.1,648.81
2016,1,10,10,0,839.0,64.0,5.0,11.0,383.0,814.54,674.34
2016,1,10,10,15,854.5,66.0,5.2,11.0,414.5,838.68,692.66
2016,1,10,10,30,870.0,68.0,5.4,11.0,446.0,859.71,708.56
2016,1,10,10,45,435.0,96.0,5.6,11.0,285.0,524.38,443.59
2016,1,10,11,0,0.0,124.0,5.8,11.0,124.0,114.08,91.67
2016,1,10,11,15,0.0,119.0,5.85,11.0,119.0,108.47,87.08
2016,1,10,11,30,0.0,114.0,5.9,11.0,114.0,103.15,82.49
2016,1,10,11,45,433.5,102.0,6.0,11.0,330.0,511.06,433.76
2016,1,10,12,0,867.0,90.0,6.1,11.0,546.0,842.11,695.58
2016,1,10,12,15,442.0,143.5,6.05,10.5,376.0,537.55,451.89
2016,1,10,12,30,17.0,197.0,6.0,10.0,206.0,198.52,163.09
2016,1,10,12,45,211.5,201.5,6.0,10.0,312.0,385.47,323.84
2016,1,10,13,0,406.0,206.0,6.0,10.0,418.0,522.09,437.96
2016,1,10,13,15,208.0,192.0,5.85,9.5,300.5,353.03,296.31
2016,1,10,13,30,10.0,178.0,5.7,9.0,183.0,170.36,140.15
2016,1,10,13,45,417.0,134.0,5.6,9.0,330.0,409.03,346.21
2016,1,10,14,0,824.0,90.0,5.5,9.0,477.0,578.59,484.78
2016,1,10,14,15,810.0,88.0,5.3,8.5,451.0,528.97,441.45
2016,1,10,14,30,796.0,86.0,5.1,8.0,425.0,478.64,397.28
2016,1,10,14,45,786.0,80.5,4.95,8.0,393.5,426.08,349.54
2016,1,10,15,0,776.0,75.0,4.8,8.0,362.0,373.0,300.22
2016,1,10,15,15,747.5,71.5,4.55,7.5,324.0,315.69,247.13
2016,1,10,15,30,719.0,68.0,4.3,7.0,286.0,259.21,194.25
2016,1,10,15,45,687.0,61.0,4.05,6.5,245.5,201.79,141.16
2016,1,10,16,0,655.0,54.0,3.8,6.0,205.0,147.46,92.91
2016,1,10,16,15,588.5,47.5,3.5,5.5,161.5,93.87,51.95
2016,1,10,16,30,522.0,41.0,3.2,5.0,118.0,47.95,26.16
2016,1,10,16,45,414.5,31.5,2.95,4.5,79.0,25.65,16.68
2016,1,10,17,0,307.0,22.0,2.7,4.0,40.0,18.31,2.93
2016,1,10,17,15,153.5,11.0,2.7,3.5,20.0,10.01,0.0
2016,1,10,17,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.4,-0.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.85,-2.5,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.75,-3.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,11,7,45,252.0,11.5,1.6,-2.5,31.0,156.69,0.0
2016,1,11,8,0,504.0,23.0,1.8,-2.0,62.0,370.39,268.8
2016,1,11,8,15,602.5,30.0,1.9,-1.5,107.0,466.87,394.03
2016,1,11,8,30,701.0,37.0,2.0,-1.0,152.0,565.85,483.22
2016,1,11,8,45,754.5,41.5,2.1,-1.0,198.5,633.55,542.69
2016,1,11,9,0,808.0,46.0,2.2,-1.0,245.0,701.91,599.96
2016,1,11,9,15,841.5,49.5,2.2,-0.5,288.0,746.11,634.12
2016,1,11,9,30,875.0,53.0,2.2,0.0,331.0,795.52,670.85
2016,1,11,9,45,897.0,55.0,2.25,0.0,370.0,831.55,697.67
2016,1,11,10,0,919.0,57.0,2.3,0.0,409.0,865.09,722.13
2016,1,11,10,15,797.0,77.5,2.3,0.0,401.0,805.07,675.01
2016,1,11,10,30,675.0,98.0,2.3,0.0,393.0,735.32,620.77
2016,1,11,10,45,821.5,80.5,2.35,0.5,459.5,836.44,697.23
2016,1,11,11,0,968.0,63.0,2.4,1.0,526.0,930.84,764.77
2016,1,11,11,15,974.0,64.0,2.45,1.5,545.0,931.96,762.76
2016,1,11,11,30,980.0,65.0,2.5,2.0,564.0,929.17,759.09
2016,1,11,11,45,982.5,65.5,2.55,2.5,574.5,918.84,750.1
2016,1,11,12,0,985.0,66.0,2.6,3.0,585.0,904.67,738.52
2016,1,11,12,15,807.5,105.5,2.65,3.0,533.0,794.18,656.35
2016,1,11,12,30,630.0,145.0,2.7,3.0,481.0,681.62,570.34
2016,1,11,12,45,807.0,104.5,2.75,3.0,531.0,747.41,623.38
2016,1,11,13,0,984.0,64.0,2.8,3.0,581.0,797.61,661.74
2016,1,11,13,15,979.0,63.5,2.8,3.0,567.5,759.06,632.26
2016,1,11,13,30,974.0,63.0,2.8,3.0,554.0,717.73,600.55
2016,1,11,13,45,966.0,61.5,2.8,3.0,533.5,670.81,562.24
2016,1,11,14,0,958.0,60.0,2.8,3.0,513.0,621.8,521.33
2016,1,11,14,15,945.0,59.0,2.75,3.0,485.0,568.83,475.9
2016,1,11,14,30,932.0,58.0,2.7,3.0,457.0,514.7,428.25
2016,1,11,14,45,914.5,56.0,2.65,3.0,422.5,456.67,376.04
2016,1,11,15,0,897.0,54.0,2.6,3.0,388.0,398.52,322.24
2016,1,11,15,15,871.0,51.5,2.25,2.5,348.5,337.28,264.78
2016,1,11,15,30,845.0,49.0,1.9,2.0,309.0,277.45,207.76
