Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,45,806.0,46.0,1.6,1.5,265.0,216.11,150.35
2016,1,11,16,0,767.0,43.0,1.3,1.0,221.0,156.9,97.26
2016,1,11,16,15,705.5,38.5,1.3,0.5,176.0,99.25,52.43
2016,1,11,16,30,644.0,34.0,1.3,0.0,131.0,48.55,24.2
2016,1,11,16,45,532.5,27.0,1.3,-0.5,88.5,23.67,15.47
2016,1,11,17,0,421.0,20.0,1.3,-1.0,46.0,17.95,4.39
2016,1,11,17,15,210.5,10.0,1.3,-1.0,23.0,9.1,0.0
2016,1,11,17,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.15,-2.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.35,-3.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,12,7,45,187.0,12.5,2.7,-1.5,27.0,119.86,0.0
2016,1,12,8,0,374.0,25.0,3.0,-1.0,54.0,300.57,220.17
2016,1,12,8,15,475.5,33.5,3.05,-0.5,95.5,394.81,336.07
2016,1,12,8,30,577.0,42.0,3.1,0.0,137.0,484.7,419.54
2016,1,12,8,45,636.5,48.0,3.2,0.0,181.0,555.27,482.5
2016,1,12,9,0,696.0,54.0,3.3,0.0,225.0,627.03,543.88
2016,1,12,9,15,734.5,58.0,3.55,0.5,267.0,680.54,587.82
2016,1,12,9,30,773.0,62.0,3.8,1.0,309.0,733.03,629.55
2016,1,12,9,45,802.5,64.0,4.1,2.0,347.5,774.07,660.62
2016,1,12,10,0,832.0,66.0,4.4,3.0,386.0,812.92,689.5
2016,1,12,10,15,850.0,68.0,4.55,3.5,418.0,839.36,708.48
2016,1,12,10,30,868.0,70.0,4.7,4.0,450.0,862.74,724.98
2016,1,12,10,45,882.0,71.0,4.9,4.5,476.0,869.55,728.96
2016,1,12,11,0,896.0,72.0,5.1,5.0,502.0,881.41,737.0
2016,1,12,11,15,904.0,73.0,5.2,5.0,521.0,884.48,739.03
2016,1,12,11,30,912.0,74.0,5.3,5.0,540.0,883.91,738.43
2016,1,12,11,45,921.0,72.5,5.45,5.5,552.0,877.34,732.33
2016,1,12,12,0,930.0,71.0,5.6,6.0,564.0,867.02,723.49
2016,1,12,12,15,931.5,71.5,5.65,6.0,567.5,849.29,709.82
2016,1,12,12,30,933.0,72.0,5.7,6.0,571.0,828.03,693.55
2016,1,12,12,45,934.5,70.5,5.8,6.5,567.0,800.94,671.76
2016,1,12,13,0,936.0,69.0,5.9,7.0,563.0,770.55,647.44
2016,1,12,13,15,738.5,116.0,5.85,7.0,500.5,660.01,557.85
2016,1,12,13,30,541.0,163.0,5.8,7.0,438.0,543.25,459.72
2016,1,12,13,45,724.0,115.0,5.8,7.0,468.0,586.67,496.44
2016,1,12,14,0,907.0,67.0,5.8,7.0,498.0,602.39,508.68
2016,1,12,14,15,472.5,120.5,5.65,7.0,344.5,383.15,323.69
2016,1,12,14,30,38.0,174.0,5.5,7.0,191.0,181.76,151.48
2016,1,12,14,45,35.0,161.0,5.4,7.0,176.0,164.71,137.12
2016,1,12,15,0,32.0,148.0,5.3,7.0,161.0,148.16,122.9
2016,1,12,15,15,29.0,133.5,5.2,6.5,144.5,130.71,108.01
2016,1,12,15,30,26.0,119.0,5.1,6.0,128.0,113.8,93.43
2016,1,12,15,45,19.0,102.5,5.05,6.0,108.5,93.87,76.11
2016,1,12,16,0,12.0,86.0,5.0,6.0,89.0,76.59,61.08
2016,1,12,16,15,6.0,69.0,5.0,5.5,70.5,60.02,46.66
2016,1,12,16,30,0.0,52.0,5.0,5.0,52.0,44.45,32.89
2016,1,12,16,45,0.0,35.0,5.05,5.0,35.0,30.1,20.75
2016,1,12,17,0,0.0,18.0,5.1,5.0,18.0,15.86,4.0
2016,1,12,17,15,0.0,9.0,5.0,4.5,9.0,8.19,0.0
2016,1,12,17,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.8,3.5,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,3.55,1.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.1,0.5,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,2.0,-1.5,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.75,-2.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.55,-3.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.2,-4.5,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,13,7,45,243.5,11.5,1.95,-3.5,30.5,151.73,0.0
2016,1,13,8,0,487.0,23.0,2.2,-3.0,61.0,360.62,267.26
2016,1,13,8,15,585.0,29.5,2.25,-2.5,105.0,455.03,387.43
2016,1,13,8,30,683.0,36.0,2.3,-2.0,149.0,552.55,475.8
2016,1,13,8,45,738.5,40.5,2.35,-1.5,195.0,621.17,535.33
2016,1,13,9,0,794.0,45.0,2.4,-1.0,241.0,684.16,587.36
2016,1,13,9,15,829.0,48.0,2.3,-0.5,284.5,735.05,626.4
2016,1,13,9,30,864.0,51.0,2.2,0.0,328.0,784.98,662.82
2016,1,13,9,45,888.5,53.0,2.15,0.0,367.0,823.19,690.43
2016,1,13,10,0,913.0,55.0,2.1,0.0,406.0,859.04,715.58
2016,1,13,10,15,928.5,56.5,2.1,0.0,439.5,883.69,732.39
2016,1,13,10,30,944.0,58.0,2.1,0.0,473.0,905.08,746.74
2016,1,13,10,45,954.0,59.0,2.1,0.5,499.5,917.5,753.13
2016,1,13,11,0,964.0,60.0,2.1,1.0,526.0,926.22,756.96
2016,1,13,11,15,970.5,61.0,2.15,1.0,545.0,928.05,757.82
2016,1,13,11,30,977.0,62.0,2.2,1.0,564.0,925.98,756.07
2016,1,13,11,45,980.0,62.5,2.25,1.5,575.0,916.35,747.68
2016,1,13,12,0,983.0,63.0,2.3,2.0,586.0,902.86,736.69
2016,1,13,12,15,983.0,63.0,2.35,2.0,589.0,882.47,722.08
2016,1,13,12,30,983.0,63.0,2.4,2.0,592.0,858.43,704.88
2016,1,13,12,45,980.5,63.0,2.5,2.5,586.5,828.95,682.83
2016,1,13,13,0,978.0,63.0,2.6,3.0,581.0,796.17,658.27
2016,1,13,13,15,972.5,62.5,2.6,3.0,568.0,757.57,629.61
2016,1,13,13,30,967.0,62.0,2.6,3.0,555.0,716.22,598.3
2016,1,13,13,45,957.5,61.0,2.65,3.0,534.5,669.27,560.4
2016,1,13,14,0,948.0,60.0,2.7,3.0,514.0,620.34,519.93
2016,1,13,14,15,935.5,59.0,2.65,3.0,486.0,568.07,475.22
2016,1,13,14,30,923.0,58.0,2.6,3.0,458.0,514.6,428.27
2016,1,13,14,45,903.5,56.5,2.55,3.0,424.0,456.62,376.31
2016,1,13,15,0,884.0,55.0,2.5,3.0,390.0,398.71,322.96
2016,1,13,15,15,858.0,53.0,2.2,2.5,350.5,338.54,266.65
2016,1,13,15,30,832.0,51.0,1.9,2.0,311.0,279.76,210.71
2016,1,13,15,45,792.0,48.0,1.6,1.5,267.5,217.61,152.67
2016,1,13,16,0,752.0,45.0,1.3,1.0,224.0,159.89,100.69
2016,1,13,16,15,691.5,40.0,1.3,0.5,179.0,102.39,55.33
2016,1,13,16,30,631.0,35.0,1.3,0.0,134.0,51.75,25.87
2016,1,13,16,45,522.0,28.0,1.35,-0.5,91.5,24.43,16.34
2016,1,13,17,0,413.0,21.0,1.4,-1.0,49.0,18.75,7.05
2016,1,13,17,15,206.5,10.5,1.4,-1.0,24.5,9.55,0.0
2016,1,13,17,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.25,-1.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,14,7,45,195.5,12.5,2.75,-0.5,28.0,124.79,0.0
2016,1,14,8,0,391.0,25.0,3.0,0.0,56.0,302.21,224.46
2016,1,14,8,15,492.0,33.0,2.95,0.0,98.0,396.91,338.01
2016,1,14,8,30,593.0,41.0,2.9,0.0,140.0,495.47,428.28
2016,1,14,8,45,653.0,46.5,2.9,0.5,184.5,566.37,489.99
2016,1,14,9,0,713.0,52.0,2.9,1.0,229.0,638.53,549.81
2016,1,14,9,15,751.0,55.5,2.9,2.0,271.5,691.56,590.7
2016,1,14,9,30,789.0,59.0,2.9,3.0,314.0,743.55,629.03
2016,1,14,9,45,819.0,61.0,2.9,4.0,353.0,785.46,658.12
2016,1,14,10,0,849.0,63.0,2.9,5.0,392.0,825.19,684.67
2016,1,14,10,15,866.5,65.0,3.0,5.5,424.5,843.19,696.16
2016,1,14,10,30,884.0,67.0,3.1,6.0,457.0,866.43,711.65
2016,1,14,10,45,896.0,68.5,3.25,6.5,483.5,880.96,720.85
2016,1,14,11,0,908.0,70.0,3.4,7.0,510.0,891.99,727.57
2016,1,14,11,15,916.0,71.0,3.4,7.5,529.0,895.26,727.66
2016,1,14,11,30,924.0,72.0,3.4,8.0,548.0,894.82,725.24
2016,1,14,11,45,928.5,72.0,3.45,8.5,559.5,886.38,717.46
2016,1,14,12,0,933.0,72.0,3.5,9.0,571.0,874.24,707.19
2016,1,14,12,15,934.5,72.5,3.45,9.0,574.5,856.57,693.7
2016,1,14,12,30,936.0,73.0,3.4,9.0,578.0,835.36,677.75
2016,1,14,12,45,936.0,72.0,3.4,9.5,574.0,807.74,656.23
2016,1,14,13,0,936.0,71.0,3.4,10.0,570.0,776.87,632.4
2016,1,14,13,15,931.5,70.5,3.25,10.0,558.0,740.28,604.69
2016,1,14,13,30,927.0,70.0,3.1,10.0,546.0,701.0,574.26
2016,1,14,13,45,920.0,68.5,3.0,10.5,526.0,656.53,537.24
2016,1,14,14,0,913.0,67.0,2.9,11.0,506.0,609.97,497.99
2016,1,14,14,15,900.5,65.5,2.7,10.5,479.5,558.62,455.54
2016,1,14,14,30,888.0,64.0,2.5,10.0,453.0,506.15,411.02
2016,1,14,14,45,871.0,62.0,2.3,10.0,419.5,450.34,361.88
2016,1,14,15,0,854.0,60.0,2.1,10.0,386.0,394.41,311.41
2016,1,14,15,15,827.5,57.5,1.95,9.0,347.5,334.83,258.07
2016,1,14,15,30,801.0,55.0,1.8,8.0,309.0,276.47,204.66
2016,1,14,15,45,762.0,51.5,1.7,7.5,266.0,216.33,149.82
2016,1,14,16,0,723.0,48.0,1.6,7.0,223.0,159.86,99.98
2016,1,14,16,15,662.5,43.0,1.6,6.0,178.5,103.89,56.55
2016,1,14,16,30,602.0,38.0,1.6,5.0,134.0,54.83,28.03
2016,1,14,16,45,494.5,30.0,1.65,4.5,92.0,26.22,17.62
2016,1,14,17,0,387.0,22.0,1.7,4.0,50.0,19.63,8.23
2016,1,14,17,15,193.5,11.0,1.65,3.5,25.0,10.01,0.0
2016,1,14,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,15,7,45,0.0,9.0,0.6,1.0,9.0,8.19,0.0
2016,1,15,8,0,0.0,18.0,0.4,1.0,18.0,15.85,6.49
2016,1,15,8,15,0.0,32.0,0.4,1.0,32.0,28.88,19.5
2016,1,15,8,30,0.0,46.0,0.4,1.0,46.0,43.22,32.74
2016,1,15,8,45,0.0,61.0,0.45,1.5,61.0,58.46,46.54
2016,1,15,9,0,0.0,76.0,0.5,2.0,76.0,73.45,59.92
2016,1,15,9,15,0.0,90.0,0.6,2.0,90.0,87.09,72.0
2016,1,15,9,30,0.0,104.0,0.7,2.0,104.0,100.7,83.9
2016,1,15,9,45,0.0,109.5,0.8,2.5,109.5,104.44,86.88
2016,1,15,10,0,0.0,115.0,0.9,3.0,115.0,108.6,90.2
2016,1,15,10,15,0.0,113.5,1.2,3.0,113.5,105.49,87.36
2016,1,15,10,30,0.0,112.0,1.5,3.0,112.0,102.91,85.0
2016,1,15,10,45,0.0,105.0,1.8,3.5,105.0,95.14,77.99
2016,1,15,11,0,0.0,98.0,2.1,4.0,98.0,87.86,71.43
2016,1,15,11,15,0.0,114.5,2.25,4.0,114.5,103.81,85.15
2016,1,15,11,30,0.0,131.0,2.4,4.0,131.0,119.86,98.87
2016,1,15,11,45,0.0,90.5,2.55,4.5,90.5,80.3,64.5
2016,1,15,12,0,0.0,50.0,2.7,5.0,50.0,44.18,33.04
2016,1,15,12,15,0.0,51.5,2.75,5.0,51.5,45.51,34.21
2016,1,15,12,30,0.0,53.0,2.8,5.0,53.0,46.84,35.36
2016,1,15,12,45,0.0,50.5,2.85,5.5,50.5,44.63,33.36
2016,1,15,13,0,0.0,48.0,2.9,6.0,48.0,42.41,31.38
2016,1,15,13,15,0.0,41.5,2.95,6.0,41.5,36.65,26.39
2016,1,15,13,30,0.0,35.0,3.0,6.0,35.0,30.89,21.4
2016,1,15,13,45,0.0,36.0,3.1,6.5,36.0,31.77,22.15
2016,1,15,14,0,0.0,37.0,3.2,7.0,37.0,32.65,22.9
2016,1,15,14,15,0.0,28.0,3.2,7.0,28.0,24.68,15.98
2016,1,15,14,30,0.0,19.0,3.2,7.0,19.0,16.73,9.05
2016,1,15,14,45,0.0,31.0,3.25,7.0,31.0,27.32,18.37
2016,1,15,15,0,0.0,43.0,3.3,7.0,43.0,37.93,27.72
2016,1,15,15,15,0.0,38.5,3.35,7.0,38.5,33.94,24.26
2016,1,15,15,30,0.0,34.0,3.4,7.0,34.0,29.95,20.79
2016,1,15,15,45,0.0,29.0,3.45,7.0,29.0,25.53,16.89
2016,1,15,16,0,0.0,24.0,3.5,7.0,24.0,21.11,12.96
2016,1,15,16,15,0.0,19.0,3.3,7.0,19.0,16.7,9.0
2016,1,15,16,30,0.0,14.0,3.1,7.0,14.0,12.29,5.02
2016,1,15,16,45,0.0,9.5,2.95,7.0,9.5,8.34,1.71
2016,1,15,17,0,0.0,5.0,2.8,7.0,5.0,4.38,0.0
2016,1,15,17,15,0.0,2.5,2.8,6.5,2.5,2.27,0.0
2016,1,15,17,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,4.35,4.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,3.95,3.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,16,7,45,175.0,13.5,2.55,2.5,28.0,113.84,0.0
2016,1,16,8,0,350.0,27.0,2.7,3.0,56.0,289.79,216.23
2016,1,16,8,15,452.0,36.5,2.7,3.5,98.0,383.35,322.51
2016,1,16,8,30,554.0,46.0,2.7,4.0,140.0,482.55,411.7
2016,1,16,8,45,620.0,51.0,2.75,5.0,184.5,555.26,473.15
2016,1,16,9,0,686.0,56.0,2.8,6.0,229.0,623.69,528.2
2016,1,16,9,15,351.0,88.5,2.85,6.5,178.0,418.09,359.25
2016,1,16,9,30,16.0,121.0,2.9,7.0,127.0,134.45,111.76
2016,1,16,9,45,60.5,144.5,3.0,7.5,168.0,211.29,179.1
2016,1,16,10,0,105.0,168.0,3.1,8.0,209.0,292.57,247.82
2016,1,16,10,15,485.5,120.0,3.2,8.5,333.5,591.13,499.24
2016,1,16,10,30,866.0,72.0,3.3,9.0,458.0,868.39,708.76
2016,1,16,10,45,878.5,73.5,3.4,9.5,484.0,883.45,715.67
2016,1,16,11,0,891.0,75.0,3.5,10.0,510.0,886.47,716.03
2016,1,16,11,15,898.0,76.0,3.55,10.0,529.0,889.04,717.29
2016,1,16,11,30,905.0,77.0,3.6,10.0,548.0,887.97,716.03
2016,1,16,11,45,908.5,77.5,3.65,10.0,559.0,879.6,709.59
2016,1,16,12,0,912.0,78.0,3.7,10.0,570.0,867.61,700.7
2016,1,16,12,15,913.0,78.5,3.7,10.0,573.5,849.97,687.5
2016,1,16,12,30,914.0,79.0,3.7,10.0,577.0,828.87,671.89
2016,1,16,12,45,910.5,79.0,3.75,10.5,572.5,800.33,649.87
2016,1,16,13,0,907.0,79.0,3.8,11.0,568.0,768.78,625.67
2016,1,16,13,15,901.5,78.5,3.75,11.0,555.5,732.39,598.51
2016,1,16,13,30,896.0,78.0,3.7,11.0,543.0,693.45,568.52
2016,1,16,13,45,546.0,148.5,3.65,11.0,429.0,510.87,421.1
2016,1,16,14,0,196.0,219.0,3.6,11.0,315.0,333.82,274.9
2016,1,16,14,15,523.0,146.0,3.45,10.5,382.5,440.64,363.9
2016,1,16,14,30,850.0,73.0,3.3,10.0,450.0,502.71,411.22
2016,1,16,14,45,831.5,70.5,3.15,10.0,417.0,446.76,361.46
2016,1,16,15,0,813.0,68.0,3.0,10.0,384.0,390.97,311.2
2016,1,16,15,15,785.5,65.0,2.65,9.5,345.5,332.13,257.78
2016,1,16,15,30,758.0,62.0,2.3,9.0,307.0,275.05,205.07
2016,1,16,15,45,721.5,57.5,2.0,8.5,265.0,216.61,151.7
2016,1,16,16,0,685.0,53.0,1.7,8.0,223.0,161.64,103.02
2016,1,16,16,15,624.5,47.0,1.65,7.5,179.0,106.62,59.87
2016,1,16,16,30,564.0,41.0,1.6,7.0,135.0,58.58,30.84
2016,1,16,16,45,466.5,32.5,1.55,6.5,94.0,26.01,17.42
2016,1,16,17,0,369.0,24.0,1.5,6.0,53.0,19.61,9.36
2016,1,16,17,15,184.5,12.0,1.5,5.5,26.5,10.91,0.0
2016,1,16,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,6.5,2.6,0.0,6.5,5.91,0.0
2016,1,17,8,0,0.0,13.0,2.7,0.0,13.0,11.43,3.24
2016,1,17,8,15,0.0,23.5,2.7,0.0,23.5,20.69,12.4
2016,1,17,8,30,0.0,34.0,2.7,0.0,34.0,29.97,21.04
2016,1,17,8,45,0.0,44.5,2.7,0.0,44.5,39.27,29.63
2016,1,17,9,0,0.0,55.0,2.7,0.0,55.0,48.79,38.34
2016,1,17,9,15,0.0,66.0,2.7,0.0,66.0,59.37,47.89
2016,1,17,9,30,0.0,77.0,2.7,0.0,77.0,69.93,57.31
2016,1,17,9,45,42.5,122.0,2.75,0.5,138.5,165.59,143.33
2016,1,17,10,0,85.0,167.0,2.8,1.0,200.0,258.35,224.17
2016,1,17,10,15,81.5,184.0,2.9,1.0,218.5,274.06,236.68
2016,1,17,10,30,78.0,201.0,3.0,1.0,237.0,289.34,248.99
2016,1,17,10,45,48.0,193.0,3.15,1.5,215.5,248.53,212.5
2016,1,17,11,0,18.0,185.0,3.3,2.0,194.0,194.61,164.83
2016,1,17,11,15,23.0,195.5,3.3,2.5,207.5,208.72,176.65
2016,1,17,11,30,28.0,206.0,3.3,3.0,221.0,222.73,188.15
2016,1,17,11,45,14.0,181.5,3.3,3.5,189.0,182.84,153.27
2016,1,17,12,0,0.0,157.0,3.3,4.0,157.0,144.93,120.1
2016,1,17,12,15,0.0,161.0,3.3,4.0,161.0,148.45,123.13
2016,1,17,12,30,0.0,165.0,3.3,4.0,165.0,152.0,126.13
2016,1,17,12,45,0.0,147.5,3.3,4.5,147.5,134.39,110.9
2016,1,17,13,0,0.0,130.0,3.3,5.0,130.0,117.31,96.16
2016,1,17,13,15,43.0,182.0,3.3,5.0,204.5,206.57,173.42
2016,1,17,13,30,86.0,234.0,3.3,5.0,279.0,287.57,241.85
2016,1,17,13,45,452.5,168.5,3.35,5.0,392.0,473.9,400.6
2016,1,17,14,0,819.0,103.0,3.4,5.0,505.0,602.3,504.61
2016,1,17,14,15,805.0,100.5,3.3,5.0,478.0,553.06,461.55
2016,1,17,14,30,791.0,98.0,3.2,5.0,451.0,501.67,416.87
2016,1,17,14,45,395.5,110.5,3.15,5.0,287.0,291.68,242.97
2016,1,17,15,0,0.0,123.0,3.1,5.0,123.0,109.68,90.4
2016,1,17,15,15,0.0,111.0,2.8,4.5,111.0,98.52,81.23
2016,1,17,15,30,0.0,99.0,2.5,4.0,99.0,87.48,71.82
2016,1,17,15,45,327.0,81.5,2.25,4.0,164.0,149.6,112.99
2016,1,17,16,0,654.0,64.0,2.0,4.0,229.0,166.48,110.44
2016,1,17,16,15,591.5,57.0,1.9,3.0,184.5,111.56,66.54
2016,1,17,16,30,529.0,50.0,1.8,2.0,140.0,63.91,36.56
2016,1,17,16,45,442.0,39.0,1.7,1.5,98.5,31.71,23.02
2016,1,17,17,0,355.0,28.0,1.6,1.0,57.0,23.21,12.97
2016,1,17,17,15,177.5,14.0,1.6,0.5,28.5,12.73,0.0
2016,1,17,17,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.05,-2.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,3.2,-2.5,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,3.25,-3.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.2,-3.5,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,-4.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.05,-4.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,-4.5,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.3,-4.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,1,18,7,45,255.5,11.5,2.9,-3.5,33.0,158.9,0.0
2016,1,18,8,0,511.0,23.0,3.2,-3.0,66.0,379.0,294.56
2016,1,18,8,15,605.5,29.5,3.3,-2.5,111.5,469.87,403.71
2016,1,18,8,30,700.0,36.0,3.4,-2.0,157.0,566.28,491.5
2016,1,18,8,45,755.0,40.0,3.55,-2.0,204.0,628.84,547.82
2016,1,18,9,0,810.0,44.0,3.7,-2.0,251.0,697.59,606.63
2016,1,18,9,15,845.0,47.0,3.7,-1.5,295.5,749.67,647.96
2016,1,18,9,30,880.0,50.0,3.7,-1.0,340.0,800.75,686.87
2016,1,18,9,45,905.0,51.5,3.75,-1.0,380.0,839.68,716.5
2016,1,18,10,0,930.0,53.0,3.8,-1.0,420.0,876.23,743.75
2016,1,18,10,15,946.0,55.0,3.8,-1.0,454.5,902.9,762.69
2016,1,18,10,30,962.0,57.0,3.8,-1.0,489.0,926.21,778.96
2016,1,18,10,45,974.0,57.5,3.85,-1.0,517.0,940.38,788.57
2016,1,18,11,0,986.0,58.0,3.9,-1.0,545.0,950.77,795.47
2016,1,18,11,15,993.5,59.0,3.9,-0.5,565.5,953.94,795.31
2016,1,18,11,30,1001.0,60.0,3.9,0.0,586.0,953.08,792.47
2016,1,18,11,45,1005.0,60.0,3.95,0.0,598.0,943.84,785.27
2016,1,18,12,0,1009.0,60.0,4.0,0.0,610.0,930.6,775.39
2016,1,18,12,15,1010.5,60.5,4.05,0.0,614.5,911.94,761.54
2016,1,18,12,30,1012.0,61.0,4.1,0.0,619.0,889.42,744.88
2016,1,18,12,45,1008.5,62.0,4.15,0.0,615.0,859.85,722.84
2016,1,18,13,0,1005.0,63.0,4.2,0.0,611.0,826.88,698.15
2016,1,18,13,15,1001.0,62.5,4.15,0.0,598.5,788.55,668.47
2016,1,18,13,30,997.0,62.0,4.1,0.0,586.0,747.24,636.37
2016,1,18,13,45,990.5,61.0,4.1,0.0,566.0,700.99,598.19
2016,1,18,14,0,984.0,60.0,4.1,0.0,546.0,652.37,556.82
2016,1,18,14,15,973.0,58.5,4.0,0.0,518.0,598.6,509.75
2016,1,18,14,30,962.0,57.0,3.9,0.0,490.0,543.38,460.28
2016,1,18,14,45,947.0,55.5,3.85,-0.5,456.0,485.19,407.87
2016,1,18,15,0,932.0,54.0,3.8,-1.0,422.0,426.5,353.3
2016,1,18,15,15,909.0,52.0,3.55,-1.0,382.0,364.36,293.58
2016,1,18,15,30,886.0,50.0,3.3,-1.0,342.0,303.17,233.87
2016,1,18,15,45,852.5,47.0,3.1,-1.5,297.5,239.91,173.17
2016,1,18,16,0,819.0,44.0,2.9,-2.0,253.0,179.42,116.77
2016,1,18,16,15,766.0,40.0,2.6,-2.5,206.0,119.0,66.62
2016,1,18,16,30,713.0,36.0,2.3,-3.0,159.0,62.62,30.54
2016,1,18,16,45,620.0,29.5,2.0,-3.5,113.0,25.63,18.0
2016,1,18,17,0,527.0,23.0,1.7,-4.0,67.0,20.76,11.71
2016,1,18,17,15,263.5,11.5,1.7,-4.0,33.5,10.46,0.0
2016,1,18,17,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.75,-4.5,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.8,-5.5,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.95,-6.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.0,-6.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.2,-6.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.25,-6.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.3,-6.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.5,-6.5,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,2.55,-7.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.7,-7.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.55,-7.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.45,-7.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.4,-7.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.35,-7.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.3,-8.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.25,-8.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.35,-7.5,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,7,45,252.0,12.0,2.7,-7.0,33.5,157.43,0.0
2016,1,19,8,0,504.0,24.0,2.9,-7.0,67.0,376.02,298.77
2016,1,19,8,15,597.0,31.0,2.95,-6.5,112.5,466.28,406.04
2016,1,19,8,30,690.0,38.0,3.0,-6.0,158.0,562.24,494.02
2016,1,19,8,45,742.0,42.5,3.15,-6.0,204.5,629.38,554.59
2016,1,19,9,0,794.0,47.0,3.3,-6.0,251.0,697.26,613.14
2016,1,19,9,15,828.0,50.5,3.3,-5.5,295.0,742.28,649.04
2016,1,19,9,30,862.0,54.0,3.3,-5.0,339.0,792.88,687.98
2016,1,19,9,45,884.0,56.0,3.35,-5.0,378.5,829.68,716.2
2016,1,19,10,0,906.0,58.0,3.4,-5.0,418.0,864.05,742.04
2016,1,19,10,15,921.5,60.0,3.4,-4.5,452.0,889.98,759.3
2016,1,19,10,30,937.0,62.0,3.4,-4.0,486.0,912.64,773.88
2016,1,19,10,45,947.0,63.5,3.4,-3.5,513.0,926.29,781.49
2016,1,19,11,0,957.0,65.0,3.4,-3.0,540.0,936.22,786.39
2016,1,19,11,15,964.0,66.0,3.4,-2.5,560.0,939.01,786.03
2016,1,19,11,30,971.0,67.0,3.4,-2.0,580.0,937.88,782.96
2016,1,19,11,45,974.0,67.5,3.4,-2.0,592.0,928.72,775.38
2016,1,19,12,0,977.0,68.0,3.4,-2.0,604.0,915.68,765.13
2016,1,19,12,15,978.5,68.5,3.4,-1.5,608.0,897.54,749.9
2016,1,19,12,30,980.0,69.0,3.4,-1.0,612.0,875.66,732.03
2016,1,19,12,45,978.5,68.5,3.45,-1.0,607.5,846.59,710.37
2016,1,19,13,0,977.0,68.0,3.5,-1.0,603.0,814.16,686.12
2016,1,19,13,15,973.0,67.5,3.5,-1.0,591.0,776.7,657.62
2016,1,19,13,30,969.0,67.0,3.5,-1.0,579.0,736.35,626.72
2016,1,19,13,45,961.0,66.0,3.5,-1.0,559.0,690.18,588.65
2016,1,19,14,0,953.0,65.0,3.5,-1.0,539.0,641.84,547.73
2016,1,19,14,15,942.0,64.0,3.45,-1.0,512.0,589.93,502.66
2016,1,19,14,30,931.0,63.0,3.4,-1.0,485.0,536.61,455.2
2016,1,19,14,45,914.0,61.5,3.35,-1.0,451.0,478.93,402.76
2016,1,19,15,0,897.0,60.0,3.3,-1.0,417.0,421.0,348.63
2016,1,19,15,15,874.0,57.5,3.1,-1.0,377.5,360.06,290.49
2016,1,19,15,30,851.0,55.0,2.9,-1.0,338.0,300.13,232.32
2016,1,19,15,45,816.5,51.5,2.7,-1.5,294.5,236.82,171.97
2016,1,19,16,0,782.0,48.0,2.5,-2.0,251.0,177.29,116.63
2016,1,19,16,15,728.5,43.5,2.2,-2.5,204.5,118.17,67.39
2016,1,19,16,30,675.0,39.0,1.9,-3.0,158.0,65.05,33.21
2016,1,19,16,45,582.5,32.0,1.65,-3.5,113.0,27.82,20.08
2016,1,19,17,0,490.0,25.0,1.4,-4.0,68.0,22.24,13.31
2016,1,19,17,15,245.0,12.5,1.4,-4.0,34.0,10.83,0.0
2016,1,19,17,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.3,-5.5,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.25,-6.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.05,-7.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.0,-7.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.0,-7.5,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.95,-8.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,0.9,-8.5,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,0.9,-9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.85,-9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.8,-8.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.8,-7.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.75,-7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,-7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.65,-7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.6,-7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.45,-6.5,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.3,-6.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.2,-6.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.1,-6.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.25,-6.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,1,20,7,45,134.0,16.5,0.55,-6.0,28.0,117.57,0.0
2016,1,20,8,0,268.0,33.0,0.7,-6.0,56.0,245.46,194.07
2016,1,20,8,15,367.0,45.0,0.85,-5.5,97.5,336.24,289.93
2016,1,20,8,30,466.0,57.0,1.0,-5.0,139.0,434.13,378.57
2016,1,20,8,45,520.0,66.5,1.15,-4.5,181.5,501.97,438.48
2016,1,20,9,0,574.0,76.0,1.3,-4.0,224.0,571.19,496.55
2016,1,20,9,15,384.0,106.0,1.4,-3.5,212.5,468.65,410.11
2016,1,20,9,30,194.0,136.0,1.5,-3.0,201.0,327.52,288.01
2016,1,20,9,45,183.5,153.5,1.65,-2.5,220.5,341.49,299.78
2016,1,20,10,0,173.0,171.0,1.8,-2.0,240.0,354.24,309.26
2016,1,20,10,15,256.5,176.0,1.9,-1.5,288.0,447.68,388.34
2016,1,20,10,30,340.0,181.0,2.0,-1.0,336.0,525.9,452.57
2016,1,20,10,45,318.0,196.5,2.15,-1.0,348.0,524.15,449.5
2016,1,20,11,0,296.0,212.0,2.3,-1.0,360.0,520.67,445.65
2016,1,20,11,15,285.0,223.0,2.4,-0.5,369.5,519.86,443.45
2016,1,20,11,30,274.0,234.0,2.5,0.0,379.0,517.78,440.25
2016,1,20,11,45,253.5,242.5,2.7,0.0,379.0,503.4,428.05
2016,1,20,12,0,233.0,251.0,2.9,0.0,379.0,473.07,403.14
2016,1,20,12,15,312.5,238.5,2.95,0.0,411.5,531.45,452.43
2016,1,20,12,30,392.0,226.0,3.0,0.0,444.0,570.5,485.22
2016,1,20,12,45,339.0,235.0,3.15,0.0,423.0,525.5,447.42
2016,1,20,13,0,286.0,244.0,3.3,0.0,402.0,481.95,410.94
2016,1,20,13,15,171.5,237.0,3.35,0.0,331.0,367.79,314.51
2016,1,20,13,30,57.0,230.0,3.4,0.0,260.0,263.6,224.61
2016,1,20,13,45,40.5,212.0,3.45,0.5,233.5,230.39,196.03
2016,1,20,14,0,24.0,194.0,3.5,1.0,207.0,191.96,162.72
2016,1,20,14,15,21.0,183.0,3.45,1.0,194.0,178.12,150.96
2016,1,20,14,30,18.0,172.0,3.4,1.0,181.0,164.67,139.47
2016,1,20,14,45,9.0,139.0,3.35,1.0,143.5,128.57,108.21
2016,1,20,15,0,0.0,106.0,3.3,1.0,106.0,94.2,78.28
2016,1,20,15,15,0.0,95.5,3.1,0.5,95.5,84.61,70.11
2016,1,20,15,30,0.0,85.0,2.9,0.0,85.0,75.11,61.88
2016,1,20,15,45,0.0,73.5,2.7,0.0,73.5,64.82,52.74
2016,1,20,16,0,0.0,62.0,2.5,0.0,62.0,54.62,43.57
2016,1,20,16,15,0.0,50.0,2.4,0.0,50.0,44.1,33.99
2016,1,20,16,30,0.0,38.0,2.3,0.0,38.0,33.52,24.26
2016,1,20,16,45,0.0,27.0,2.25,0.0,27.0,23.79,16.14
2016,1,20,17,0,0.0,16.0,2.2,0.0,16.0,14.07,6.36
2016,1,20,17,15,0.0,8.0,2.15,0.0,8.0,7.02,0.0
2016,1,20,17,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,2.15,-1.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.0,-2.5,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.35,-3.5,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.15,-4.5,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,1.35,-4.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,21,7,45,179.5,15.5,1.7,-3.5,31.5,145.31,0.0
2016,1,21,8,0,359.0,31.0,1.9,-3.0,63.0,301.58,239.61
2016,1,21,8,15,459.0,41.0,2.0,-2.0,106.5,394.3,338.35
2016,1,21,8,30,559.0,51.0,2.1,-1.0,150.0,493.96,427.64
2016,1,21,8,45,628.5,56.5,2.25,-0.5,196.5,571.16,494.06
2016,1,21,9,0,698.0,62.0,2.4,0.0,243.0,650.44,559.38
2016,1,21,9,15,737.0,66.5,2.45,0.0,287.0,699.09,598.38
2016,1,21,9,30,776.0,71.0,2.5,0.0,331.0,754.03,641.17
2016,1,21,9,45,809.5,72.5,2.6,0.0,372.0,799.27,675.62
2016,1,21,10,0,843.0,74.0,2.7,0.0,413.0,842.31,707.81
2016,1,21,10,15,743.0,93.5,2.65,0.5,410.0,794.54,667.87
2016,1,21,10,30,643.0,113.0,2.6,1.0,407.0,735.5,619.98
2016,1,21,10,45,780.0,96.0,2.6,1.5,473.0,831.45,691.95
2016,1,21,11,0,917.0,79.0,2.6,2.0,539.0,922.34,756.56
2016,1,21,11,15,925.0,80.0,2.5,2.0,559.0,926.07,756.37
2016,1,21,11,30,933.0,81.0,2.4,2.0,579.0,926.03,754.47
2016,1,21,11,45,940.0,81.0,2.3,2.5,592.0,920.04,747.1
2016,1,21,12,0,947.0,81.0,2.2,3.0,605.0,910.2,737.19
2016,1,21,12,15,948.5,81.0,2.1,3.0,609.0,891.92,722.65
2016,1,21,12,30,950.0,81.0,2.0,3.0,613.0,870.01,705.7
2016,1,21,12,45,950.5,80.0,1.95,3.0,609.5,842.6,685.41
2016,1,21,13,0,951.0,79.0,1.9,3.0,606.0,811.79,662.71
2016,1,21,13,15,946.5,78.5,1.8,3.0,594.0,774.7,634.87
2016,1,21,13,30,942.0,78.0,1.7,3.0,582.0,734.81,604.88
2016,1,21,13,45,935.0,76.5,1.65,3.0,562.5,689.6,568.9
2016,1,21,14,0,928.0,75.0,1.6,3.0,543.0,642.22,530.46
2016,1,21,14,15,916.0,73.5,1.55,3.0,515.5,590.12,487.35
2016,1,21,14,30,904.0,72.0,1.5,3.0,488.0,536.77,442.04
2016,1,21,14,45,886.5,70.0,1.5,3.0,454.0,480.42,393.22
2016,1,21,15,0,869.0,68.0,1.5,3.0,420.0,422.33,341.42
2016,1,21,15,15,844.0,65.5,1.3,2.5,380.5,361.35,285.8
2016,1,21,15,30,819.0,63.0,1.1,2.0,341.0,301.72,230.21
2016,1,21,15,45,780.5,59.5,0.9,1.5,297.0,239.68,172.8
2016,1,21,16,0,742.0,56.0,0.7,1.0,253.0,181.23,119.89
2016,1,21,16,15,685.5,50.5,0.75,0.5,206.5,122.84,72.17
2016,1,21,16,30,629.0,45.0,0.8,0.0,160.0,70.94,38.32
2016,1,21,16,45,530.5,37.5,0.9,0.0,115.0,32.8,24.45
2016,1,21,17,0,432.0,30.0,1.0,0.0,70.0,24.67,15.68
2016,1,21,17,15,216.0,15.0,1.0,0.0,35.0,12.05,0.0
2016,1,21,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
