Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,11,45,848.5,97.0,4.5,16.5,591.0,888.38,701.28
2016,2,1,12,0,855.0,97.0,4.6,17.0,604.0,879.42,693.76
2016,2,1,12,15,856.5,97.5,4.65,17.0,608.5,863.12,682.06
2016,2,1,12,30,858.0,98.0,4.7,17.0,613.0,843.37,667.99
2016,2,1,12,45,857.0,97.5,4.8,17.5,610.0,817.1,648.25
2016,2,1,13,0,856.0,97.0,4.9,18.0,607.0,787.72,626.26
2016,2,1,13,15,851.5,96.5,4.9,18.0,595.5,752.76,600.81
2016,2,1,13,30,847.0,96.0,4.9,18.0,584.0,715.2,573.33
2016,2,1,13,45,837.0,95.0,4.95,18.0,565.0,671.05,539.03
2016,2,1,14,0,827.0,94.0,5.0,18.0,546.0,625.16,502.69
2016,2,1,14,15,423.0,142.0,4.9,18.0,372.5,396.53,320.24
2016,2,1,14,30,19.0,190.0,4.8,18.0,199.0,181.47,144.17
2016,2,1,14,45,392.5,138.0,4.75,18.0,314.0,328.93,263.95
2016,2,1,15,0,766.0,86.0,4.7,18.0,429.0,416.28,327.54
2016,2,1,15,15,741.0,82.5,4.5,17.5,391.0,358.65,276.78
2016,2,1,15,30,716.0,79.0,4.3,17.0,353.0,301.09,225.56
2016,2,1,15,45,679.5,75.0,4.1,17.0,310.5,243.13,173.62
2016,2,1,16,0,643.0,71.0,3.9,17.0,268.0,188.66,125.58
2016,2,1,16,15,591.5,65.0,3.8,16.5,223.5,134.24,81.35
2016,2,1,16,30,540.0,59.0,3.7,16.0,179.0,85.79,47.9
2016,2,1,16,45,458.5,50.5,3.6,15.5,135.5,41.2,30.62
2016,2,1,17,0,377.0,42.0,3.5,15.0,92.0,33.98,23.78
2016,2,1,17,15,188.5,31.5,3.35,14.5,56.5,24.64,13.87
2016,2,1,17,30,0.0,21.0,3.2,14.0,21.0,19.1,0.0
2016,2,1,17,45,0.0,10.5,3.05,14.0,10.5,9.55,0.0
2016,2,1,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,15,22.0,5.0,2.45,4.5,5.5,0.0,0.0
2016,2,2,7,30,44.0,10.0,2.5,5.0,11.0,33.21,0.0
2016,2,2,7,45,158.0,27.0,2.65,5.5,43.0,158.33,94.44
2016,2,2,8,0,272.0,44.0,2.8,6.0,75.0,266.15,219.69
2016,2,2,8,15,357.0,56.5,2.85,6.5,117.5,348.14,295.56
2016,2,2,8,30,442.0,69.0,2.9,7.0,160.0,436.88,373.33
2016,2,2,8,45,499.0,78.0,2.95,7.5,204.5,508.02,433.63
2016,2,2,9,0,556.0,87.0,3.0,8.0,249.0,580.26,491.79
2016,2,2,9,15,595.5,93.5,3.0,8.5,292.0,636.51,534.86
2016,2,2,9,30,635.0,100.0,3.0,9.0,335.0,692.24,576.15
2016,2,2,9,45,317.5,108.0,3.0,9.5,225.5,432.24,365.39
2016,2,2,10,0,0.0,116.0,3.0,10.0,116.0,107.43,86.37
2016,2,2,10,15,0.0,130.0,2.95,10.0,130.0,121.02,98.1
2016,2,2,10,30,0.0,144.0,2.9,10.0,144.0,134.61,109.3
2016,2,2,10,45,0.0,145.0,2.9,10.5,145.0,134.59,108.86
2016,2,2,11,0,0.0,146.0,2.9,11.0,146.0,134.8,108.64
2016,2,2,11,15,0.0,148.5,2.85,11.0,148.5,136.67,110.03
2016,2,2,11,30,0.0,151.0,2.8,11.0,151.0,138.62,111.51
2016,2,2,11,45,4.5,176.5,2.8,11.5,179.5,167.66,135.41
2016,2,2,12,0,9.0,202.0,2.8,12.0,208.0,196.71,158.99
2016,2,2,12,15,7.0,195.5,2.75,12.0,200.0,187.45,151.18
2016,2,2,12,30,5.0,189.0,2.7,12.0,192.0,178.5,143.74
2016,2,2,12,45,5.5,190.5,2.7,12.5,194.0,179.72,144.51
2016,2,2,13,0,6.0,192.0,2.7,13.0,196.0,180.91,145.25
2016,2,2,13,15,7.5,194.5,2.7,13.0,199.0,183.77,147.7
2016,2,2,13,30,9.0,197.0,2.7,13.0,202.0,186.49,150.05
2016,2,2,13,45,4.5,170.0,2.7,13.0,172.5,156.9,125.81
2016,2,2,14,0,0.0,143.0,2.7,13.0,143.0,128.34,102.32
2016,2,2,14,15,7.5,164.5,2.65,12.5,168.5,152.41,122.81
2016,2,2,14,30,15.0,186.0,2.6,12.0,194.0,175.57,142.4
2016,2,2,14,45,7.5,151.5,2.6,12.0,155.5,138.94,112.11
2016,2,2,15,0,0.0,117.0,2.6,12.0,117.0,103.87,82.95
2016,2,2,15,15,0.0,106.5,2.45,12.0,106.5,94.28,75.08
2016,2,2,15,30,0.0,96.0,2.3,12.0,96.0,84.78,67.18
2016,2,2,15,45,253.0,100.0,2.15,12.0,178.5,155.01,118.05
2016,2,2,16,0,506.0,104.0,2.0,12.0,261.0,190.31,134.86
2016,2,2,16,15,452.5,93.5,1.85,11.5,217.5,139.53,93.36
2016,2,2,16,30,399.0,83.0,1.7,11.0,174.0,95.05,61.57
2016,2,2,16,45,336.5,68.0,1.6,11.0,132.0,53.44,42.16
2016,2,2,17,0,274.0,53.0,1.5,11.0,90.0,40.92,30.39
2016,2,2,17,15,137.0,36.5,1.6,10.5,55.0,29.09,18.17
2016,2,2,17,30,0.0,20.0,1.7,10.0,20.0,16.97,0.0
2016,2,2,17,45,0.0,10.0,1.85,10.0,10.0,9.1,0.0
2016,2,2,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,3,7,45,0.0,0.5,4.9,11.5,0.5,0.44,0.0
2016,2,3,8,0,0.0,1.0,5.0,12.0,1.0,0.88,0.0
2016,2,3,8,15,0.0,1.5,5.0,12.5,1.5,1.31,0.0
2016,2,3,8,30,0.0,2.0,5.0,13.0,2.0,1.75,0.0
2016,2,3,8,45,0.0,3.0,5.0,13.5,3.0,2.63,0.0
2016,2,3,9,0,0.0,4.0,5.0,14.0,4.0,3.51,0.0
2016,2,3,9,15,0.0,4.5,5.15,14.0,4.5,3.95,0.0
2016,2,3,9,30,0.0,5.0,5.3,14.0,5.0,4.39,0.0
2016,2,3,9,45,0.0,11.0,5.45,14.5,11.0,9.68,2.63
2016,2,3,10,0,0.0,17.0,5.6,15.0,17.0,14.97,7.11
2016,2,3,10,15,0.0,27.0,5.65,15.0,27.0,23.8,14.59
2016,2,3,10,30,0.0,37.0,5.7,15.0,37.0,32.65,22.05
2016,2,3,10,45,0.0,69.5,5.8,15.5,69.5,61.48,46.19
2016,2,3,11,0,0.0,102.0,5.9,16.0,102.0,91.21,70.78
2016,2,3,11,15,0.0,68.0,5.95,16.0,68.0,60.17,44.82
2016,2,3,11,30,0.0,34.0,6.0,16.0,34.0,30.03,19.57
2016,2,3,11,45,0.0,30.5,6.1,16.5,30.5,26.94,16.92
2016,2,3,12,0,0.0,27.0,6.2,17.0,27.0,23.84,14.29
2016,2,3,12,15,0.0,43.5,6.1,17.0,43.5,38.46,26.46
2016,2,3,12,30,0.0,60.0,6.0,17.0,60.0,53.09,38.62
2016,2,3,12,45,0.0,46.0,5.9,17.5,46.0,40.67,28.23
2016,2,3,13,0,0.0,32.0,5.8,18.0,32.0,28.27,17.89
2016,2,3,13,15,0.0,73.0,5.55,18.0,73.0,64.63,48.05
2016,2,3,13,30,0.0,114.0,5.3,18.0,114.0,101.7,78.61
2016,2,3,13,45,0.0,100.0,5.1,18.0,100.0,88.83,68.08
2016,2,3,14,0,0.0,86.0,4.9,18.0,86.0,76.17,57.73
2016,2,3,14,15,13.5,143.0,4.6,18.0,150.0,135.93,107.2
2016,2,3,14,30,27.0,200.0,4.3,18.0,214.0,194.92,155.3
2016,2,3,14,45,13.5,121.0,4.0,18.0,128.0,114.12,89.34
2016,2,3,15,0,0.0,42.0,3.7,18.0,42.0,37.06,25.52
2016,2,3,15,15,0.0,38.5,3.45,18.0,38.5,33.95,23.0
2016,2,3,15,30,0.0,35.0,3.2,18.0,35.0,30.85,20.45
2016,2,3,15,45,0.0,31.0,2.95,18.0,31.0,27.31,17.5
2016,2,3,16,0,0.0,27.0,2.7,18.0,27.0,23.77,14.53
2016,2,3,16,15,0.0,22.5,2.5,17.5,22.5,19.79,11.19
2016,2,3,16,30,0.0,18.0,2.3,17.0,18.0,15.82,7.8
2016,2,3,16,45,0.0,13.5,2.1,17.0,13.5,11.85,4.79
2016,2,3,17,0,0.0,9.0,1.9,17.0,9.0,7.9,1.19
2016,2,3,17,15,0.0,5.5,1.65,16.5,5.5,4.82,0.0
2016,2,3,17,30,0.0,2.0,1.4,16.0,2.0,1.75,0.0
2016,2,3,17,45,0.0,1.0,1.2,16.0,1.0,0.91,0.0
2016,2,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,3.0,2.4,8.0,3.0,0.0,0.0
2016,2,4,7,30,0.0,6.0,2.5,8.0,6.0,5.46,0.0
2016,2,4,7,45,0.0,21.0,2.7,8.0,21.0,18.84,7.35
2016,2,4,8,0,0.0,36.0,2.9,8.0,36.0,34.91,23.79
2016,2,4,8,15,0.0,55.0,2.8,8.0,55.0,55.49,42.24
2016,2,4,8,30,0.0,74.0,2.7,8.0,74.0,75.19,59.79
2016,2,4,8,45,6.0,91.5,2.65,8.5,93.5,96.98,79.01
2016,2,4,9,0,12.0,109.0,2.6,9.0,113.0,119.04,98.12
2016,2,4,9,15,54.0,134.0,2.5,9.0,154.0,193.94,163.27
2016,2,4,9,30,96.0,159.0,2.4,9.0,195.0,259.26,218.88
2016,2,4,9,45,170.0,174.0,2.35,9.0,246.5,355.8,299.83
2016,2,4,10,0,244.0,189.0,2.3,9.0,298.0,456.33,381.26
2016,2,4,10,15,259.0,203.0,2.35,9.0,326.5,487.1,404.55
2016,2,4,10,30,274.0,217.0,2.4,9.0,355.0,517.02,427.35
2016,2,4,10,45,234.5,235.0,2.45,9.5,357.5,483.44,398.41
2016,2,4,11,0,195.0,253.0,2.5,10.0,360.0,465.92,382.17
2016,2,4,11,15,147.0,261.0,2.45,10.0,343.5,427.33,349.67
2016,2,4,11,30,99.0,269.0,2.4,10.0,327.0,372.04,304.08
2016,2,4,11,45,65.0,256.5,2.4,10.0,295.0,322.56,263.46
2016,2,4,12,0,31.0,244.0,2.4,10.0,263.0,274.76,223.79
2016,2,4,12,15,63.0,264.5,2.2,10.0,303.0,322.59,263.12
2016,2,4,12,30,95.0,285.0,2.0,10.0,343.0,368.61,299.9
2016,2,4,12,45,73.0,274.0,1.85,10.0,318.5,333.43,270.82
2016,2,4,13,0,51.0,263.0,1.7,10.0,294.0,299.79,243.32
2016,2,4,13,15,56.5,261.5,1.75,10.0,295.5,298.53,242.72
2016,2,4,13,30,62.0,260.0,1.8,10.0,297.0,296.75,241.56
2016,2,4,13,45,95.0,259.5,1.9,10.0,314.0,313.88,256.21
2016,2,4,14,0,128.0,259.0,2.0,10.0,331.0,336.18,274.58
2016,2,4,14,15,66.0,214.0,2.1,9.5,251.0,239.22,195.93
2016,2,4,14,30,4.0,169.0,2.2,9.0,171.0,153.85,125.36
2016,2,4,14,45,5.0,164.0,2.35,9.0,166.5,149.06,121.8
2016,2,4,15,0,6.0,159.0,2.5,9.0,162.0,144.13,117.9
2016,2,4,15,15,3.0,125.5,2.2,9.0,127.0,112.22,91.09
2016,2,4,15,30,0.0,92.0,1.9,9.0,92.0,81.26,64.88
2016,2,4,15,45,0.0,81.0,1.65,9.0,81.0,71.46,56.59
2016,2,4,16,0,0.0,70.0,1.4,9.0,70.0,61.73,48.26
2016,2,4,16,15,0.0,58.5,1.3,8.5,58.5,51.66,39.61
2016,2,4,16,30,0.0,47.0,1.2,8.0,47.0,41.48,30.72
2016,2,4,16,45,0.0,35.5,1.15,8.0,35.5,31.29,22.83
2016,2,4,17,0,0.0,24.0,1.1,8.0,24.0,21.13,13.3
2016,2,4,17,15,0.0,15.0,1.2,7.5,15.0,13.19,5.57
2016,2,4,17,30,0.0,6.0,1.3,7.0,6.0,5.26,0.0
2016,2,4,17,45,0.0,3.0,1.45,7.0,3.0,2.73,0.0
2016,2,4,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,4.2,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,4.4,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,4.45,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,4.5,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,15,87.0,7.0,3.4,0.0,9.0,0.0,0.0
2016,2,5,7,30,174.0,14.0,3.6,0.0,18.0,108.68,0.0
2016,2,5,7,45,346.5,25.0,3.85,0.0,59.5,273.04,197.21
2016,2,5,8,0,519.0,36.0,4.1,0.0,101.0,415.44,354.46
2016,2,5,8,15,602.0,43.5,4.2,0.0,150.0,495.13,431.45
2016,2,5,8,30,685.0,51.0,4.3,0.0,199.0,588.52,514.23
2016,2,5,8,45,744.0,54.5,4.4,0.5,250.0,662.68,576.82
2016,2,5,9,0,803.0,58.0,4.5,1.0,301.0,737.73,637.53
2016,2,5,9,15,835.5,62.0,4.5,1.0,348.0,792.13,680.21
2016,2,5,9,30,868.0,66.0,4.5,1.0,395.0,845.06,720.59
2016,2,5,9,45,896.5,67.0,4.5,1.5,438.5,880.11,744.76
2016,2,5,10,0,925.0,68.0,4.5,2.0,482.0,920.91,772.94
2016,2,5,10,15,940.0,69.5,4.45,2.5,518.5,947.51,789.37
2016,2,5,10,30,955.0,71.0,4.4,3.0,555.0,970.71,803.14
2016,2,5,10,45,967.0,72.0,4.4,3.5,584.5,986.87,812.08
2016,2,5,11,0,979.0,73.0,4.4,4.0,614.0,999.17,818.27
2016,2,5,11,15,985.5,74.0,4.4,4.0,635.5,1002.4,819.44
2016,2,5,11,30,992.0,75.0,4.4,4.0,657.0,1001.54,817.85
2016,2,5,11,45,996.5,75.0,4.4,4.5,670.5,993.49,809.69
2016,2,5,12,0,1001.0,75.0,4.4,5.0,684.0,981.34,798.78
2016,2,5,12,15,1001.5,75.0,4.3,5.0,689.0,961.64,783.04
2016,2,5,12,30,1002.0,75.0,4.2,5.0,694.0,938.03,764.66
2016,2,5,12,45,1001.5,74.5,4.15,5.0,690.0,909.22,743.03
2016,2,5,13,0,1001.0,74.0,4.1,5.0,686.0,876.78,718.78
2016,2,5,13,15,997.0,73.5,4.0,5.0,674.0,838.22,689.55
2016,2,5,13,30,993.0,73.0,3.9,5.0,662.0,796.55,658.25
2016,2,5,13,45,985.5,72.5,3.8,5.5,642.0,749.63,621.53
2016,2,5,14,0,978.0,72.0,3.7,6.0,622.0,700.3,580.2
2016,2,5,14,15,968.0,70.5,3.55,6.0,594.0,646.27,535.25
2016,2,5,14,30,958.0,69.0,3.4,6.0,566.0,590.61,487.89
2016,2,5,14,45,942.5,67.5,3.25,6.0,531.0,530.9,436.01
2016,2,5,15,0,927.0,66.0,3.1,6.0,496.0,470.66,382.25
2016,2,5,15,15,906.5,64.0,2.8,5.5,455.0,407.82,325.29
2016,2,5,15,30,886.0,62.0,2.5,5.0,414.0,345.6,267.45
2016,2,5,15,45,855.5,59.0,2.25,5.0,368.0,279.28,205.4
2016,2,5,16,0,825.0,56.0,2.0,5.0,322.0,216.51,147.12
2016,2,5,16,15,782.0,52.0,1.75,4.0,273.5,153.97,93.29
2016,2,5,16,30,739.0,48.0,1.5,3.0,225.0,96.17,51.03
2016,2,5,16,45,669.0,42.5,1.3,2.0,175.0,41.74,33.06
2016,2,5,17,0,599.0,37.0,1.1,1.0,125.0,32.16,23.91
2016,2,5,17,15,472.5,28.0,1.1,0.5,81.0,24.74,16.1
2016,2,5,17,30,346.0,19.0,1.1,0.0,37.0,17.17,0.0
2016,2,5,17,45,173.0,9.5,1.15,0.0,18.5,8.64,0.0
2016,2,5,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,8.5,1.15,-1.5,8.5,0.0,0.0
2016,2,6,7,30,0.0,17.0,1.3,-1.0,17.0,15.46,0.0
2016,2,6,7,45,166.5,29.5,1.45,-0.5,51.0,172.05,126.67
2016,2,6,8,0,333.0,42.0,1.6,0.0,85.0,302.45,257.22
2016,2,6,8,15,399.5,52.5,1.45,0.0,125.5,375.28,324.6
2016,2,6,8,30,466.0,63.0,1.3,0.0,166.0,452.19,392.02
2016,2,6,8,45,507.0,71.0,1.2,0.5,206.5,510.12,439.71
2016,2,6,9,0,548.0,79.0,1.1,1.0,247.0,568.84,485.21
2016,2,6,9,15,523.5,98.0,1.0,1.5,277.5,586.77,496.57
2016,2,6,9,30,499.0,117.0,0.9,2.0,308.0,595.34,500.36
2016,2,6,9,45,586.5,109.5,0.8,3.0,357.5,679.15,560.33
2016,2,6,10,0,674.0,102.0,0.7,4.0,407.0,757.12,612.07
2016,2,6,10,15,603.5,133.0,0.65,4.5,421.5,738.27,593.99
2016,2,6,10,30,533.0,164.0,0.6,5.0,436.0,707.48,568.55
2016,2,6,10,45,466.0,193.0,0.6,5.5,440.0,680.72,545.5
2016,2,6,11,0,399.0,222.0,0.6,6.0,444.0,633.34,507.72
2016,2,6,11,15,367.5,238.5,0.65,6.0,449.0,619.76,497.15
2016,2,6,11,30,336.0,255.0,0.7,6.0,454.0,604.51,484.89
2016,2,6,11,45,653.0,169.5,0.75,6.5,566.0,809.44,639.04
2016,2,6,12,0,970.0,84.0,0.8,7.0,678.0,966.86,743.37
2016,2,6,12,15,971.0,84.0,0.85,7.0,683.0,948.03,728.83
2016,2,6,12,30,972.0,84.0,0.9,7.0,688.0,925.38,714.67
2016,2,6,12,45,968.0,85.0,0.95,7.0,684.0,896.06,695.95
2016,2,6,13,0,964.0,86.0,1.0,7.0,680.0,863.38,674.85
2016,2,6,13,15,960.0,85.5,1.0,7.0,668.0,825.83,649.38
2016,2,6,13,30,956.0,85.0,1.0,7.0,656.0,785.3,621.67
2016,2,6,13,45,944.5,85.5,1.0,7.0,635.0,737.97,588.23
2016,2,6,14,0,933.0,86.0,1.0,7.0,614.0,688.65,550.98
2016,2,6,14,15,922.5,84.5,1.0,6.5,586.5,636.13,511.25
2016,2,6,14,30,912.0,83.0,1.0,6.0,559.0,582.11,468.96
2016,2,6,14,45,833.0,85.0,1.0,6.0,499.0,498.17,401.49
2016,2,6,15,0,754.0,87.0,1.0,6.0,439.0,418.77,336.1
2016,2,6,15,15,741.5,81.0,0.85,6.0,403.0,363.59,287.05
2016,2,6,15,30,729.0,75.0,0.7,6.0,367.0,308.6,236.8
2016,2,6,15,45,753.0,70.5,0.6,6.0,343.0,264.94,194.03
2016,2,6,16,0,777.0,66.0,0.5,6.0,319.0,217.5,148.03
2016,2,6,16,15,732.0,61.0,0.45,5.5,270.5,156.46,96.48
2016,2,6,16,30,687.0,56.0,0.4,5.0,222.0,100.53,55.98
2016,2,6,16,45,606.5,49.5,0.35,4.5,172.5,44.74,29.26
2016,2,6,17,0,526.0,43.0,0.3,4.0,123.0,34.44,25.78
2016,2,6,17,15,399.0,32.5,0.35,3.5,80.0,26.52,17.65
2016,2,6,17,30,272.0,22.0,0.4,3.0,37.0,18.38,1.31
2016,2,6,17,45,136.0,11.0,0.5,3.0,18.5,10.01,0.0
2016,2,6,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,4.0,2.65,0.0,4.0,0.0,0.0
2016,2,7,7,30,0.0,8.0,2.8,0.0,8.0,7.28,0.0
2016,2,7,7,45,0.0,23.0,2.95,0.0,23.0,20.7,10.53
2016,2,7,8,0,0.0,38.0,3.1,0.0,38.0,36.46,26.19
2016,2,7,8,15,0.0,56.0,3.15,0.0,56.0,55.41,43.66
2016,2,7,8,30,0.0,74.0,3.2,0.0,74.0,73.71,60.42
2016,2,7,8,45,2.0,92.0,3.25,0.5,92.5,93.2,77.95
2016,2,7,9,0,4.0,110.0,3.3,1.0,111.0,112.64,95.12
2016,2,7,9,15,2.0,111.5,3.4,1.5,112.0,109.02,91.56
2016,2,7,9,30,0.0,113.0,3.5,2.0,113.0,106.53,88.94
2016,2,7,9,45,1.0,132.5,3.6,3.0,133.0,126.95,106.26
2016,2,7,10,0,2.0,152.0,3.7,4.0,153.0,147.37,123.25
2016,2,7,10,15,1.0,141.0,3.65,4.0,141.5,132.8,110.35
2016,2,7,10,30,0.0,130.0,3.6,4.0,130.0,119.45,98.6
2016,2,7,10,45,5.0,162.5,3.6,4.5,165.5,156.68,130.34
2016,2,7,11,0,10.0,195.0,3.6,5.0,201.0,194.33,161.88
2016,2,7,11,15,11.0,202.0,3.7,5.0,209.0,201.24,167.44
2016,2,7,11,30,12.0,209.0,3.8,5.0,217.0,208.16,173.09
2016,2,7,11,45,7.5,195.5,3.95,5.5,200.5,189.01,156.41
2016,2,7,12,0,3.0,182.0,4.1,6.0,184.0,170.59,140.43
2016,2,7,12,15,4.5,188.0,4.1,6.0,191.0,177.22,146.03
2016,2,7,12,30,6.0,194.0,4.1,6.0,198.0,183.76,151.52
2016,2,7,12,45,29.0,232.0,4.15,6.0,250.5,251.44,208.82
2016,2,7,13,0,52.0,270.0,4.2,6.0,303.0,307.42,255.54
2016,2,7,13,15,58.5,269.5,3.95,6.0,305.5,307.9,255.75
2016,2,7,13,30,65.0,269.0,3.7,6.0,308.0,307.74,255.64
2016,2,7,13,45,54.5,254.5,3.45,6.0,286.5,281.0,233.34
2016,2,7,14,0,44.0,240.0,3.2,6.0,265.0,255.45,212.08
2016,2,7,14,15,61.5,237.0,2.95,6.0,270.0,258.88,215.24
2016,2,7,14,30,79.0,234.0,2.7,6.0,275.0,260.41,216.54
2016,2,7,14,45,133.5,221.5,2.5,6.0,286.5,274.06,227.77
2016,2,7,15,0,188.0,209.0,2.3,6.0,298.0,275.71,228.11
2016,2,7,15,15,203.5,190.0,2.05,5.5,279.0,250.64,206.15
2016,2,7,15,30,219.0,171.0,1.8,5.0,260.0,223.91,182.16
2016,2,7,15,45,213.0,153.0,1.55,4.5,231.5,192.26,154.09
2016,2,7,16,0,207.0,135.0,1.3,4.0,203.0,158.98,124.6
2016,2,7,16,15,198.0,115.5,1.25,3.5,173.0,124.98,95.25
2016,2,7,16,30,189.0,96.0,1.2,3.0,143.0,92.42,68.76
2016,2,7,16,45,168.5,77.0,1.15,3.0,112.0,61.59,47.39
2016,2,7,17,0,148.0,58.0,1.1,3.0,81.0,45.33,35.78
2016,2,7,17,15,106.0,39.5,1.1,2.5,53.0,31.45,22.17
2016,2,7,17,30,64.0,21.0,1.1,2.0,25.0,17.15,2.84
2016,2,7,17,45,32.0,10.5,1.1,2.0,12.5,9.55,0.0
2016,2,7,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,15,98.5,7.5,0.9,0.0,11.0,6.82,0.0
2016,2,8,7,30,197.0,15.0,1.0,0.0,22.0,123.02,0.0
2016,2,8,7,45,333.0,26.5,1.1,0.5,61.5,271.76,210.02
2016,2,8,8,0,469.0,38.0,1.2,1.0,101.0,387.58,327.22
2016,2,8,8,15,548.0,46.0,1.2,1.5,148.5,471.41,402.2
2016,2,8,8,30,627.0,54.0,1.2,2.0,196.0,560.17,475.83
2016,2,8,8,45,421.5,89.0,1.3,3.0,194.0,464.14,397.32
2016,2,8,9,0,216.0,124.0,1.4,4.0,192.0,341.84,293.18
2016,2,8,9,15,252.0,140.0,1.6,4.5,230.0,395.13,338.45
2016,2,8,9,30,288.0,156.0,1.8,5.0,268.0,449.43,382.39
2016,2,8,9,45,162.0,170.5,2.05,6.0,234.5,343.27,290.95
2016,2,8,10,0,36.0,185.0,2.3,7.0,201.0,231.41,193.17
2016,2,8,10,15,46.0,203.0,2.4,7.0,226.0,259.57,216.89
2016,2,8,10,30,56.0,221.0,2.5,7.0,251.0,287.69,239.9
2016,2,8,10,45,66.5,237.0,2.65,7.5,274.0,313.6,260.55
2016,2,8,11,0,77.0,253.0,2.8,8.0,297.0,339.25,280.78
2016,2,8,11,15,39.5,214.5,2.75,8.0,237.5,255.64,210.96
2016,2,8,11,30,2.0,176.0,2.7,8.0,178.0,164.92,134.4
2016,2,8,11,45,9.5,202.0,2.7,8.0,208.5,197.31,161.68
2016,2,8,12,0,17.0,228.0,2.7,8.0,239.0,229.54,188.32
2016,2,8,12,15,100.5,265.0,2.7,7.5,328.5,354.85,293.38
2016,2,8,12,30,184.0,302.0,2.7,7.0,418.0,476.53,392.01
2016,2,8,12,45,96.0,252.5,2.7,7.0,313.0,328.21,271.02
2016,2,8,13,0,8.0,203.0,2.7,7.0,208.0,192.62,157.68
2016,2,8,13,15,7.0,198.0,2.7,6.5,202.5,186.22,153.01
2016,2,8,13,30,6.0,193.0,2.7,6.0,197.0,179.96,148.14
2016,2,8,13,45,3.0,146.5,2.7,6.0,148.5,133.58,109.18
2016,2,8,14,0,0.0,100.0,2.7,6.0,100.0,88.78,71.16
2016,2,8,14,15,0.0,114.5,2.65,6.0,114.5,101.89,82.56
2016,2,8,14,30,0.0,129.0,2.6,6.0,129.0,114.94,93.85
2016,2,8,14,45,0.0,128.0,2.55,6.0,128.0,113.84,93.08
2016,2,8,15,0,0.0,127.0,2.5,6.0,127.0,112.7,92.31
2016,2,8,15,15,0.0,127.5,2.25,6.0,127.5,112.8,92.6
2016,2,8,15,30,0.0,128.0,2.0,6.0,128.0,112.72,92.73
2016,2,8,15,45,0.0,114.5,1.75,6.0,114.5,100.38,82.26
2016,2,8,16,0,0.0,101.0,1.5,6.0,101.0,88.14,71.79
2016,2,8,16,15,0.0,85.5,1.35,5.5,85.5,74.36,59.96
2016,2,8,16,30,0.0,70.0,1.2,5.0,70.0,60.75,48.08
2016,2,8,16,45,178.5,64.0,1.05,4.5,92.0,52.7,39.2
2016,2,8,17,0,357.0,58.0,0.9,4.0,114.0,44.58,35.03
2016,2,8,17,15,250.5,42.0,0.9,3.5,74.5,32.69,23.32
2016,2,8,17,30,144.0,26.0,0.9,3.0,35.0,20.48,6.25
2016,2,8,17,45,72.0,13.0,0.95,3.0,17.5,11.82,0.0
2016,2,8,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,3.0,2.6,0.0,3.0,2.73,0.0
2016,2,9,7,30,0.0,6.0,2.8,0.0,6.0,5.26,0.0
2016,2,9,7,45,0.0,17.0,3.05,0.0,17.0,14.96,6.49
2016,2,9,8,0,0.0,28.0,3.3,0.0,28.0,24.67,16.01
2016,2,9,8,15,0.0,41.0,3.55,0.0,41.0,36.18,26.66
2016,2,9,8,30,0.0,54.0,3.8,0.0,54.0,48.58,38.04
2016,2,9,8,45,0.0,67.5,4.1,0.5,67.5,61.67,49.82
2016,2,9,9,0,0.0,81.0,4.4,1.0,81.0,74.69,61.35
2016,2,9,9,15,17.5,118.5,4.45,1.0,125.5,129.47,110.52
2016,2,9,9,30,35.0,156.0,4.5,1.0,170.0,200.61,173.14
2016,2,9,9,45,36.5,172.0,4.55,1.5,188.0,218.62,187.94
2016,2,9,10,0,38.0,188.0,4.6,2.0,206.0,236.59,202.6
2016,2,9,10,15,272.5,183.5,4.6,2.0,324.5,475.39,411.65
2016,2,9,10,30,507.0,179.0,4.6,2.0,443.0,704.42,601.36
2016,2,9,10,45,718.5,132.0,4.6,2.5,528.5,853.62,716.36
2016,2,9,11,0,930.0,85.0,4.6,3.0,614.0,977.15,806.8
2016,2,9,11,15,533.0,185.5,4.6,3.0,491.0,730.65,614.52
2016,2,9,11,30,136.0,286.0,4.6,3.0,368.0,441.58,371.5
2016,2,9,11,45,68.5,226.0,4.6,3.0,267.5,289.85,244.96
2016,2,9,12,0,1.0,166.0,4.6,3.0,167.0,152.81,126.61
2016,2,9,12,15,3.0,178.5,4.6,2.5,181.0,166.35,138.6
2016,2,9,12,30,5.0,191.0,4.6,2.0,195.0,179.75,150.32
2016,2,9,12,45,11.5,212.0,4.6,2.0,220.0,205.06,172.06
2016,2,9,13,0,18.0,233.0,4.6,2.0,245.0,229.9,193.3
2016,2,9,13,15,15.5,224.0,4.55,2.0,234.0,217.8,182.98
2016,2,9,13,30,13.0,215.0,4.5,2.0,223.0,206.03,173.02
2016,2,9,13,45,25.0,227.0,4.5,2.0,241.5,224.57,189.22
2016,2,9,14,0,37.0,239.0,4.5,2.0,260.0,249.67,210.82
2016,2,9,14,15,35.0,229.0,4.45,2.0,248.5,235.14,198.56
2016,2,9,14,30,33.0,219.0,4.4,2.0,237.0,220.9,186.59
2016,2,9,14,45,56.5,214.5,4.35,2.0,242.5,224.62,190.02
2016,2,9,15,0,80.0,210.0,4.3,2.0,248.0,225.6,190.69
2016,2,9,15,15,43.5,178.0,4.15,1.5,198.5,176.21,148.68
2016,2,9,15,30,7.0,146.0,4.0,1.0,149.0,130.6,110.01
2016,2,9,15,45,3.5,131.0,3.9,1.0,133.0,115.38,96.97
2016,2,9,16,0,0.0,116.0,3.8,1.0,117.0,100.69,84.3
2016,2,9,16,15,0.0,99.0,3.55,0.5,99.5,85.42,70.96
2016,2,9,16,30,0.0,82.0,3.3,0.0,82.0,70.34,57.57
2016,2,9,16,45,0.0,64.5,3.05,0.0,64.5,55.12,43.72
2016,2,9,17,0,0.0,47.0,2.8,0.0,47.0,40.57,31.91
2016,2,9,17,15,0.0,31.0,2.65,-0.5,31.0,27.15,18.83
2016,2,9,17,30,0.0,15.0,2.5,-1.0,15.0,13.2,3.03
2016,2,9,17,45,0.0,7.5,2.4,-1.5,7.5,6.82,0.0
2016,2,9,18,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,2.05,-3.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.9,-3.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.6,-4.5,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,2,10,7,15,97.5,9.5,2.35,-3.5,13.5,58.58,0.0
2016,2,10,7,30,195.0,19.0,2.6,-3.0,27.0,152.53,0.0
2016,2,10,7,45,325.0,32.5,2.9,-2.5,68.5,273.55,221.89
2016,2,10,8,0,455.0,46.0,3.2,-2.0,110.0,388.42,336.52
2016,2,10,8,15,533.5,55.0,3.25,-1.5,159.0,473.92,415.41
2016,2,10,8,30,612.0,64.0,3.3,-1.0,208.0,563.82,493.57
2016,2,10,8,45,655.5,72.0,3.35,-1.0,256.0,629.3,548.71
2016,2,10,9,0,699.0,80.0,3.4,-1.0,304.0,695.32,602.27
2016,2,10,9,15,734.0,85.0,3.4,-0.5,350.5,750.51,644.1
2016,2,10,9,30,769.0,90.0,3.4,0.0,397.0,804.66,683.84
2016,2,10,9,45,801.5,91.5,3.45,0.0,440.0,844.45,712.99
2016,2,10,10,0,834.0,93.0,3.5,0.0,483.0,889.0,745.48
2016,2,10,10,15,851.5,96.0,3.5,0.0,519.5,919.04,766.23
2016,2,10,10,30,869.0,99.0,3.5,0.0,556.0,945.82,784.53
2016,2,10,10,45,871.0,104.5,3.55,0.0,583.5,957.68,792.06
2016,2,10,11,0,873.0,110.0,3.6,0.0,611.0,965.69,797.02
2016,2,10,11,15,881.5,111.5,3.65,0.0,632.5,971.28,800.37
2016,2,10,11,30,890.0,113.0,3.7,0.0,654.0,972.97,801.03
2016,2,10,11,45,893.0,115.0,3.75,0.0,667.5,966.27,795.68
2016,2,10,12,0,896.0,117.0,3.8,0.0,681.0,955.71,787.7
2016,2,10,12,15,898.0,117.5,3.9,0.0,686.5,938.78,775.46
2016,2,10,12,30,900.0,118.0,4.0,0.0,692.0,918.14,760.86
2016,2,10,12,45,903.5,116.0,4.1,0.0,690.0,892.38,742.49
2016,2,10,13,0,907.0,114.0,4.2,0.0,688.0,863.05,721.35
2016,2,10,13,15,718.0,163.0,4.25,0.0,612.5,740.52,625.64
2016,2,10,13,30,529.0,212.0,4.3,0.0,537.0,617.33,524.39
2016,2,10,13,45,304.0,238.0,4.4,0.0,423.5,453.46,387.34
2016,2,10,14,0,79.0,264.0,4.5,0.0,310.0,301.29,256.28
2016,2,10,14,15,477.5,182.5,4.5,0.0,442.0,475.17,407.73
2016,2,10,14,30,876.0,101.0,4.5,0.0,574.0,588.8,500.86
2016,2,10,14,45,875.0,93.5,4.5,0.0,542.0,532.82,450.46
2016,2,10,15,0,874.0,86.0,4.5,0.0,510.0,475.08,397.79
2016,2,10,15,15,529.5,133.0,4.4,0.0,384.0,331.43,275.72
2016,2,10,15,30,185.0,180.0,4.3,0.0,258.0,221.33,185.07
2016,2,10,15,45,491.5,123.5,4.25,0.0,299.0,243.06,192.39
2016,2,10,16,0,798.0,67.0,4.2,0.0,340.0,226.61,161.14
2016,2,10,16,15,757.0,62.5,4.0,-0.5,291.0,164.8,105.88
2016,2,10,16,30,716.0,58.0,3.8,-1.0,242.0,107.59,61.95
2016,2,10,16,45,660.0,50.5,3.65,-1.5,192.5,52.29,34.2
2016,2,10,17,0,604.0,43.0,3.5,-2.0,143.0,37.26,29.13
2016,2,10,17,15,489.5,33.5,3.4,-2.0,96.5,29.56,21.23
2016,2,10,17,30,375.0,24.0,3.3,-2.0,50.0,19.86,8.51
2016,2,10,17,45,187.5,12.0,3.25,-2.5,25.0,10.91,0.0
2016,2,10,18,0,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,3.1,-3.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.95,-3.5,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.8,-4.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.7,-4.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,-4.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.55,-4.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.5,-4.5,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.6,-5.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,2.45,-5.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,2.35,-5.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,7,15,157.5,9.0,2.45,-4.5,16.5,89.03,0.0
2016,2,11,7,30,315.0,18.0,2.7,-4.0,33.0,214.55,0.0
2016,2,11,7,45,449.5,27.5,2.95,-3.5,77.5,336.15,277.09
2016,2,11,8,0,584.0,37.0,3.2,-3.0,122.0,455.98,396.23
2016,2,11,8,15,656.0,43.5,3.25,-2.5,173.0,539.56,472.48
2016,2,11,8,30,728.0,50.0,3.3,-2.0,224.0,626.61,547.0
2016,2,11,8,45,773.5,54.5,3.4,-2.0,274.0,693.58,602.93
2016,2,11,9,0,819.0,59.0,3.5,-2.0,324.0,760.82,656.99
2016,2,11,9,15,848.5,62.0,3.5,-1.5,371.5,812.47,695.29
2016,2,11,9,30,878.0,65.0,3.5,-1.0,419.0,862.46,731.16
2016,2,11,9,45,899.0,67.5,3.55,-1.0,461.0,893.42,753.19
2016,2,11,10,0,920.0,70.0,3.6,-1.0,503.0,930.16,779.5
2016,2,11,10,15,934.0,71.5,3.55,-0.5,539.5,956.18,795.33
2016,2,11,10,30,948.0,73.0,3.5,0.0,576.0,978.76,808.53
2016,2,11,10,45,958.0,74.5,3.5,0.0,605.5,993.94,818.08
2016,2,11,11,0,968.0,76.0,3.5,0.0,635.0,1005.22,824.93
2016,2,11,11,15,974.5,77.0,3.5,0.0,656.5,1008.6,826.17
2016,2,11,11,30,981.0,78.0,3.5,0.0,678.0,1007.87,824.68
2016,2,11,11,45,985.0,78.0,3.5,0.5,691.5,999.5,816.37
2016,2,11,12,0,989.0,78.0,3.5,1.0,705.0,987.04,805.35
2016,2,11,12,15,990.0,78.5,3.45,1.0,710.0,968.46,791.09
2016,2,11,12,30,991.0,79.0,3.4,1.0,715.0,945.96,774.13
2016,2,11,12,45,989.5,79.0,3.4,1.5,711.5,916.96,751.54
2016,2,11,13,0,988.0,79.0,3.4,2.0,708.0,884.39,726.42
2016,2,11,13,15,984.0,78.5,3.35,2.0,696.0,845.91,697.84
2016,2,11,13,30,980.0,78.0,3.3,2.0,684.0,804.34,666.86
2016,2,11,13,45,971.5,77.5,3.3,2.0,663.5,756.8,631.38
2016,2,11,14,0,963.0,77.0,3.3,2.0,643.0,706.95,591.46
2016,2,11,14,15,953.0,76.0,3.15,2.0,615.5,653.63,546.86
2016,2,11,14,30,943.0,75.0,3.0,2.0,588.0,598.67,499.87
2016,2,11,14,45,927.5,73.5,2.95,2.0,552.5,539.1,448.23
2016,2,11,15,0,912.0,72.0,2.9,2.0,517.0,479.02,394.62
2016,2,11,15,15,892.5,69.5,2.55,2.0,476.5,416.22,336.65
2016,2,11,15,30,873.0,67.0,2.2,2.0,436.0,352.83,276.99
2016,2,11,15,45,844.5,64.0,1.9,2.0,390.0,288.06,215.81
2016,2,11,16,0,816.0,61.0,1.6,2.0,344.0,225.62,157.17
2016,2,11,16,15,775.0,57.0,1.45,1.5,294.5,163.11,102.25
2016,2,11,16,30,734.0,53.0,1.3,1.0,245.0,105.13,58.26
2016,2,11,16,45,669.5,47.5,1.2,0.5,195.0,50.23,31.53
2016,2,11,17,0,605.0,42.0,1.1,0.0,145.0,36.15,27.96
2016,2,11,17,15,493.0,33.0,1.1,0.0,98.5,28.93,20.62
2016,2,11,17,30,381.0,24.0,1.1,0.0,52.0,21.56,10.54
2016,2,11,17,45,190.5,12.0,1.15,-0.5,26.0,10.91,0.0
2016,2,11,18,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.35,-3.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
