Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,1,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,2.3,-3.5,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,7,15,69.5,11.0,2.3,-3.5,14.5,45.76,0.0
2016,2,12,7,30,139.0,22.0,2.3,-3.0,29.0,128.22,10.79
2016,2,12,7,45,251.5,37.5,2.3,-3.0,68.0,236.72,195.89
2016,2,12,8,0,364.0,53.0,2.3,-3.0,107.0,338.84,294.99
2016,2,12,8,15,183.0,69.5,2.25,-3.0,96.5,232.47,204.97
2016,2,12,8,30,2.0,86.0,2.2,-3.0,86.0,88.56,74.39
2016,2,12,8,45,8.5,103.5,2.15,-3.0,106.0,110.56,94.75
2016,2,12,9,0,15.0,121.0,2.1,-3.0,126.0,132.95,114.91
2016,2,12,9,15,28.5,142.0,2.0,-2.5,153.0,179.42,155.95
2016,2,12,9,30,42.0,163.0,1.9,-2.0,180.0,214.37,186.05
2016,2,12,9,45,33.5,173.5,1.8,-2.0,188.0,216.41,186.8
2016,2,12,10,0,25.0,184.0,1.7,-2.0,196.0,202.74,174.14
2016,2,12,10,15,23.5,194.0,1.5,-1.5,206.0,210.16,179.61
2016,2,12,10,30,22.0,204.0,1.3,-1.0,216.0,217.65,184.98
2016,2,12,10,45,23.5,215.0,1.15,-1.0,228.0,229.05,194.08
2016,2,12,11,0,25.0,226.0,1.0,-1.0,240.0,240.44,203.07
2016,2,12,11,15,32.5,242.0,0.9,-0.5,261.5,279.83,235.05
2016,2,12,11,30,40.0,258.0,0.8,0.0,283.0,302.37,252.49
2016,2,12,11,45,74.5,280.0,0.75,0.0,327.5,356.04,296.49
2016,2,12,12,0,109.0,302.0,0.7,0.0,372.0,408.25,338.09
2016,2,12,12,15,208.5,298.0,0.85,0.0,432.5,501.32,414.14
2016,2,12,12,30,308.0,294.0,1.0,0.0,493.0,588.45,483.4
2016,2,12,12,45,299.0,299.0,1.2,0.0,492.0,573.76,472.2
2016,2,12,13,0,290.0,304.0,1.4,0.0,491.0,558.21,461.19
2016,2,12,13,15,220.0,301.0,1.55,0.0,441.5,475.16,395.53
2016,2,12,13,30,150.0,298.0,1.7,0.0,392.0,409.09,342.16
2016,2,12,13,45,94.0,271.5,1.9,0.0,330.0,324.48,273.05
2016,2,12,14,0,38.0,245.0,2.1,0.0,268.0,255.72,215.47
2016,2,12,14,15,89.0,249.0,2.2,0.0,299.0,286.37,242.49
2016,2,12,14,30,140.0,253.0,2.3,0.0,330.0,317.59,268.91
2016,2,12,14,45,451.5,183.0,2.4,0.0,409.5,406.9,343.44
2016,2,12,15,0,763.0,113.0,2.5,0.0,489.0,453.88,377.46
2016,2,12,15,15,475.5,148.5,2.5,0.0,376.5,325.99,269.83
2016,2,12,15,30,188.0,184.0,2.5,0.0,264.0,226.03,188.16
2016,2,12,15,45,175.0,168.0,2.5,0.0,236.5,194.15,159.96
2016,2,12,16,0,162.0,152.0,2.5,0.0,209.0,163.81,132.95
2016,2,12,16,15,372.0,113.5,2.2,0.0,219.5,149.55,110.08
2016,2,12,16,30,582.0,75.0,1.9,0.0,230.0,109.62,68.56
2016,2,12,16,45,524.0,65.0,1.6,-0.5,183.0,59.87,41.59
2016,2,12,17,0,466.0,55.0,1.3,-1.0,136.0,44.06,35.44
2016,2,12,17,15,357.5,42.0,1.3,-1.0,92.5,34.28,25.65
2016,2,12,17,30,249.0,29.0,1.3,-1.0,49.0,24.16,13.32
2016,2,12,17,45,124.5,14.5,1.35,-1.0,24.5,13.19,0.0
2016,2,12,18,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.7,-1.5,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,3.15,-2.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,3.8,-2.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,3.9,-2.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,4.0,-2.5,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,4.1,-3.5,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,3.95,-4.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,3.7,-4.5,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,3.5,-5.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,3.4,-5.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,3.35,-5.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,3.3,-5.0,0.0,0.0,0.0
2016,2,13,7,15,194.0,9.5,3.5,-4.5,20.0,108.69,0.0
2016,2,13,7,30,388.0,19.0,3.7,-4.0,40.0,260.44,72.88
2016,2,13,7,45,516.0,27.5,3.95,-4.0,87.0,378.83,319.04
2016,2,13,8,0,644.0,36.0,4.2,-4.0,134.0,496.77,435.8
2016,2,13,8,15,712.0,42.0,4.3,-3.5,186.5,579.45,511.43
2016,2,13,8,30,780.0,48.0,4.4,-3.0,239.0,665.32,585.66
2016,2,13,8,45,821.0,52.0,4.55,-3.0,290.5,730.12,640.64
2016,2,13,9,0,862.0,56.0,4.7,-3.0,342.0,787.19,687.48
2016,2,13,9,15,890.0,59.0,4.65,-2.5,390.5,838.38,725.71
2016,2,13,9,30,918.0,62.0,4.6,-2.0,439.0,887.92,761.39
2016,2,13,9,45,936.5,64.5,4.6,-2.0,482.5,926.21,789.19
2016,2,13,10,0,955.0,67.0,4.6,-2.0,526.0,961.59,814.42
2016,2,13,10,15,968.5,69.0,4.55,-2.0,563.0,988.46,832.47
2016,2,13,10,30,982.0,71.0,4.5,-2.0,600.0,1011.71,847.72
2016,2,13,10,45,992.5,71.5,4.45,-2.0,630.0,1026.38,856.52
2016,2,13,11,0,1003.0,72.0,4.4,-2.0,660.0,1037.03,862.48
2016,2,13,11,15,1009.0,73.0,4.35,-1.5,682.0,1039.94,861.28
2016,2,13,11,30,1015.0,74.0,4.3,-1.0,704.0,1038.6,857.17
2016,2,13,11,45,1019.0,74.0,4.3,-1.0,718.0,1029.91,849.98
2016,2,13,12,0,1023.0,74.0,4.3,-1.0,732.0,1016.98,839.88
2016,2,13,12,15,1024.0,74.5,4.25,-0.5,737.0,997.78,823.3
2016,2,13,12,30,1025.0,75.0,4.2,0.0,742.0,974.5,803.94
2016,2,13,12,45,1020.0,77.0,4.2,0.0,738.5,943.96,781.28
2016,2,13,13,0,1015.0,79.0,4.2,0.0,735.0,909.85,755.98
2016,2,13,13,15,1011.5,78.5,4.2,0.0,723.0,870.73,726.81
2016,2,13,13,30,1008.0,78.0,4.2,0.0,711.0,828.38,695.04
2016,2,13,13,45,1002.5,76.5,4.2,0.0,690.5,780.54,658.78
2016,2,13,14,0,997.0,75.0,4.2,0.0,670.0,730.08,618.12
2016,2,13,14,15,988.0,74.0,4.2,0.0,642.0,675.64,572.52
2016,2,13,14,30,979.0,73.0,4.2,0.0,614.0,619.37,524.15
2016,2,13,14,45,967.5,70.5,4.2,0.0,578.5,558.76,470.8
2016,2,13,15,0,956.0,68.0,4.2,0.0,543.0,497.17,414.94
2016,2,13,15,15,938.0,66.0,4.15,0.0,501.5,432.84,355.02
2016,2,13,15,30,920.0,64.0,4.1,0.0,460.0,368.81,293.83
2016,2,13,15,45,895.0,61.0,4.1,-0.5,413.0,302.54,230.45
2016,2,13,16,0,870.0,58.0,4.1,-1.0,366.0,238.02,168.73
2016,2,13,16,15,832.5,54.5,3.9,-1.5,315.5,170.74,107.93
2016,2,13,16,30,795.0,51.0,3.7,-2.0,265.0,109.71,60.3
2016,2,13,16,45,735.0,46.0,3.5,-2.5,213.0,51.23,31.02
2016,2,13,17,0,675.0,41.0,3.3,-3.0,161.0,35.17,27.41
2016,2,13,17,15,568.0,33.0,3.15,-3.5,111.5,28.83,20.95
2016,2,13,17,30,461.0,25.0,3.0,-4.0,62.0,22.42,12.7
2016,2,13,17,45,230.5,12.5,2.9,-4.5,31.0,11.37,0.0
2016,2,13,18,0,0.0,0.0,2.8,-5.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.75,-5.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.7,-5.5,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.55,-6.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.3,-6.5,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.1,-7.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.0,-7.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.9,-7.5,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.7,-8.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.6,-8.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.55,-8.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.5,-9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.45,-9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.4,-9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.4,-9.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.4,-9.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.35,-9.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.3,-9.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.3,-9.5,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.3,-10.5,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.25,-11.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,-11.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,-10.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.45,-10.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.6,-10.0,0.0,0.0,0.0
2016,2,14,7,15,81.0,11.0,1.85,-9.5,16.0,51.89,0.0
2016,2,14,7,30,162.0,22.0,2.1,-9.0,32.0,143.29,58.35
2016,2,14,7,45,248.0,38.0,2.4,-8.5,69.0,234.59,200.95
2016,2,14,8,0,334.0,54.0,2.7,-8.0,106.0,320.79,285.67
2016,2,14,8,15,389.5,66.5,2.7,-7.5,148.0,387.69,348.65
2016,2,14,8,30,445.0,79.0,2.7,-7.0,190.0,458.42,412.33
2016,2,14,8,45,491.0,85.0,2.7,-7.0,231.0,521.41,467.62
2016,2,14,9,0,537.0,91.0,2.7,-7.0,272.0,582.47,518.62
2016,2,14,9,15,670.0,87.0,2.6,-6.5,344.0,704.87,616.7
2016,2,14,9,30,803.0,83.0,2.5,-6.0,416.0,825.56,708.28
2016,2,14,9,45,818.5,88.0,2.45,-5.5,457.0,862.22,732.01
2016,2,14,10,0,834.0,93.0,2.4,-5.0,498.0,896.06,753.92
2016,2,14,10,15,849.5,96.0,2.3,-4.5,533.5,924.42,770.82
2016,2,14,10,30,865.0,99.0,2.2,-4.0,569.0,949.48,785.03
2016,2,14,10,45,752.0,130.0,2.1,-3.5,554.0,890.05,736.79
2016,2,14,11,0,639.0,161.0,2.0,-3.0,539.0,818.76,680.61
2016,2,14,11,15,592.5,184.5,1.85,-2.5,544.5,790.12,656.24
2016,2,14,11,30,546.0,208.0,1.7,-2.0,550.0,766.85,634.22
2016,2,14,11,45,302.0,247.5,1.6,-2.0,437.5,560.49,468.75
2016,2,14,12,0,58.0,287.0,1.5,-2.0,325.0,344.47,288.71
2016,2,14,12,15,202.5,288.0,1.45,-2.0,420.5,484.81,407.84
2016,2,14,12,30,347.0,289.0,1.4,-2.0,516.0,617.08,512.97
2016,2,14,12,45,271.5,300.5,1.35,-2.0,478.0,552.85,459.14
2016,2,14,13,0,196.0,312.0,1.3,-2.0,440.0,478.79,399.18
2016,2,14,13,15,189.0,306.5,1.35,-2.0,428.5,457.11,382.59
2016,2,14,13,30,182.0,301.0,1.4,-2.0,417.0,435.42,365.38
2016,2,14,13,45,135.5,288.0,1.45,-2.0,373.0,378.88,318.99
2016,2,14,14,0,89.0,275.0,1.5,-2.0,329.0,318.06,268.71
2016,2,14,14,15,45.0,222.5,1.5,-2.0,250.0,234.12,198.36
2016,2,14,14,30,1.0,170.0,1.5,-2.0,171.0,152.56,128.62
2016,2,14,14,45,8.0,176.5,1.55,-2.0,181.0,161.38,136.82
2016,2,14,15,0,15.0,183.0,1.6,-2.0,191.0,169.16,143.77
2016,2,14,15,15,54.5,185.0,1.55,-2.0,209.5,186.47,158.43
2016,2,14,15,30,94.0,187.0,1.5,-2.0,228.0,195.75,165.3
2016,2,14,15,45,77.5,170.5,1.5,-2.0,202.0,168.94,141.99
2016,2,14,16,0,61.0,154.0,1.5,-2.0,176.0,144.18,120.7
2016,2,14,16,15,53.0,133.0,1.45,-2.0,150.0,119.35,99.1
2016,2,14,16,30,45.0,112.0,1.4,-2.0,124.0,95.9,78.93
2016,2,14,16,45,33.0,90.0,1.4,-2.5,98.0,73.16,59.97
2016,2,14,17,0,21.0,68.0,1.4,-3.0,72.0,55.34,46.33
2016,2,14,17,15,10.5,46.5,1.4,-3.0,48.5,39.39,30.71
2016,2,14,17,30,0.0,25.0,1.4,-3.0,25.0,21.84,12.63
2016,2,14,17,45,0.0,12.5,1.4,-3.0,12.5,11.37,0.0
2016,2,14,18,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.1,-4.5,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,15,0.0,6.0,2.15,-5.0,6.0,5.46,0.0
2016,2,15,7,30,0.0,12.0,2.1,-5.0,12.0,10.55,0.01
2016,2,15,7,45,0.0,28.5,2.1,-5.0,28.5,25.39,16.52
2016,2,15,8,0,0.0,45.0,2.1,-5.0,45.0,42.57,32.72
2016,2,15,8,15,0.0,64.5,2.1,-5.0,64.5,62.97,51.69
2016,2,15,8,30,0.0,84.0,2.1,-5.0,84.0,82.86,70.02
2016,2,15,8,45,3.0,102.5,2.1,-5.0,103.5,103.53,88.89
2016,2,15,9,0,6.0,121.0,2.1,-5.0,123.0,124.26,107.53
2016,2,15,9,15,3.0,126.5,2.1,-4.5,127.5,124.7,107.35
2016,2,15,9,30,0.0,132.0,2.1,-4.0,132.0,125.69,107.64
2016,2,15,9,45,0.0,121.5,2.1,-4.0,121.5,112.57,95.71
2016,2,15,10,0,0.0,111.0,2.1,-4.0,111.0,100.84,85.09
2016,2,15,10,15,20.0,168.5,2.05,-4.0,179.5,178.09,153.76
2016,2,15,10,30,40.0,226.0,2.0,-4.0,248.0,275.94,238.0
2016,2,15,10,45,29.5,224.5,2.0,-4.0,241.5,261.11,224.07
2016,2,15,11,0,19.0,223.0,2.0,-4.0,235.0,230.8,197.49
2016,2,15,11,15,25.0,238.5,1.95,-3.5,255.0,251.2,214.51
2016,2,15,11,30,31.0,254.0,1.9,-3.0,275.0,288.33,245.16
2016,2,15,11,45,17.5,221.0,1.85,-3.0,233.0,222.94,189.15
2016,2,15,12,0,4.0,188.0,1.8,-3.0,191.0,176.58,149.13
2016,2,15,12,15,10.0,213.0,1.8,-3.0,220.0,205.93,174.52
2016,2,15,12,30,16.0,238.0,1.8,-3.0,249.0,234.99,199.21
2016,2,15,12,45,12.0,224.0,1.8,-3.0,232.5,216.55,183.33
2016,2,15,13,0,8.0,210.0,1.8,-3.0,216.0,198.68,168.1
2016,2,15,13,15,4.5,191.0,1.75,-2.5,194.5,177.0,149.29
2016,2,15,13,30,1.0,172.0,1.7,-2.0,173.0,155.96,131.04
2016,2,15,13,45,3.0,181.0,1.7,-2.0,183.0,165.38,139.38
2016,2,15,14,0,5.0,190.0,1.7,-2.0,193.0,174.51,147.4
2016,2,15,14,15,2.5,107.5,1.55,-2.0,109.0,97.0,80.35
2016,2,15,14,30,0.0,25.0,1.4,-2.0,25.0,22.06,14.16
2016,2,15,14,45,0.0,82.0,1.25,-2.0,82.0,72.6,59.36
2016,2,15,15,0,0.0,139.0,1.1,-2.0,139.0,123.24,103.99
2016,2,15,15,15,0.0,99.0,1.05,-2.0,99.0,87.58,72.74
2016,2,15,15,30,0.0,59.0,1.0,-2.0,59.0,52.12,41.41
2016,2,15,15,45,0.0,52.5,0.95,-2.0,52.5,46.35,36.38
2016,2,15,16,0,0.0,46.0,0.9,-2.0,46.0,40.58,31.26
2016,2,15,16,15,0.0,39.5,1.05,-2.0,39.5,34.82,26.09
2016,2,15,16,30,0.0,33.0,1.2,-2.0,33.0,29.06,20.86
2016,2,15,16,45,0.0,26.0,1.35,-2.0,26.0,22.88,15.16
2016,2,15,17,0,0.0,19.0,1.5,-2.0,19.0,16.7,10.09
2016,2,15,17,15,0.0,13.0,1.6,-2.0,13.0,11.42,4.91
2016,2,15,17,30,0.0,7.0,1.7,-2.0,7.0,6.14,0.0
2016,2,15,17,45,0.0,3.5,1.8,-2.0,3.5,3.18,0.0
2016,2,15,18,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.85,-1.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,3.25,1.5,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,4.6,3.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,5.35,4.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,5.7,5.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,5.85,5.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,6.2,5.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,6.6,6.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,7.05,7.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,7.6,8.5,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,7.05,9.5,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,6.35,9.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,4.9,8.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,16,7,15,54.5,12.0,4.5,6.0,15.5,39.23,0.0
2016,2,16,7,30,109.0,24.0,4.6,5.0,31.0,118.9,65.67
2016,2,16,7,45,202.0,40.0,4.7,4.5,67.5,208.78,173.14
2016,2,16,8,0,295.0,56.0,4.8,4.0,104.0,298.05,256.99
2016,2,16,8,15,339.0,71.5,4.75,4.0,144.5,359.74,313.87
2016,2,16,8,30,383.0,87.0,4.7,4.0,185.0,424.1,371.11
2016,2,16,8,45,426.0,96.5,4.7,4.0,226.5,481.84,421.21
2016,2,16,9,0,469.0,106.0,4.7,4.0,268.0,541.23,471.19
2016,2,16,9,15,653.5,88.5,4.7,4.5,347.0,695.41,595.61
2016,2,16,9,30,838.0,71.0,4.7,5.0,426.0,844.38,709.76
2016,2,16,9,45,863.0,73.0,4.7,5.5,469.5,886.52,738.11
2016,2,16,10,0,888.0,75.0,4.7,6.0,513.0,916.95,757.77
2016,2,16,10,15,903.5,77.5,4.55,6.5,550.0,945.37,774.52
2016,2,16,10,30,919.0,80.0,4.4,7.0,587.0,970.44,788.48
2016,2,16,10,45,931.0,81.0,4.3,7.5,617.0,986.73,796.32
2016,2,16,11,0,943.0,82.0,4.2,8.0,647.0,999.23,801.48
2016,2,16,11,15,949.5,83.0,4.05,8.5,669.0,1002.61,800.0
2016,2,16,11,30,956.0,84.0,3.9,9.0,691.0,1001.95,796.14
2016,2,16,11,45,959.5,84.5,3.75,9.5,704.5,993.85,787.17
2016,2,16,12,0,963.0,85.0,3.6,10.0,718.0,981.72,775.6
2016,2,16,12,15,964.0,85.5,3.55,10.0,722.5,963.38,761.96
2016,2,16,12,30,965.0,86.0,3.5,10.0,727.0,941.18,745.77
2016,2,16,12,45,963.5,86.0,3.45,10.0,723.5,912.54,725.08
2016,2,16,13,0,962.0,86.0,3.4,10.0,720.0,880.4,701.95
2016,2,16,13,15,957.5,85.5,3.35,10.0,708.0,842.02,674.27
2016,2,16,13,30,953.0,85.0,3.3,10.0,696.0,800.67,644.34
2016,2,16,13,45,944.5,84.5,3.25,10.0,675.5,753.74,610.11
2016,2,16,14,0,936.0,84.0,3.2,10.0,655.0,704.58,571.9
2016,2,16,14,15,926.0,82.5,3.05,10.0,627.0,651.5,528.99
2016,2,16,14,30,916.0,81.0,2.9,10.0,599.0,596.86,483.86
2016,2,16,14,45,770.0,108.5,2.75,10.0,526.5,501.65,405.8
2016,2,16,15,0,624.0,136.0,2.6,10.0,454.0,416.98,335.64
2016,2,16,15,15,312.0,138.0,2.3,9.5,297.0,254.29,204.64
2016,2,16,15,30,0.0,140.0,2.0,9.0,140.0,123.02,99.95
2016,2,16,15,45,383.5,105.5,1.75,8.5,246.0,200.58,154.03
2016,2,16,16,0,767.0,71.0,1.5,8.0,352.0,228.55,158.78
2016,2,16,16,15,725.0,66.5,1.4,7.0,302.5,167.82,106.45
2016,2,16,16,30,683.0,62.0,1.3,6.0,253.0,108.6,61.51
2016,2,16,16,45,614.0,56.0,1.25,5.0,203.0,55.32,34.21
2016,2,16,17,0,545.0,50.0,1.2,4.0,153.0,39.14,30.41
2016,2,16,17,15,440.5,40.0,1.2,3.5,107.0,31.96,23.37
2016,2,16,17,30,336.0,30.0,1.2,3.0,61.0,24.59,15.22
2016,2,16,17,45,168.0,15.0,1.25,2.5,30.5,12.15,0.0
2016,2,16,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,17,7,15,118.0,13.0,1.45,0.5,21.5,73.33,0.0
2016,2,17,7,30,236.0,26.0,1.7,1.0,43.0,196.01,124.95
2016,2,17,7,45,367.5,37.0,2.0,2.0,87.5,308.66,258.78
2016,2,17,8,0,499.0,48.0,2.3,3.0,132.0,426.21,364.87
2016,2,17,8,15,570.5,55.5,2.4,3.5,182.0,507.57,436.42
2016,2,17,8,30,642.0,63.0,2.5,4.0,232.0,592.88,506.74
2016,2,17,8,45,699.0,66.5,2.7,4.5,283.0,664.75,563.84
2016,2,17,9,0,756.0,70.0,2.9,5.0,334.0,732.88,616.05
2016,2,17,9,15,787.0,74.0,2.95,5.5,381.0,785.95,654.29
2016,2,17,9,30,818.0,78.0,3.0,6.0,428.0,837.56,690.48
2016,2,17,9,45,852.5,76.5,3.05,6.5,472.5,883.45,721.59
2016,2,17,10,0,887.0,75.0,3.1,7.0,517.0,917.84,743.77
2016,2,17,10,15,902.5,77.0,3.1,7.0,553.5,945.64,762.0
2016,2,17,10,30,918.0,79.0,3.1,7.0,590.0,970.11,777.82
2016,2,17,10,45,929.5,80.5,3.15,7.5,620.0,986.59,786.98
2016,2,17,11,0,941.0,82.0,3.2,8.0,650.0,999.26,793.58
2016,2,17,11,15,948.0,83.0,3.15,8.0,672.0,1003.11,794.68
2016,2,17,11,30,955.0,84.0,3.1,8.0,694.0,1002.92,793.18
2016,2,17,11,45,959.5,84.5,3.1,8.5,708.0,995.73,785.98
2016,2,17,12,0,964.0,85.0,3.1,9.0,722.0,984.49,776.2
2016,2,17,12,15,965.5,85.5,3.1,9.0,727.5,966.53,763.28
2016,2,17,12,30,967.0,86.0,3.1,9.0,733.0,944.69,747.78
2016,2,17,12,45,961.0,88.5,3.1,9.5,729.0,914.97,725.42
2016,2,17,13,0,955.0,91.0,3.1,10.0,725.0,881.92,700.81
2016,2,17,13,15,951.0,90.0,3.05,10.0,713.0,843.48,673.25
2016,2,17,13,30,947.0,89.0,3.0,10.0,701.0,802.07,643.44
2016,2,17,13,45,936.0,90.0,2.95,10.0,680.0,755.08,609.33
2016,2,17,14,0,925.0,91.0,2.9,10.0,659.0,706.04,571.24
2016,2,17,14,15,914.5,89.5,2.85,10.0,631.0,652.98,528.99
2016,2,17,14,30,904.0,88.0,2.8,10.0,603.0,598.43,484.49
2016,2,17,14,45,884.5,87.5,2.75,10.0,567.5,540.0,435.67
2016,2,17,15,0,865.0,87.0,2.7,10.0,532.0,479.96,384.19
2016,2,17,15,15,845.0,84.0,2.5,9.5,491.0,417.64,329.75
2016,2,17,15,30,825.0,81.0,2.3,9.0,450.0,356.12,274.48
2016,2,17,15,45,792.0,78.5,2.1,8.5,403.5,292.61,216.94
2016,2,17,16,0,759.0,76.0,1.9,8.0,357.0,232.08,162.07
2016,2,17,16,15,717.5,71.0,1.75,7.0,307.5,168.31,107.32
2016,2,17,16,30,676.0,66.0,1.6,6.0,258.0,111.84,64.52
2016,2,17,16,45,609.0,59.5,1.45,5.5,207.5,58.48,36.71
2016,2,17,17,0,542.0,53.0,1.3,5.0,157.0,41.59,32.54
2016,2,17,17,15,438.5,42.5,1.4,4.5,110.5,34.06,25.21
2016,2,17,17,30,335.0,32.0,1.5,4.0,64.0,26.32,16.87
2016,2,17,17,45,167.5,16.0,1.6,3.5,32.0,12.97,0.0
2016,2,17,18,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,18,7,15,140.5,13.5,1.65,-0.5,24.0,85.74,0.0
2016,2,18,7,30,281.0,27.0,1.9,0.0,48.0,225.14,155.1
2016,2,18,7,45,393.0,39.5,2.15,0.5,93.5,327.71,277.15
2016,2,18,8,0,505.0,52.0,2.4,1.0,139.0,435.57,375.78
2016,2,18,8,15,574.0,60.5,2.5,1.5,189.5,517.16,447.92
2016,2,18,8,30,643.0,69.0,2.6,2.0,240.0,602.37,518.46
2016,2,18,8,45,686.5,75.5,2.75,3.0,290.0,667.98,569.55
2016,2,18,9,0,730.0,82.0,2.9,4.0,340.0,734.03,619.0
2016,2,18,9,15,761.0,86.5,2.7,4.0,386.5,786.77,656.66
2016,2,18,9,30,792.0,91.0,2.5,4.0,433.0,832.09,687.42
2016,2,18,9,45,811.5,95.5,2.4,4.5,475.0,871.71,712.62
2016,2,18,10,0,831.0,100.0,2.3,5.0,517.0,908.63,735.24
2016,2,18,10,15,847.0,102.5,2.15,5.0,553.0,936.97,751.97
2016,2,18,10,30,863.0,105.0,2.0,5.0,589.0,961.98,766.09
2016,2,18,10,45,871.0,108.0,1.95,5.5,617.5,976.47,772.56
2016,2,18,11,0,879.0,111.0,1.9,6.0,646.0,987.18,776.57
2016,2,18,11,15,886.0,112.5,1.85,6.0,667.5,991.32,777.56
2016,2,18,11,30,893.0,114.0,1.8,6.0,689.0,991.54,776.09
2016,2,18,11,45,893.5,116.5,1.75,6.5,701.5,982.9,767.34
2016,2,18,12,0,894.0,119.0,1.7,7.0,714.0,970.4,756.27
2016,2,18,12,15,895.0,119.0,1.7,7.0,718.5,951.78,743.26
2016,2,18,12,30,896.0,119.0,1.7,7.0,723.0,929.48,727.88
2016,2,18,12,45,914.0,110.0,1.7,7.5,723.5,908.03,711.93
2016,2,18,13,0,932.0,101.0,1.7,8.0,724.0,875.71,688.43
2016,2,18,13,15,928.0,100.0,1.65,8.0,712.0,837.86,661.76
2016,2,18,13,30,924.0,99.0,1.6,8.0,700.0,797.1,632.97
2016,2,18,13,45,911.0,100.5,1.6,8.0,678.5,749.9,599.74
2016,2,18,14,0,898.0,102.0,1.6,8.0,657.0,704.37,565.01
2016,2,18,14,15,887.0,100.0,1.55,8.0,629.0,650.71,523.1
2016,2,18,14,30,876.0,98.0,1.5,8.0,601.0,595.71,479.1
2016,2,18,14,45,856.5,97.5,1.5,8.0,565.5,536.82,431.09
2016,2,18,15,0,837.0,97.0,1.5,8.0,530.0,478.01,381.6
2016,2,18,15,15,816.0,93.5,1.4,7.5,489.5,416.17,328.39
2016,2,18,15,30,795.0,90.0,1.3,7.0,449.0,355.32,274.43
2016,2,18,15,45,762.0,87.0,1.2,7.0,402.5,290.58,216.13
2016,2,18,16,0,729.0,84.0,1.1,7.0,356.0,230.76,162.06
2016,2,18,16,15,687.5,78.0,1.05,6.0,307.5,170.36,110.49
2016,2,18,16,30,646.0,72.0,1.0,5.0,259.0,114.74,68.32
2016,2,18,16,45,584.0,64.5,0.95,4.5,209.0,62.42,40.45
2016,2,18,17,0,522.0,57.0,0.9,4.0,159.0,44.87,35.72
2016,2,18,17,15,423.0,45.5,0.95,3.5,112.5,36.58,27.68
2016,2,18,17,30,324.0,34.0,1.0,3.0,66.0,28.03,18.67
2016,2,18,17,45,162.0,17.0,1.05,2.5,33.0,13.79,0.0
2016,2,18,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,19,7,15,124.0,14.5,1.9,-1.5,24.0,78.22,0.0
2016,2,19,7,30,248.0,29.0,2.0,-1.0,48.0,210.35,152.87
2016,2,19,7,45,356.0,41.5,2.1,-0.5,92.0,307.41,261.9
2016,2,19,8,0,464.0,54.0,2.2,0.0,136.0,411.29,356.71
2016,2,19,8,15,532.0,62.5,2.25,0.5,185.0,490.7,426.91
2016,2,19,8,30,600.0,71.0,2.3,1.0,234.0,573.69,496.01
2016,2,19,8,45,648.0,76.5,2.35,1.5,282.5,640.18,548.56
2016,2,19,9,0,696.0,82.0,2.4,2.0,331.0,707.48,599.8
2016,2,19,9,15,727.0,87.0,2.4,2.5,377.0,759.93,637.51
2016,2,19,9,30,758.0,92.0,2.4,3.0,423.0,811.19,673.34
2016,2,19,9,45,783.5,94.0,2.45,3.5,464.5,846.46,696.78
2016,2,19,10,0,809.0,96.0,2.5,4.0,506.0,885.43,722.77
2016,2,19,10,15,825.0,98.5,2.6,4.5,541.5,913.45,740.84
2016,2,19,10,30,841.0,101.0,2.7,5.0,577.0,938.25,756.61
2016,2,19,10,45,855.0,102.0,2.8,6.0,606.5,955.92,765.9
2016,2,19,11,0,869.0,103.0,2.9,7.0,636.0,969.96,772.69
2016,2,19,11,15,876.5,104.0,2.95,7.0,657.0,974.05,774.87
2016,2,19,11,30,884.0,105.0,3.0,7.0,678.0,974.27,774.58
2016,2,19,11,45,890.0,105.0,3.1,7.5,692.0,968.0,768.9
2016,2,19,12,0,896.0,105.0,3.2,8.0,706.0,948.94,754.27
2016,2,19,12,15,897.5,105.5,3.25,8.0,711.0,931.88,742.28
2016,2,19,12,30,899.0,106.0,3.3,8.0,716.0,911.2,727.73
2016,2,19,12,45,900.0,105.0,3.35,8.5,713.5,884.91,707.91
2016,2,19,13,0,901.0,104.0,3.4,9.0,711.0,855.21,685.69
2016,2,19,13,15,897.5,103.0,3.45,9.0,699.5,818.71,659.69
2016,2,19,13,30,894.0,102.0,3.5,9.0,688.0,779.36,631.44
2016,2,19,13,45,887.5,101.0,3.6,9.0,668.5,739.48,602.51
2016,2,19,14,0,881.0,100.0,3.7,9.0,649.0,692.34,565.72
2016,2,19,14,15,871.5,98.5,3.75,9.0,622.0,640.85,524.47
2016,2,19,14,30,862.0,97.0,3.8,9.0,595.0,587.91,480.93
2016,2,19,14,45,849.5,94.0,3.85,9.0,561.5,530.77,432.79
2016,2,19,15,0,837.0,91.0,3.9,9.0,528.0,473.06,382.71
2016,2,19,15,15,818.0,88.0,3.75,9.0,488.5,412.48,328.61
2016,2,19,15,30,799.0,85.0,3.6,9.0,449.0,352.65,273.87
2016,2,19,15,45,775.5,80.5,3.5,9.0,404.5,291.21,217.15
2016,2,19,16,0,752.0,76.0,3.4,9.0,360.0,231.69,162.26
2016,2,19,16,15,713.0,71.0,3.2,8.0,311.5,168.52,107.64
2016,2,19,16,30,674.0,66.0,3.0,7.0,263.0,112.39,64.76
2016,2,19,16,45,619.5,59.0,2.85,6.5,214.0,58.86,36.26
2016,2,19,17,0,565.0,52.0,2.7,6.0,165.0,40.49,31.44
2016,2,19,17,15,469.0,42.5,2.75,5.5,118.0,33.83,24.97
2016,2,19,17,30,373.0,33.0,2.8,5.0,71.0,27.02,17.78
2016,2,19,17,45,186.5,16.5,2.9,5.0,35.5,13.26,0.0
2016,2,19,18,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.15,3.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.15,2.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,3.15,2.5,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,20,7,15,49.0,16.0,2.85,4.5,20.0,40.33,0.0
2016,2,20,7,30,98.0,32.0,2.9,5.0,40.0,119.18,86.03
2016,2,20,7,45,169.5,52.0,3.0,5.5,77.5,193.61,161.53
2016,2,20,8,0,241.0,72.0,3.1,6.0,115.0,272.49,233.04
2016,2,20,8,15,288.5,89.5,3.15,6.5,157.0,335.76,289.19
2016,2,20,8,30,336.0,107.0,3.2,7.0,199.0,416.27,357.44
2016,2,20,8,45,406.0,109.5,3.25,7.5,241.5,485.23,415.05
2016,2,20,9,0,476.0,112.0,3.3,8.0,284.0,557.62,473.61
2016,2,20,9,15,364.5,148.5,3.3,8.5,290.5,502.9,425.18
2016,2,20,9,30,253.0,185.0,3.3,9.0,297.0,458.03,384.33
2016,2,20,9,45,259.5,203.0,3.35,9.5,327.0,488.57,407.34
2016,2,20,10,0,266.0,221.0,3.4,10.0,357.0,518.09,428.81
2016,2,20,10,15,170.0,237.5,3.35,10.0,327.0,430.58,355.6
2016,2,20,10,30,74.0,254.0,3.3,10.0,297.0,339.97,279.24
2016,2,20,10,45,60.5,259.0,3.3,10.5,295.0,329.63,269.67
2016,2,20,11,0,47.0,264.0,3.3,11.0,293.0,319.3,259.91
2016,2,20,11,15,96.5,289.0,3.25,11.0,351.0,392.26,319.35
2016,2,20,11,30,146.0,314.0,3.2,11.0,409.0,481.18,389.47
2016,2,20,11,45,210.5,315.0,3.15,11.5,455.0,536.74,432.62
2016,2,20,12,0,275.0,316.0,3.1,12.0,501.0,606.06,485.13
2016,2,20,12,15,236.5,323.5,3.05,12.0,484.0,554.51,444.28
2016,2,20,12,30,198.0,331.0,3.0,12.0,467.0,519.65,416.41
2016,2,20,12,45,212.5,328.0,3.0,12.5,473.5,519.28,415.8
2016,2,20,13,0,227.0,325.0,3.0,13.0,480.0,517.37,413.8
2016,2,20,13,15,279.5,309.5,3.0,13.0,497.0,542.1,433.7
2016,2,20,13,30,332.0,294.0,3.0,13.0,514.0,549.9,440.48
2016,2,20,13,45,298.5,291.5,3.05,13.0,484.5,505.42,405.67
2016,2,20,14,0,265.0,289.0,3.1,13.0,455.0,462.84,372.25
2016,2,20,14,15,247.5,278.0,3.1,13.0,428.5,416.97,336.22
2016,2,20,14,30,230.0,267.0,3.1,13.0,402.0,380.6,307.14
2016,2,20,14,45,256.5,247.0,3.1,13.0,389.0,364.71,294.13
2016,2,20,15,0,283.0,227.0,3.1,13.0,376.0,339.87,273.26
2016,2,20,15,15,270.0,210.5,3.1,13.0,344.0,299.47,239.46
2016,2,20,15,30,257.0,194.0,3.1,13.0,312.0,260.45,206.37
2016,2,20,15,45,218.5,186.0,3.1,13.0,279.5,221.72,173.96
2016,2,20,16,0,180.0,178.0,3.1,13.0,247.0,188.96,146.96
2016,2,20,16,15,161.5,156.5,3.05,12.5,212.0,153.35,117.74
2016,2,20,16,30,143.0,135.0,3.0,12.0,177.0,120.32,91.7
2016,2,20,16,45,128.0,111.0,3.0,12.0,143.5,88.46,68.32
2016,2,20,17,0,113.0,87.0,3.0,12.0,110.0,67.25,54.5
2016,2,20,17,15,77.5,63.5,2.9,11.5,77.0,50.15,38.76
2016,2,20,17,30,42.0,40.0,2.8,11.0,44.0,32.55,22.14
2016,2,20,17,45,21.0,20.0,2.7,11.0,22.0,17.28,0.38
2016,2,20,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,7,15,8.5,15.0,2.15,6.0,15.5,18.13,0.0
2016,2,21,7,30,17.0,30.0,2.2,6.0,31.0,46.55,30.97
2016,2,21,7,45,39.5,51.0,2.25,6.5,57.5,87.26,69.71
2016,2,21,8,0,62.0,72.0,2.3,7.0,84.0,127.76,106.42
2016,2,21,8,15,79.5,94.5,2.3,7.5,114.0,180.3,152.57
2016,2,21,8,30,97.0,117.0,2.3,8.0,144.0,222.08,188.62
2016,2,21,8,45,113.0,135.5,2.3,8.5,173.0,257.47,218.42
2016,2,21,9,0,129.0,154.0,2.3,9.0,202.0,293.69,248.15
2016,2,21,9,15,247.5,162.0,2.3,9.5,267.5,420.76,353.8
2016,2,21,9,30,366.0,170.0,2.3,10.0,333.0,538.32,447.49
2016,2,21,9,45,317.5,197.0,2.3,10.5,348.0,533.42,439.3
2016,2,21,10,0,269.0,224.0,2.3,11.0,363.0,524.66,428.97
2016,2,21,10,15,248.0,243.5,2.4,11.5,378.5,529.09,430.13
2016,2,21,10,30,227.0,263.0,2.5,12.0,394.0,513.41,416.1
2016,2,21,10,45,287.0,266.5,2.6,12.5,440.0,590.32,474.9
2016,2,21,11,0,347.0,270.0,2.7,13.0,486.0,648.33,518.07
2016,2,21,11,15,322.0,285.5,2.85,13.5,491.5,637.9,507.88
2016,2,21,11,30,297.0,301.0,3.0,14.0,497.0,625.89,497.06
2016,2,21,11,45,508.5,239.5,3.2,14.5,582.5,763.7,603.83
2016,2,21,12,0,720.0,178.0,3.4,15.0,668.0,886.4,693.7
2016,2,21,12,15,369.5,215.5,3.6,15.5,467.0,587.46,468.23
2016,2,21,12,30,19.0,253.0,3.8,16.0,266.0,251.59,199.0
2016,2,21,12,45,24.5,264.5,4.0,16.5,281.5,266.16,211.19
2016,2,21,13,0,30.0,276.0,4.2,17.0,297.0,292.42,231.72
2016,2,21,13,15,15.0,184.0,4.35,17.0,194.5,178.19,140.61
2016,2,21,13,30,0.0,92.0,4.5,17.0,92.0,81.6,61.87
2016,2,21,13,45,0.0,55.5,4.7,17.5,55.5,49.13,35.12
2016,2,21,14,0,0.0,19.0,4.9,18.0,19.0,16.78,8.3
2016,2,21,14,15,0.0,84.5,4.85,18.0,84.5,74.88,56.44
2016,2,21,14,30,0.0,150.0,4.8,18.0,150.0,133.58,104.63
2016,2,21,14,45,214.5,175.0,4.8,18.0,289.0,276.56,221.47
2016,2,21,15,0,429.0,200.0,4.8,18.0,428.0,386.06,305.91
2016,2,21,15,15,214.5,172.0,4.7,17.5,286.0,243.37,192.24
2016,2,21,15,30,0.0,144.0,4.6,17.0,144.0,126.4,99.93
2016,2,21,15,45,0.0,129.0,4.5,17.0,129.0,112.78,89.03
2016,2,21,16,0,0.0,114.0,4.4,17.0,114.0,99.29,78.03
2016,2,21,16,15,0.0,98.5,4.3,16.5,98.5,85.53,66.81
2016,2,21,16,30,0.0,83.0,4.2,16.0,83.0,71.93,55.53
2016,2,21,16,45,0.0,67.0,4.1,15.5,67.0,58.1,43.87
2016,2,21,17,0,0.0,51.0,4.0,15.0,51.0,44.6,33.94
2016,2,21,17,15,0.0,36.5,4.0,15.0,36.5,32.2,22.6
2016,2,21,17,30,0.0,22.0,4.0,15.0,22.0,19.37,10.76
2016,2,21,17,45,0.0,11.0,4.0,15.0,11.0,9.67,0.0
2016,2,21,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,11.5,2.25,7.5,11.5,10.12,0.0
2016,2,22,7,30,0.0,23.0,2.4,8.0,23.0,20.28,10.42
2016,2,22,7,45,0.0,42.0,2.6,8.5,42.0,40.7,29.07
2016,2,22,8,0,0.0,61.0,2.8,9.0,61.0,60.39,46.57
2016,2,22,8,15,3.0,81.5,2.85,9.0,82.0,83.57,67.09
2016,2,22,8,30,6.0,102.0,2.9,9.0,103.0,106.58,87.2
