Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,8,45,12.0,120.0,2.95,9.5,124.0,128.83,106.27
2016,2,22,9,0,18.0,138.0,3.0,10.0,145.0,151.45,125.3
2016,2,22,9,15,9.0,80.0,3.1,10.5,83.5,78.85,62.77
2016,2,22,9,30,0.0,22.0,3.2,11.0,22.0,19.38,11.11
2016,2,22,9,45,0.0,44.5,3.3,11.5,44.5,39.29,28.14
2016,2,22,10,0,0.0,67.0,3.4,12.0,67.0,59.26,44.98
2016,2,22,10,15,1.0,119.5,3.35,12.0,120.5,109.17,86.93
2016,2,22,10,30,2.0,172.0,3.3,12.0,174.0,162.35,130.9
2016,2,22,10,45,4.0,183.5,3.3,12.5,187.0,175.04,140.82
2016,2,22,11,0,6.0,195.0,3.3,13.0,200.0,187.72,150.74
2016,2,22,11,15,3.5,182.5,3.25,13.0,186.0,171.86,137.45
2016,2,22,11,30,1.0,170.0,3.2,13.0,172.0,156.55,124.69
2016,2,22,11,45,0.5,134.0,3.2,13.0,135.0,121.16,95.53
2016,2,22,12,0,0.0,98.0,3.2,13.0,98.0,87.07,67.31
2016,2,22,12,15,0.0,74.0,3.15,13.0,74.0,65.6,49.45
2016,2,22,12,30,0.0,50.0,3.1,13.0,50.0,44.27,31.63
2016,2,22,12,45,3.5,128.0,3.05,13.5,131.0,117.57,92.55
2016,2,22,13,0,7.0,206.0,3.0,14.0,212.0,193.37,154.11
2016,2,22,13,15,3.5,148.0,2.95,14.0,151.0,135.56,106.96
2016,2,22,13,30,0.0,90.0,2.9,14.0,90.0,79.82,61.1
2016,2,22,13,45,0.0,125.5,2.85,14.0,125.5,111.89,87.74
2016,2,22,14,0,0.0,161.0,2.8,14.0,161.0,144.11,114.27
2016,2,22,14,15,0.0,132.0,2.75,13.5,132.0,117.53,92.73
2016,2,22,14,30,0.0,103.0,2.7,13.0,103.0,91.37,71.36
2016,2,22,14,45,0.0,98.5,2.65,13.0,98.5,87.3,68.14
2016,2,22,15,0,0.0,94.0,2.6,13.0,94.0,83.26,64.91
2016,2,22,15,15,0.0,78.0,2.6,12.5,78.0,69.03,53.2
2016,2,22,15,30,0.0,62.0,2.6,12.0,62.0,54.79,41.36
2016,2,22,15,45,0.0,55.0,2.6,12.0,55.0,48.57,36.16
2016,2,22,16,0,0.0,48.0,2.6,12.0,48.0,42.36,30.93
2016,2,22,16,15,0.0,41.5,2.6,11.5,41.5,36.59,26.1
2016,2,22,16,30,0.0,35.0,2.6,11.0,35.0,30.83,21.19
2016,2,22,16,45,0.0,28.0,2.65,10.5,28.0,24.64,15.83
2016,2,22,17,0,0.0,21.0,2.7,10.0,21.0,18.46,11.1
2016,2,22,17,15,0.0,14.5,2.75,10.0,14.5,12.74,5.77
2016,2,22,17,30,0.0,8.0,2.8,10.0,8.0,7.02,0.43
2016,2,22,17,45,0.0,4.0,2.85,10.0,4.0,3.5,0.0
2016,2,22,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,23,7,15,0.0,3.0,2.95,5.0,3.0,2.63,0.0
2016,2,23,7,30,0.0,6.0,3.0,5.0,6.0,5.26,0.0
2016,2,23,7,45,0.0,12.0,3.15,5.0,12.0,10.53,3.48
2016,2,23,8,0,0.0,18.0,3.3,5.0,18.0,15.82,8.29
2016,2,23,8,15,0.0,24.0,3.3,5.0,24.0,21.11,13.09
2016,2,23,8,30,0.0,30.0,3.3,5.0,30.0,26.41,17.84
2016,2,23,8,45,0.0,36.5,3.35,5.0,36.5,32.16,22.93
2016,2,23,9,0,0.0,43.0,3.4,5.0,43.0,37.92,27.96
2016,2,23,9,15,0.0,77.5,3.35,5.0,77.5,68.59,54.81
2016,2,23,9,30,0.0,112.0,3.3,5.0,112.0,102.64,84.22
2016,2,23,9,45,0.0,92.5,3.25,5.5,92.5,82.51,66.4
2016,2,23,10,0,0.0,73.0,3.2,6.0,73.0,64.59,50.64
2016,2,23,10,15,0.0,116.0,3.05,6.0,116.0,104.73,85.03
2016,2,23,10,30,0.0,159.0,2.9,6.0,159.0,147.0,120.68
2016,2,23,10,45,0.0,160.0,2.8,6.5,160.0,147.26,120.35
2016,2,23,11,0,0.0,161.0,2.7,7.0,161.0,147.65,120.25
2016,2,23,11,15,0.0,155.0,2.55,7.0,155.0,141.3,114.74
2016,2,23,11,30,0.0,149.0,2.4,7.0,149.0,135.16,109.45
2016,2,23,11,45,0.0,154.5,2.3,7.0,155.0,140.17,113.54
2016,2,23,12,0,0.0,160.0,2.2,7.0,161.0,145.15,117.59
2016,2,23,12,15,0.0,146.0,2.1,7.0,146.5,131.64,106.24
2016,2,23,12,30,0.0,132.0,2.0,7.0,132.0,118.39,95.14
2016,2,23,12,45,0.0,114.5,1.9,7.5,114.5,102.14,81.35
2016,2,23,13,0,0.0,97.0,1.8,8.0,97.0,86.13,67.77
2016,2,23,13,15,0.0,97.0,1.8,8.0,97.0,86.12,67.82
2016,2,23,13,30,0.0,97.0,1.8,8.0,97.0,86.1,67.86
2016,2,23,13,45,0.0,106.5,1.8,8.0,106.5,94.66,75.15
2016,2,23,14,0,0.0,116.0,1.8,8.0,116.0,103.18,82.43
2016,2,23,14,15,0.0,112.0,1.8,8.0,112.0,99.5,79.44
2016,2,23,14,30,0.0,108.0,1.8,8.0,108.0,95.84,76.49
2016,2,23,14,45,0.0,100.5,1.8,8.0,100.5,89.08,70.92
2016,2,23,15,0,0.0,93.0,1.8,8.0,93.0,82.37,65.38
2016,2,23,15,15,0.0,55.5,1.8,8.0,55.5,49.04,36.93
2016,2,23,15,30,0.0,18.0,1.8,8.0,18.0,15.86,8.21
2016,2,23,15,45,0.0,16.0,1.8,8.0,16.0,14.09,6.7
2016,2,23,16,0,0.0,14.0,1.8,8.0,14.0,12.32,5.18
2016,2,23,16,15,236.5,59.0,1.8,7.5,131.5,85.89,58.68
2016,2,23,16,30,473.0,104.0,1.8,7.0,249.0,125.01,83.7
2016,2,23,16,45,408.5,92.5,1.85,7.0,202.0,79.46,56.93
2016,2,23,17,0,344.0,81.0,1.9,7.0,155.0,60.76,49.82
2016,2,23,17,15,262.0,64.0,1.9,7.0,111.5,48.78,38.45
2016,2,23,17,30,180.0,47.0,1.9,7.0,68.0,37.11,26.97
2016,2,23,17,45,90.0,23.5,1.9,7.0,34.0,19.13,6.29
2016,2,23,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,5.05,9.5,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,24,7,15,40.0,17.5,5.75,12.5,21.5,45.76,0.0
2016,2,24,7,30,80.0,35.0,5.9,13.0,43.0,110.47,83.66
2016,2,24,7,45,103.5,56.0,6.1,14.0,72.5,143.74,116.5
2016,2,24,8,0,127.0,77.0,6.3,15.0,102.0,188.6,156.27
2016,2,24,8,15,147.5,98.0,6.55,15.5,135.5,232.36,194.39
2016,2,24,8,30,168.0,119.0,6.8,16.0,169.0,277.03,232.32
2016,2,24,8,45,183.0,139.0,7.1,16.5,201.5,316.66,265.07
2016,2,24,9,0,198.0,159.0,7.4,17.0,234.0,356.62,297.36
2016,2,24,9,15,143.0,179.5,7.45,17.0,237.5,336.88,278.77
2016,2,24,9,30,88.0,200.0,7.5,17.0,241.0,296.81,243.58
2016,2,24,9,45,44.0,158.0,7.55,17.5,178.5,202.19,163.99
2016,2,24,10,0,0.0,116.0,7.6,18.0,116.0,105.1,81.76
2016,2,24,10,15,14.5,174.5,7.5,18.0,183.5,177.59,141.66
2016,2,24,10,30,29.0,233.0,7.4,18.0,251.0,269.92,216.46
2016,2,24,10,45,51.5,262.0,7.3,18.5,294.5,322.77,258.51
2016,2,24,11,0,74.0,291.0,7.2,19.0,338.0,375.31,299.69
2016,2,24,11,15,156.5,306.0,7.0,19.0,410.0,485.79,388.04
2016,2,24,11,30,239.0,321.0,6.8,19.0,482.0,576.54,459.31
2016,2,24,11,45,274.5,321.5,6.65,19.0,509.5,620.64,492.63
2016,2,24,12,0,310.0,322.0,6.5,19.0,537.0,645.23,511.28
2016,2,24,12,15,272.0,331.5,6.4,19.0,521.0,610.58,483.24
2016,2,24,12,30,234.0,341.0,6.3,19.0,505.0,561.61,444.71
2016,2,24,12,45,184.0,341.0,6.25,19.5,469.5,508.34,401.71
2016,2,24,13,0,134.0,341.0,6.2,20.0,434.0,457.27,360.35
2016,2,24,13,15,69.0,262.0,6.35,20.0,310.0,305.04,241.1
2016,2,24,13,30,4.0,183.0,6.5,20.0,186.0,167.95,130.8
2016,2,24,13,45,2.0,100.5,6.65,20.0,102.0,90.66,68.61
2016,2,24,14,0,0.0,18.0,6.8,20.0,18.0,15.9,7.45
2016,2,24,14,15,298.0,99.5,6.9,19.5,278.0,288.71,234.27
2016,2,24,14,30,596.0,181.0,7.0,19.0,538.0,519.18,416.31
2016,2,24,14,45,699.5,142.5,7.1,19.0,539.0,504.05,402.02
2016,2,24,15,0,803.0,104.0,7.2,19.0,540.0,473.63,374.34
2016,2,24,15,15,785.5,100.5,7.15,18.5,501.0,414.54,323.11
2016,2,24,15,30,768.0,97.0,7.1,18.0,462.0,354.01,269.51
2016,2,24,15,45,760.0,88.5,7.05,17.5,420.5,296.69,217.29
2016,2,24,16,0,752.0,80.0,7.0,17.0,379.0,237.41,163.36
2016,2,24,16,15,713.5,75.0,6.75,16.5,329.5,173.67,108.93
2016,2,24,16,30,675.0,70.0,6.5,16.0,280.0,117.12,66.25
2016,2,24,16,45,611.5,64.5,6.25,15.5,229.0,64.12,38.65
2016,2,24,17,0,548.0,59.0,6.0,15.0,178.0,45.66,34.93
2016,2,24,17,15,455.0,49.0,5.95,14.5,130.0,38.82,28.56
2016,2,24,17,30,362.0,39.0,5.9,14.0,82.0,31.8,21.69
2016,2,24,17,45,214.0,24.5,5.85,13.5,46.5,20.16,7.63
2016,2,24,18,0,66.0,10.0,5.8,13.0,11.0,9.1,0.0
2016,2,24,18,15,33.0,5.0,5.95,12.5,5.5,0.0,0.0
2016,2,24,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,6.75,11.5,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,7.1,10.5,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,7.3,9.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,7.35,8.5,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,7.3,7.5,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,7.15,7.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,6.9,6.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,6.55,5.5,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,6.25,4.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,6.1,4.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,5.85,4.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,5.8,4.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,5.75,4.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,5.65,3.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,5.5,2.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,5.35,2.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,5.2,2.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,5.05,2.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,4.95,2.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,4.85,2.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,4.85,2.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,7,15,18.5,18.0,5.2,2.5,20.0,28.97,0.57
2016,2,25,7,30,37.0,36.0,5.3,3.0,40.0,74.76,57.46
2016,2,25,7,45,55.5,57.5,5.4,3.5,67.5,114.82,95.39
2016,2,25,8,0,74.0,79.0,5.5,4.0,95.0,154.85,132.16
2016,2,25,8,15,91.0,99.5,5.7,4.5,123.5,192.97,166.58
2016,2,25,8,30,108.0,120.0,5.9,5.0,152.0,231.98,201.0
2016,2,25,8,45,434.0,101.0,6.1,5.5,263.5,499.36,436.79
2016,2,25,9,0,760.0,82.0,6.3,6.0,375.0,769.04,657.9
2016,2,25,9,15,556.0,132.0,6.35,6.0,360.5,668.19,573.62
2016,2,25,9,30,352.0,182.0,6.4,6.0,346.0,542.43,465.46
2016,2,25,9,45,178.0,176.5,6.5,6.5,260.0,363.03,310.93
2016,2,25,10,0,4.0,171.0,6.6,7.0,174.0,165.24,136.58
2016,2,25,10,15,22.5,209.5,6.6,7.0,223.5,222.34,185.5
2016,2,25,10,30,41.0,248.0,6.6,7.0,273.0,298.81,249.63
2016,2,25,10,45,37.0,254.5,6.6,7.5,277.5,299.51,248.99
2016,2,25,11,0,33.0,261.0,6.6,8.0,282.0,300.23,248.52
2016,2,25,11,15,37.5,274.5,6.6,8.0,299.5,317.07,262.17
2016,2,25,11,30,42.0,288.0,6.6,8.0,317.0,333.59,275.51
2016,2,25,11,45,109.5,315.0,6.6,8.0,391.5,424.21,351.54
2016,2,25,12,0,177.0,342.0,6.6,8.0,466.0,528.22,436.56
2016,2,25,12,15,287.5,323.5,6.55,8.0,526.0,615.87,508.94
2016,2,25,12,30,398.0,305.0,6.5,8.0,586.0,682.07,563.47
2016,2,25,12,45,330.0,320.0,6.5,8.0,552.5,624.34,515.57
2016,2,25,13,0,262.0,335.0,6.5,8.0,519.0,568.71,469.47
2016,2,25,13,15,347.0,307.5,6.45,8.0,547.0,593.35,491.29
2016,2,25,13,30,432.0,280.0,6.4,8.0,575.0,620.91,514.53
2016,2,25,13,45,296.0,296.0,6.35,8.0,495.5,508.18,421.41
2016,2,25,14,0,160.0,312.0,6.3,8.0,416.0,407.03,336.9
2016,2,25,14,15,89.0,267.5,6.2,8.0,325.0,302.41,250.34
2016,2,25,14,30,18.0,223.0,6.1,8.0,234.0,209.55,172.47
2016,2,25,14,45,66.5,236.5,6.05,8.0,273.5,248.23,205.42
2016,2,25,15,0,115.0,250.0,6.0,8.0,313.0,276.29,228.55
2016,2,25,15,15,479.0,167.5,5.8,7.5,401.0,348.56,284.74
2016,2,25,15,30,843.0,85.0,5.6,7.0,489.0,370.99,292.4
2016,2,25,15,45,421.5,67.0,5.45,7.0,269.0,180.02,137.07
2016,2,25,16,0,0.0,49.0,5.3,7.0,49.0,43.24,32.27
2016,2,25,16,15,0.0,43.0,5.1,6.5,43.0,37.92,27.79
2016,2,25,16,30,0.0,37.0,4.9,6.0,37.0,32.6,23.2
2016,2,25,16,45,309.5,46.0,4.7,6.0,114.5,41.07,25.14
2016,2,25,17,0,619.0,55.0,4.5,6.0,192.0,42.38,33.29
2016,2,25,17,15,531.5,46.0,4.35,5.5,142.0,36.25,27.39
2016,2,25,17,30,444.0,37.0,4.2,5.0,92.0,29.97,21.05
2016,2,25,17,45,222.0,25.5,4.05,4.5,53.0,20.98,9.54
2016,2,25,18,0,0.0,14.0,3.9,4.0,14.0,12.73,0.0
2016,2,25,18,15,0.0,7.0,3.85,3.5,7.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.75,-0.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,26,7,15,0.0,17.0,3.05,0.0,17.0,14.98,0.22
2016,2,26,7,30,0.0,34.0,3.3,0.0,34.0,33.69,23.1
2016,2,26,7,45,9.0,55.0,3.6,0.5,57.0,62.31,49.55
2016,2,26,8,0,18.0,76.0,3.9,1.0,80.0,99.22,83.13
2016,2,26,8,15,27.0,96.0,4.0,1.0,103.5,127.76,109.18
2016,2,26,8,30,36.0,116.0,4.1,1.0,127.0,156.71,135.17
2016,2,26,8,45,426.0,95.5,4.2,1.5,260.0,486.2,428.91
2016,2,26,9,0,816.0,75.0,4.3,2.0,393.0,803.38,685.6
2016,2,26,9,15,842.5,78.5,4.25,2.5,441.5,854.28,719.68
2016,2,26,9,30,869.0,82.0,4.2,3.0,490.0,903.23,753.13
2016,2,26,9,45,892.0,83.0,4.2,3.5,534.0,943.49,779.74
2016,2,26,10,0,915.0,84.0,4.2,4.0,578.0,971.39,796.82
2016,2,26,10,15,927.5,86.0,4.2,4.0,614.5,996.83,813.56
2016,2,26,10,30,940.0,88.0,4.2,4.0,651.0,1018.68,827.7
2016,2,26,10,45,951.5,88.0,4.2,4.5,681.0,1033.35,835.16
2016,2,26,11,0,963.0,88.0,4.2,5.0,711.0,1044.08,839.96
2016,2,26,11,15,695.5,184.5,4.2,5.0,642.0,909.18,740.08
2016,2,26,11,30,428.0,281.0,4.2,5.0,573.0,744.45,610.27
2016,2,26,11,45,448.5,277.5,4.2,5.5,588.0,751.3,615.36
2016,2,26,12,0,469.0,274.0,4.2,6.0,603.0,755.48,617.36
2016,2,26,12,15,727.0,182.0,4.2,6.0,696.5,884.99,719.52
2016,2,26,12,30,985.0,90.0,4.2,6.0,790.0,979.47,787.87
2016,2,26,12,45,978.5,92.5,4.25,6.0,785.0,948.08,764.73
2016,2,26,13,0,972.0,95.0,4.3,6.0,780.0,913.31,740.05
2016,2,26,13,15,968.5,94.5,4.3,6.0,768.0,874.53,711.87
2016,2,26,13,30,965.0,94.0,4.3,6.0,756.0,832.65,681.24
2016,2,26,13,45,956.0,94.5,4.3,6.0,734.5,784.96,646.0
2016,2,26,14,0,947.0,95.0,4.3,6.0,713.0,735.0,607.09
2016,2,26,14,15,937.5,93.5,4.25,6.0,684.5,680.73,562.81
2016,2,26,14,30,928.0,92.0,4.2,6.0,656.0,624.82,516.13
2016,2,26,14,45,912.0,91.0,4.2,6.0,620.0,564.64,464.93
2016,2,26,15,0,896.0,90.0,4.2,6.0,584.0,504.0,411.82
2016,2,26,15,15,877.5,87.5,4.05,5.5,542.0,440.17,354.91
2016,2,26,15,30,859.0,85.0,3.9,5.0,500.0,376.92,296.9
2016,2,26,15,45,829.5,82.5,3.8,5.0,452.0,311.45,235.86
2016,2,26,16,0,800.0,80.0,3.7,5.0,404.0,248.54,177.19
2016,2,26,16,15,764.0,75.5,3.35,4.5,353.0,185.72,121.44
2016,2,26,16,30,728.0,71.0,3.0,4.0,302.0,123.18,72.1
2016,2,26,16,45,671.5,64.5,2.65,3.5,249.5,65.99,40.84
2016,2,26,17,0,615.0,58.0,2.3,3.0,197.0,44.75,35.93
2016,2,26,17,15,527.0,49.0,2.15,2.0,146.5,38.72,30.14
2016,2,26,17,30,439.0,40.0,2.0,1.0,96.0,32.57,23.89
2016,2,26,17,45,285.0,26.5,1.85,0.5,56.0,21.87,11.17
2016,2,26,18,0,131.0,13.0,1.7,0.0,16.0,11.82,0.0
2016,2,26,18,15,65.5,6.5,1.65,0.0,8.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.95,-2.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.35,-1.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.3,-1.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.25,-1.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.25,-1.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.3,-1.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.35,-1.5,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,27,7,15,165.5,20.0,1.75,-0.5,39.0,139.71,67.74
2016,2,27,7,30,331.0,40.0,1.9,0.0,78.0,277.08,231.62
2016,2,27,7,45,424.5,52.5,2.1,0.0,126.5,368.82,318.5
2016,2,27,8,0,518.0,65.0,2.3,0.0,175.0,468.29,407.76
2016,2,27,8,15,579.5,73.5,2.4,0.5,227.0,546.76,475.16
2016,2,27,8,30,641.0,82.0,2.5,1.0,279.0,628.05,540.78
2016,2,27,8,45,686.0,87.5,2.7,2.0,330.0,694.67,591.68
2016,2,27,9,0,731.0,93.0,2.9,3.0,381.0,761.68,641.19
2016,2,27,9,15,760.5,97.5,2.95,3.5,429.0,813.82,678.13
2016,2,27,9,30,790.0,102.0,3.0,4.0,477.0,864.47,713.18
2016,2,27,9,45,815.0,104.5,3.15,4.5,520.5,900.54,737.49
2016,2,27,10,0,840.0,107.0,3.3,5.0,564.0,940.54,764.58
2016,2,27,10,15,854.5,110.0,3.35,5.0,600.5,968.23,783.06
2016,2,27,10,30,869.0,113.0,3.4,5.0,637.0,992.47,799.18
2016,2,27,10,45,882.0,114.0,3.5,5.5,667.0,1009.3,809.0
2016,2,27,11,0,895.0,115.0,3.6,6.0,697.0,1022.3,816.25
2016,2,27,11,15,901.0,116.0,3.6,6.0,718.0,1024.57,816.69
2016,2,27,11,30,907.0,117.0,3.6,6.0,739.0,1022.83,814.57
2016,2,27,11,45,913.0,116.5,3.65,6.5,752.5,1015.33,807.49
2016,2,27,12,0,919.0,116.0,3.7,7.0,766.0,994.36,791.03
2016,2,27,12,15,919.5,116.0,3.65,7.0,770.0,974.85,776.57
2016,2,27,12,30,920.0,116.0,3.6,7.0,774.0,951.65,759.57
2016,2,27,12,45,930.5,109.5,3.6,7.5,772.5,926.55,740.32
2016,2,27,13,0,941.0,103.0,3.6,8.0,771.0,897.44,718.28
2016,2,27,13,15,937.5,102.5,3.55,8.0,758.5,859.56,690.86
2016,2,27,13,30,934.0,102.0,3.5,8.0,746.0,818.66,661.19
2016,2,27,13,45,928.5,100.5,3.45,8.5,725.5,772.51,626.31
2016,2,27,14,0,923.0,99.0,3.4,9.0,705.0,723.93,587.76
2016,2,27,14,15,913.5,97.0,3.35,9.0,677.0,670.18,544.94
2016,2,27,14,30,904.0,95.0,3.3,9.0,649.0,614.86,499.8
2016,2,27,14,45,894.0,91.5,3.25,9.0,614.0,557.19,451.54
2016,2,27,15,0,884.0,88.0,3.2,9.0,579.0,497.11,399.9
2016,2,27,15,15,866.0,85.5,3.0,8.5,537.5,434.12,344.76
2016,2,27,15,30,848.0,83.0,2.8,8.0,496.0,371.68,288.48
2016,2,27,15,45,826.5,78.5,2.6,8.0,449.5,307.26,229.08
2016,2,27,16,0,805.0,74.0,2.4,8.0,403.0,244.46,171.09
2016,2,27,16,15,769.5,69.5,2.1,7.5,352.5,181.39,115.86
2016,2,27,16,30,734.0,65.0,1.8,7.0,302.0,122.3,70.12
2016,2,27,16,45,686.5,58.5,1.5,6.5,250.5,65.38,39.43
2016,2,27,17,0,639.0,52.0,1.2,6.0,199.0,43.41,34.31
2016,2,27,17,15,554.0,44.5,1.2,5.0,148.5,34.77,26.22
2016,2,27,17,30,469.0,37.0,1.2,4.0,98.0,29.76,21.16
2016,2,27,17,45,318.0,25.0,1.2,3.5,57.5,20.38,10.41
2016,2,27,18,0,167.0,13.0,1.2,3.0,17.0,11.82,0.0
2016,2,27,18,15,83.5,6.5,1.2,2.5,8.5,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,28,7,15,207.0,18.0,1.25,1.5,42.0,161.28,93.19
2016,2,28,7,30,414.0,36.0,1.4,2.0,84.0,323.81,269.35
2016,2,28,7,45,502.5,45.5,1.55,3.0,134.0,412.46,350.83
2016,2,28,8,0,591.0,55.0,1.7,4.0,184.0,508.34,433.53
2016,2,28,8,15,648.5,62.0,1.65,4.5,236.5,584.52,495.06
2016,2,28,8,30,706.0,69.0,1.6,5.0,289.0,663.34,555.11
2016,2,28,8,45,743.0,74.5,1.6,6.0,340.0,720.06,594.88
2016,2,28,9,0,780.0,80.0,1.6,7.0,391.0,782.42,637.28
2016,2,28,9,15,807.0,83.5,1.75,8.0,439.0,832.84,671.02
2016,2,28,9,30,834.0,87.0,1.9,9.0,487.0,881.44,702.75
2016,2,28,9,45,852.5,90.5,2.1,10.0,529.5,920.01,727.33
2016,2,28,10,0,871.0,94.0,2.3,11.0,572.0,955.7,749.63
2016,2,28,10,15,885.0,96.5,2.4,11.5,608.5,982.71,766.01
2016,2,28,10,30,899.0,99.0,2.5,12.0,645.0,1006.2,780.04
2016,2,28,10,45,904.5,102.5,2.7,12.5,673.5,1018.96,787.82
2016,2,28,11,0,910.0,106.0,2.9,13.0,702.0,1027.74,793.03
2016,2,28,11,15,917.0,107.0,2.95,13.0,724.0,1020.82,787.65
2016,2,28,11,30,924.0,108.0,3.0,13.0,746.0,1020.2,786.93
2016,2,28,11,45,921.5,111.5,3.15,13.5,758.0,1009.34,778.71
2016,2,28,12,0,919.0,115.0,3.3,14.0,770.0,994.61,767.98
2016,2,28,12,15,920.5,115.5,3.4,14.0,775.0,976.51,756.04
2016,2,28,12,30,922.0,116.0,3.5,14.0,780.0,954.65,741.54
2016,2,28,12,45,944.0,105.0,3.6,14.5,782.0,934.54,726.95
2016,2,28,13,0,966.0,94.0,3.7,15.0,784.0,909.7,709.06
2016,2,28,13,15,963.0,93.5,3.7,15.0,771.5,871.4,682.35
2016,2,28,13,30,960.0,93.0,3.7,15.0,759.0,829.97,653.35
2016,2,28,13,45,944.0,96.0,3.75,15.0,736.5,779.91,618.07
2016,2,28,14,0,928.0,99.0,3.8,15.0,714.0,728.12,579.53
2016,2,28,14,15,918.5,97.5,3.75,15.0,685.5,674.54,537.62
2016,2,28,14,30,909.0,96.0,3.7,15.0,657.0,619.37,493.41
2016,2,28,14,45,888.0,96.5,3.7,15.0,619.5,559.58,444.49
2016,2,28,15,0,867.0,97.0,3.7,15.0,582.0,498.45,393.15
2016,2,28,15,15,848.5,94.0,3.5,14.5,540.5,435.55,339.27
2016,2,28,15,30,830.0,91.0,3.3,14.0,499.0,373.31,284.4
2016,2,28,15,45,802.5,87.5,3.15,14.0,451.5,309.02,226.63
2016,2,28,16,0,775.0,84.0,3.0,14.0,404.0,247.13,170.94
2016,2,28,16,15,738.5,79.0,2.8,13.0,353.5,181.73,115.31
2016,2,28,16,30,702.0,74.0,2.6,12.0,303.0,123.48,71.13
2016,2,28,16,45,653.5,66.5,2.45,11.5,251.5,67.21,40.7
2016,2,28,17,0,605.0,59.0,2.3,11.0,200.0,45.25,35.26
2016,2,28,17,15,520.0,49.5,2.3,10.5,149.0,38.84,29.26
2016,2,28,17,30,435.0,40.0,2.3,10.0,98.0,32.26,22.83
2016,2,28,17,45,295.5,26.5,2.35,9.5,58.0,21.62,11.44
2016,2,28,18,0,156.0,13.0,2.4,9.0,18.0,11.82,0.0
2016,2,28,18,15,78.0,6.5,2.55,9.0,9.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,45,24.0,4.0,3.75,6.5,4.5,0.0,0.0
2016,2,29,7,0,48.0,8.0,3.8,7.0,9.0,30.98,0.0
2016,2,29,7,15,169.5,25.0,3.9,7.5,43.5,151.53,102.65
2016,2,29,7,30,291.0,42.0,4.0,8.0,78.0,257.05,212.97
2016,2,29,7,45,398.0,53.0,4.1,8.5,127.0,355.3,301.77
2016,2,29,8,0,505.0,64.0,4.2,9.0,176.0,461.72,394.35
2016,2,29,8,15,566.5,72.5,4.25,9.5,227.5,539.64,459.82
2016,2,29,8,30,628.0,81.0,4.3,10.0,279.0,620.62,524.12
2016,2,29,8,45,688.0,83.0,4.4,11.0,333.0,694.66,579.71
2016,2,29,9,0,748.0,85.0,4.5,12.0,387.0,770.01,634.37
2016,2,29,9,15,777.0,89.0,4.5,12.5,435.0,816.35,666.09
2016,2,29,9,30,806.0,93.0,4.5,13.0,483.0,866.69,700.23
2016,2,29,9,45,830.5,95.5,4.5,14.0,527.0,909.03,726.4
2016,2,29,10,0,855.0,98.0,4.5,15.0,571.0,948.77,750.21
2016,2,29,10,15,869.0,100.5,4.5,15.0,607.5,975.53,767.34
2016,2,29,10,30,883.0,103.0,4.5,15.0,644.0,998.81,782.11
2016,2,29,10,45,893.0,104.0,4.5,15.5,673.0,1012.72,788.83
2016,2,29,11,0,903.0,105.0,4.5,16.0,702.0,1012.5,785.84
2016,2,29,11,15,909.5,106.5,4.5,16.0,723.5,1015.9,787.22
2016,2,29,11,30,916.0,108.0,4.5,16.0,745.0,1015.34,785.99
2016,2,29,11,45,921.5,107.5,4.5,16.5,758.5,1007.57,778.43
2016,2,29,12,0,927.0,107.0,4.5,17.0,772.0,995.84,768.36
2016,2,29,12,15,928.5,107.5,4.45,17.0,776.5,977.58,754.97
2016,2,29,12,30,930.0,108.0,4.4,17.0,781.0,955.53,739.12
2016,2,29,12,45,937.5,103.5,4.35,17.0,779.5,929.61,720.69
2016,2,29,13,0,945.0,99.0,4.3,17.0,778.0,899.82,699.6
2016,2,29,13,15,942.5,98.5,4.15,17.0,766.5,862.43,672.84
2016,2,29,13,30,940.0,98.0,4.0,17.0,755.0,821.94,643.81
2016,2,29,13,45,937.0,95.5,3.9,17.0,735.0,776.14,611.07
2016,2,29,14,0,934.0,93.0,3.8,17.0,715.0,727.71,574.91
2016,2,29,14,15,926.0,91.5,3.65,17.0,687.5,674.72,533.4
2016,2,29,14,30,918.0,90.0,3.5,17.0,660.0,619.97,489.59
2016,2,29,14,45,910.5,86.5,3.35,17.0,625.5,562.06,442.23
2016,2,29,15,0,903.0,83.0,3.2,17.0,591.0,502.89,392.49
2016,2,29,15,15,886.5,80.5,2.9,16.5,550.0,440.0,338.8
2016,2,29,15,30,870.0,78.0,2.6,16.0,509.0,375.6,282.43
2016,2,29,15,45,852.0,73.5,2.35,15.5,463.0,310.71,224.57
2016,2,29,16,0,834.0,69.0,2.1,15.0,417.0,247.0,167.44
2016,2,29,16,15,801.5,65.5,1.85,14.0,366.0,183.33,113.11
2016,2,29,16,30,769.0,62.0,1.6,13.0,315.0,123.21,67.67
2016,2,29,16,45,724.5,56.0,1.4,12.5,263.0,64.41,36.67
2016,2,29,17,0,680.0,50.0,1.2,12.0,211.0,41.4,31.71
2016,2,29,17,15,600.0,43.0,1.2,11.0,159.0,36.36,27.06
2016,2,29,17,30,520.0,36.0,1.2,10.0,107.0,31.26,22.09
2016,2,29,17,45,375.0,25.0,1.25,9.5,64.5,20.15,10.91
2016,2,29,18,0,230.0,14.0,1.3,9.0,22.0,12.73,0.0
2016,2,29,18,15,115.0,7.0,1.3,9.0,11.0,6.37,0.0
2016,2,29,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,6,45,62.5,5.5,1.25,3.5,7.0,0.0,0.0
2016,3,1,7,0,125.0,11.0,1.3,4.0,14.0,71.97,0.0
2016,3,1,7,15,276.5,24.0,1.45,4.5,53.0,213.93,155.31
2016,3,1,7,30,428.0,37.0,1.6,5.0,92.0,335.65,279.74
2016,3,1,7,45,504.5,47.0,1.8,6.0,140.5,418.36,354.27
2016,3,1,8,0,581.0,57.0,2.0,7.0,189.0,507.23,430.11
2016,3,1,8,15,635.0,63.5,1.9,8.0,240.5,580.1,487.11
2016,3,1,8,30,689.0,70.0,1.8,9.0,292.0,655.35,542.48
2016,3,1,8,45,715.5,77.5,1.7,10.0,340.5,711.22,580.35
2016,3,1,9,0,742.0,85.0,1.6,11.0,389.0,766.29,615.92
2016,3,1,9,15,768.5,89.0,1.65,11.5,435.5,810.42,644.91
2016,3,1,9,30,795.0,93.0,1.7,12.0,482.0,858.29,676.04
2016,3,1,9,45,803.5,100.0,1.75,13.0,521.5,890.95,694.64
2016,3,1,10,0,812.0,107.0,1.8,14.0,561.0,920.45,710.95
2016,3,1,10,15,826.5,109.5,2.05,14.5,596.5,947.1,728.9
2016,3,1,10,30,841.0,112.0,2.3,15.0,632.0,970.41,744.48
2016,3,1,10,45,841.5,118.5,2.55,16.0,658.5,981.22,750.08
2016,3,1,11,0,842.0,125.0,2.8,17.0,685.0,988.15,753.12
2016,3,1,11,15,849.0,126.5,3.05,17.0,706.0,991.89,756.84
2016,3,1,11,30,856.0,128.0,3.3,17.0,727.0,991.78,757.98
2016,3,1,11,45,461.5,230.0,3.55,17.5,554.0,714.76,558.64
2016,3,1,12,0,67.0,332.0,3.8,18.0,381.0,396.44,310.15
2016,3,1,12,15,459.0,235.0,3.9,18.0,569.5,693.61,546.05
2016,3,1,12,30,851.0,138.0,4.0,18.0,758.0,926.87,715.81
2016,3,1,12,45,855.0,135.0,4.15,18.0,755.5,900.62,696.44
2016,3,1,13,0,859.0,132.0,4.3,18.0,753.0,870.88,676.48
2016,3,1,13,15,854.5,131.5,4.35,18.0,740.5,833.56,650.62
2016,3,1,13,30,850.0,131.0,4.4,18.0,728.0,793.54,622.75
2016,3,1,13,45,840.0,130.5,4.45,18.0,707.5,747.09,589.14
2016,3,1,14,0,830.0,130.0,4.5,18.0,687.0,698.84,552.61
2016,3,1,14,15,819.0,128.0,4.45,18.0,658.5,646.98,512.13
2016,3,1,14,30,808.0,126.0,4.4,18.0,630.0,593.98,469.85
2016,3,1,14,45,789.0,124.5,4.4,18.0,594.5,535.79,422.68
2016,3,1,15,0,770.0,123.0,4.4,18.0,559.0,477.95,374.52
2016,3,1,15,15,385.0,92.0,4.3,17.5,310.0,245.03,191.46
2016,3,1,15,30,0.0,61.0,4.2,17.0,61.0,53.92,39.57
2016,3,1,15,45,145.5,114.5,4.1,17.0,176.0,141.81,108.62
2016,3,1,16,0,291.0,168.0,4.0,17.0,291.0,205.58,154.18
2016,3,1,16,15,263.5,153.0,3.95,16.5,253.5,166.31,122.06
2016,3,1,16,30,236.0,138.0,3.9,16.0,216.0,130.46,94.83
2016,3,1,16,45,200.5,118.0,3.85,15.5,177.0,94.42,70.93
2016,3,1,17,0,165.0,98.0,3.8,15.0,138.0,75.95,61.85
2016,3,1,17,15,130.5,76.0,3.9,14.5,103.0,59.93,47.41
2016,3,1,17,30,96.0,54.0,4.0,14.0,68.0,43.48,32.33
2016,3,1,17,45,48.0,32.5,4.1,14.0,39.5,26.9,16.33
2016,3,1,18,0,0.0,11.0,4.2,14.0,11.0,9.68,0.0
2016,3,1,18,15,0.0,5.5,4.35,14.0,5.5,5.0,0.0
2016,3,1,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,3,2,6,45,66.0,7.0,3.5,2.5,9.0,0.0,0.0
2016,3,2,7,0,132.0,14.0,3.7,3.0,18.0,78.42,0.0
2016,3,2,7,15,285.0,28.0,3.95,3.0,59.0,225.44,171.48
2016,3,2,7,30,438.0,42.0,4.2,3.0,100.0,347.99,295.8
2016,3,2,7,45,526.5,51.5,4.5,3.5,152.0,439.08,380.21
2016,3,2,8,0,615.0,61.0,4.8,4.0,204.0,537.05,467.2
2016,3,2,8,15,669.5,68.0,4.85,4.0,257.5,612.69,531.26
2016,3,2,8,30,724.0,75.0,4.9,4.0,311.0,690.56,594.62
2016,3,2,8,45,764.5,79.0,5.0,4.5,363.5,749.09,639.54
2016,3,2,9,0,805.0,83.0,5.1,5.0,416.0,813.62,687.99
2016,3,2,9,15,830.0,86.5,5.05,5.0,464.5,863.15,724.0
2016,3,2,9,30,855.0,90.0,5.0,5.0,513.0,910.62,757.83
2016,3,2,9,45,877.0,91.5,4.95,5.5,556.5,950.45,783.9
2016,3,2,10,0,899.0,93.0,4.9,6.0,600.0,987.4,807.45
2016,3,2,10,15,552.0,193.0,4.8,6.0,510.5,780.58,647.46
2016,3,2,10,30,205.0,293.0,4.7,6.0,421.0,526.56,437.53
2016,3,2,10,45,578.0,195.5,4.6,6.5,578.0,812.15,670.21
2016,3,2,11,0,951.0,98.0,4.5,7.0,735.0,1054.03,844.31
2016,3,2,11,15,957.0,99.0,4.4,7.0,757.0,1056.22,841.77
2016,3,2,11,30,963.0,100.0,4.3,7.0,779.0,1054.27,838.4
2016,3,2,11,45,695.0,202.0,4.25,7.0,696.5,914.2,735.94
2016,3,2,12,0,427.0,304.0,4.2,7.0,614.0,749.82,607.16
2016,3,2,12,15,701.0,202.0,4.2,7.0,714.5,887.35,717.38
2016,3,2,12,30,975.0,100.0,4.2,7.0,815.0,989.3,790.66
2016,3,2,12,45,977.5,97.5,4.25,7.5,811.5,959.91,767.67
2016,3,2,13,0,980.0,95.0,4.3,8.0,808.0,926.76,743.05
2016,3,2,13,15,976.5,94.5,4.25,8.0,795.0,887.25,714.28
2016,3,2,13,30,973.0,94.0,4.2,8.0,782.0,844.6,683.13
2016,3,2,13,45,968.0,92.5,4.2,8.0,761.0,796.9,648.41
2016,3,2,14,0,963.0,91.0,4.2,8.0,740.0,746.63,610.33
2016,3,2,14,15,954.5,89.5,4.1,7.5,711.5,691.81,566.98
2016,3,2,14,30,946.0,88.0,4.0,7.0,683.0,635.22,521.02
2016,3,2,14,45,932.0,87.0,3.95,7.0,646.5,574.72,469.9
2016,3,2,15,0,918.0,86.0,3.9,7.0,610.0,513.56,416.72
2016,3,2,15,15,901.0,83.5,3.8,6.5,567.5,449.41,360.13
2016,3,2,15,30,884.0,81.0,3.7,6.0,525.0,383.77,300.59
2016,3,2,15,45,856.5,78.5,3.65,6.0,476.5,316.98,238.63
2016,3,2,16,0,829.0,76.0,3.6,6.0,428.0,252.49,178.64
2016,3,2,16,15,794.5,72.0,3.3,5.5,376.0,188.17,121.56
2016,3,2,16,30,760.0,68.0,3.0,5.0,324.0,127.72,74.14
2016,3,2,16,45,711.5,62.0,2.75,4.5,270.5,69.27,42.28
2016,3,2,17,0,663.0,56.0,2.5,4.0,217.0,42.49,33.78
2016,3,2,17,15,581.5,48.5,2.3,3.5,165.0,37.66,29.16
2016,3,2,17,30,500.0,41.0,2.1,3.0,113.0,32.76,24.22
2016,3,2,17,45,346.0,29.0,1.95,2.5,69.0,23.51,14.61
2016,3,2,18,0,192.0,17.0,1.8,2.0,25.0,13.95,0.0
2016,3,2,18,15,96.0,8.5,1.8,1.5,12.5,7.73,0.0
2016,3,2,18,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,9.5,1.4,-1.5,9.5,0.0,0.0
2016,3,3,7,0,0.0,19.0,1.6,-1.0,19.0,17.28,0.0
2016,3,3,7,15,203.5,31.5,1.75,-0.5,59.0,183.83,144.27
2016,3,3,7,30,407.0,44.0,1.9,0.0,99.0,332.26,284.1
2016,3,3,7,45,490.0,54.0,2.1,0.0,149.0,419.15,364.01
2016,3,3,8,0,573.0,64.0,2.3,0.0,199.0,512.46,446.51
2016,3,3,8,15,627.0,71.0,2.4,0.5,251.5,586.13,507.53
2016,3,3,8,30,681.0,78.0,2.5,1.0,304.0,662.05,567.42
2016,3,3,8,45,703.0,87.5,2.6,2.0,352.5,716.54,607.23
2016,3,3,9,0,725.0,97.0,2.7,3.0,401.0,769.88,644.95
2016,3,3,9,15,752.0,101.5,2.65,3.0,447.5,819.86,680.39
2016,3,3,9,30,779.0,106.0,2.6,3.0,494.0,868.23,713.87
2016,3,3,9,45,776.5,118.0,2.55,3.5,532.0,896.49,730.64
2016,3,3,10,0,774.0,130.0,2.5,4.0,570.0,921.05,744.7
2016,3,3,10,15,452.5,213.0,2.4,4.0,474.0,708.7,581.35
2016,3,3,10,30,131.0,296.0,2.3,4.0,378.0,457.93,377.4
2016,3,3,10,45,358.0,255.5,2.2,4.5,494.0,647.63,532.05
2016,3,3,11,0,585.0,215.0,2.1,5.0,610.0,839.93,676.23
2016,3,3,11,15,493.5,259.0,1.95,5.0,599.0,794.55,635.9
2016,3,3,11,30,402.0,303.0,1.8,5.0,588.0,730.31,584.68
2016,3,3,11,45,400.0,311.0,1.7,5.0,599.0,728.48,582.35
2016,3,3,12,0,398.0,319.0,1.6,5.0,610.0,724.71,578.0
2016,3,3,12,15,252.5,338.5,1.55,5.0,524.0,599.43,480.66
2016,3,3,12,30,107.0,358.0,1.5,5.0,438.0,450.28,363.49
2016,3,3,12,45,120.5,359.0,1.45,5.0,448.0,469.93,379.77
2016,3,3,13,0,134.0,360.0,1.4,5.0,458.0,473.99,382.83
2016,3,3,13,15,109.5,348.0,1.25,5.0,427.5,422.07,341.53
2016,3,3,13,30,85.0,336.0,1.1,5.0,397.0,384.02,311.11
2016,3,3,13,45,71.5,319.0,1.0,5.0,369.5,351.04,284.98
2016,3,3,14,0,58.0,302.0,0.9,5.0,342.0,319.52,259.84
2016,3,3,14,15,34.0,256.5,0.9,5.0,280.0,256.42,209.36
2016,3,3,14,30,10.0,211.0,0.9,5.0,218.0,193.58,158.33
2016,3,3,14,45,7.0,195.5,0.9,5.0,200.5,176.9,145.05
2016,3,3,15,0,4.0,180.0,0.9,5.0,183.0,160.71,131.91
2016,3,3,15,15,2.0,110.5,0.95,4.5,112.0,98.49,79.83
2016,3,3,15,30,0.0,41.0,1.0,4.0,41.0,36.2,26.26
2016,3,3,15,45,0.0,53.0,1.1,4.0,53.0,46.81,35.74
2016,3,3,16,0,0.0,65.0,1.2,4.0,65.0,57.45,45.2
2016,3,3,16,15,0.0,57.0,1.3,3.5,57.0,50.34,39.13
2016,3,3,16,30,0.0,49.0,1.4,3.0,49.0,43.24,33.0
