Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,16,45,0.0,40.5,1.5,2.5,40.5,35.7,26.38
2016,3,3,17,0,0.0,32.0,1.6,2.0,32.0,28.18,20.77
2016,3,3,17,15,0.0,24.0,1.7,1.5,24.0,21.11,14.06
2016,3,3,17,30,0.0,16.0,1.8,1.0,16.0,14.06,7.3
2016,3,3,17,45,0.0,9.5,1.9,1.0,9.5,8.34,1.64
2016,3,3,18,0,0.0,3.0,2.0,1.0,3.0,2.63,0.0
2016,3,3,18,15,0.0,1.5,1.95,1.0,1.5,1.36,0.0
2016,3,3,18,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,6,45,39.0,8.0,2.55,0.0,9.5,24.84,0.0
2016,3,4,7,0,78.0,16.0,2.8,0.0,19.0,74.44,0.0
2016,3,4,7,15,198.0,34.5,2.9,0.5,58.5,185.15,147.67
2016,3,4,7,30,318.0,53.0,3.0,1.0,98.0,289.44,248.14
2016,3,4,7,45,414.5,64.5,3.1,1.5,149.0,380.35,331.12
2016,3,4,8,0,511.0,76.0,3.2,2.0,200.0,483.24,421.14
2016,3,4,8,15,265.0,100.0,3.25,2.5,165.5,331.92,290.49
2016,3,4,8,30,19.0,124.0,3.3,3.0,131.0,137.26,116.09
2016,3,4,8,45,216.5,136.5,3.4,3.5,228.0,353.43,307.49
2016,3,4,9,0,414.0,149.0,3.5,4.0,325.0,560.62,480.51
2016,3,4,9,15,597.5,129.5,3.5,4.5,414.0,717.67,604.43
2016,3,4,9,30,781.0,110.0,3.5,5.0,503.0,876.44,721.94
2016,3,4,9,45,805.5,112.0,3.55,6.0,546.5,911.21,742.21
2016,3,4,10,0,830.0,114.0,3.6,7.0,590.0,950.05,766.19
2016,3,4,10,15,844.0,116.5,3.55,7.5,626.0,976.4,781.47
2016,3,4,10,30,858.0,119.0,3.5,8.0,662.0,999.3,794.28
2016,3,4,10,45,617.0,206.0,3.5,8.5,605.5,869.91,697.9
2016,3,4,11,0,376.0,293.0,3.5,9.0,549.0,705.77,568.48
2016,3,4,11,15,219.5,309.0,3.45,9.0,460.0,547.95,444.41
2016,3,4,11,30,63.0,325.0,3.4,9.0,371.0,391.64,317.11
2016,3,4,11,45,268.5,306.0,3.35,9.5,503.0,597.19,483.15
2016,3,4,12,0,474.0,287.0,3.3,10.0,635.0,777.01,619.82
2016,3,4,12,15,425.0,308.5,3.25,10.0,622.5,739.59,588.72
2016,3,4,12,30,376.0,330.0,3.2,10.0,610.0,690.0,550.41
2016,3,4,12,45,302.5,345.0,3.15,10.0,569.5,626.3,500.64
2016,3,4,13,0,229.0,360.0,3.1,10.0,529.0,553.11,443.41
2016,3,4,13,15,137.5,335.5,3.1,10.0,436.5,442.47,356.44
2016,3,4,13,30,46.0,311.0,3.1,10.0,344.0,329.23,265.53
2016,3,4,13,45,233.0,297.0,3.1,10.0,457.0,462.81,375.71
2016,3,4,14,0,420.0,283.0,3.1,10.0,570.0,567.03,458.17
2016,3,4,14,15,636.0,202.5,3.1,10.0,617.5,604.95,488.87
2016,3,4,14,30,852.0,122.0,3.1,10.0,665.0,616.47,497.66
2016,3,4,14,45,840.5,118.5,3.1,10.0,630.0,558.44,449.56
2016,3,4,15,0,829.0,115.0,3.1,10.0,595.0,499.8,399.92
2016,3,4,15,15,606.5,156.5,3.0,9.5,494.5,393.69,313.63
2016,3,4,15,30,384.0,198.0,2.9,9.0,394.0,307.0,244.01
2016,3,4,15,45,202.5,180.0,2.8,9.0,282.5,212.5,168.71
2016,3,4,16,0,21.0,162.0,2.7,9.0,171.0,143.47,116.67
2016,3,4,16,15,341.0,125.5,2.45,8.5,243.5,155.73,113.12
2016,3,4,16,30,661.0,89.0,2.2,8.0,316.0,132.05,81.06
2016,3,4,16,45,614.0,80.0,2.0,7.5,264.5,76.88,50.12
2016,3,4,17,0,567.0,71.0,1.8,7.0,213.0,54.28,44.16
2016,3,4,17,15,486.0,61.0,1.75,6.5,162.5,47.89,38.16
2016,3,4,17,30,405.0,51.0,1.7,6.0,112.0,41.33,31.71
2016,3,4,17,45,280.5,35.5,1.65,5.5,69.5,29.19,19.65
2016,3,4,18,0,156.0,20.0,1.6,5.0,27.0,15.8,0.0
2016,3,4,18,15,78.0,10.0,1.6,4.5,13.5,9.1,0.0
2016,3,4,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,5,6,45,44.0,9.5,1.5,-0.5,11.0,28.53,0.0
2016,3,5,7,0,88.0,19.0,1.7,0.0,22.0,85.6,0.0
2016,3,5,7,15,207.5,37.0,1.65,0.5,62.5,193.85,156.61
2016,3,5,7,30,327.0,55.0,1.6,1.0,103.0,297.78,254.42
2016,3,5,7,45,403.5,69.0,1.55,2.0,152.0,379.68,327.27
2016,3,5,8,0,480.0,83.0,1.5,3.0,201.0,468.22,402.11
2016,3,5,8,15,536.0,92.5,1.2,3.5,252.5,544.85,462.63
2016,3,5,8,30,592.0,102.0,0.9,4.0,304.0,622.58,519.3
2016,3,5,8,45,637.0,108.0,0.65,5.0,355.0,689.16,562.47
2016,3,5,9,0,682.0,114.0,0.4,6.0,406.0,756.08,602.67
2016,3,5,9,15,710.0,119.0,0.55,6.5,453.0,806.6,637.24
2016,3,5,9,30,738.0,124.0,0.7,7.0,500.0,855.59,670.5
2016,3,5,9,45,758.5,128.5,0.9,7.5,541.5,895.05,697.74
2016,3,5,10,0,779.0,133.0,1.1,8.0,583.0,931.96,723.1
2016,3,5,10,15,794.0,136.0,1.25,8.0,619.0,958.89,741.95
2016,3,5,10,30,809.0,139.0,1.4,8.0,655.0,982.58,758.76
2016,3,5,10,45,814.5,144.0,1.55,8.5,682.5,995.87,767.21
2016,3,5,11,0,820.0,149.0,1.7,9.0,710.0,998.08,768.33
2016,3,5,11,15,827.0,150.5,1.8,9.0,731.0,1001.58,771.19
2016,3,5,11,30,834.0,152.0,1.9,9.0,752.0,1001.24,771.56
2016,3,5,11,45,634.5,229.0,2.05,9.5,690.0,886.28,691.44
2016,3,5,12,0,435.0,306.0,2.2,10.0,628.0,760.15,597.06
2016,3,5,12,15,398.5,321.5,2.25,10.0,617.5,715.47,564.96
2016,3,5,12,30,362.0,337.0,2.3,10.0,607.0,684.77,541.71
2016,3,5,12,45,587.0,253.5,2.4,10.0,689.0,792.45,626.65
2016,3,5,13,0,812.0,170.0,2.5,10.0,771.0,877.76,690.75
2016,3,5,13,15,703.0,203.0,2.5,10.0,717.5,790.38,626.02
2016,3,5,13,30,594.0,236.0,2.5,10.0,664.0,703.04,560.28
2016,3,5,13,45,484.5,267.0,2.5,10.0,609.5,623.52,499.03
2016,3,5,14,0,375.0,298.0,2.5,10.0,555.0,543.85,436.76
2016,3,5,14,15,429.5,267.0,2.45,10.0,551.0,531.95,428.19
2016,3,5,14,30,484.0,236.0,2.4,10.0,547.0,507.6,408.95
2016,3,5,14,45,623.5,186.5,2.35,10.0,564.5,507.52,407.69
2016,3,5,15,0,763.0,137.0,2.3,10.0,582.0,488.23,389.18
2016,3,5,15,15,565.0,170.0,2.15,10.0,487.0,385.9,305.8
2016,3,5,15,30,367.0,203.0,2.0,10.0,392.0,305.16,240.94
2016,3,5,15,45,183.5,147.0,1.85,10.0,241.5,179.56,140.96
2016,3,5,16,0,0.0,91.0,1.7,10.0,91.0,80.17,63.38
2016,3,5,16,15,0.0,80.0,1.45,9.5,80.0,70.55,55.57
2016,3,5,16,30,0.0,69.0,1.2,9.0,69.0,60.99,47.58
2016,3,5,16,45,232.5,77.5,1.0,8.5,136.5,62.98,45.07
2016,3,5,17,0,465.0,86.0,0.8,8.0,204.0,63.81,52.67
2016,3,5,17,15,387.5,72.0,0.8,8.0,155.0,54.3,43.77
2016,3,5,17,30,310.0,58.0,0.8,8.0,106.0,44.48,34.35
2016,3,5,17,45,155.0,41.0,0.8,8.0,65.0,32.61,22.55
2016,3,5,18,0,0.0,24.0,0.8,8.0,24.0,20.28,0.32
2016,3,5,18,15,0.0,12.0,0.7,8.0,12.0,10.91,0.0
2016,3,5,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,0.25,6.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,0.15,5.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,6,6,45,84.5,10.0,2.05,1.5,14.0,47.42,0.0
2016,3,6,7,0,169.0,20.0,2.3,2.0,28.0,130.53,19.94
2016,3,6,7,15,301.0,34.5,2.45,2.5,71.0,242.8,198.08
2016,3,6,7,30,433.0,49.0,2.6,3.0,114.0,356.0,303.76
2016,3,6,7,45,518.0,58.0,2.8,3.5,166.5,445.18,383.92
2016,3,6,8,0,603.0,67.0,3.0,4.0,219.0,540.61,466.09
2016,3,6,8,15,655.0,74.0,3.15,4.5,272.5,614.39,525.88
2016,3,6,8,30,707.0,81.0,3.3,5.0,326.0,690.17,584.81
2016,3,6,8,45,746.0,85.5,3.5,6.0,378.0,753.39,631.08
2016,3,6,9,0,785.0,90.0,3.7,7.0,430.0,810.94,671.68
2016,3,6,9,15,809.5,93.5,3.65,7.5,477.5,859.57,704.48
2016,3,6,9,30,834.0,97.0,3.6,8.0,525.0,906.13,735.04
2016,3,6,9,45,850.5,100.5,3.55,8.5,567.5,942.8,757.81
2016,3,6,10,0,867.0,104.0,3.5,9.0,610.0,976.46,778.15
2016,3,6,10,15,879.5,106.5,3.35,9.0,646.0,1001.76,792.99
2016,3,6,10,30,892.0,109.0,3.2,9.0,682.0,1023.47,805.23
2016,3,6,10,45,644.5,200.0,3.05,9.5,623.5,892.51,708.04
2016,3,6,11,0,397.0,291.0,2.9,10.0,565.0,724.34,577.46
2016,3,6,11,15,656.5,204.5,2.7,10.0,673.0,902.34,712.0
2016,3,6,11,30,916.0,118.0,2.5,10.0,781.0,1033.98,799.39
2016,3,6,11,45,917.5,119.5,2.4,10.5,793.0,1024.11,787.97
2016,3,6,12,0,919.0,121.0,2.3,11.0,805.0,1010.33,775.68
2016,3,6,12,15,671.0,219.0,2.1,11.0,720.0,879.59,683.07
2016,3,6,12,30,423.0,317.0,1.9,11.0,635.0,731.01,570.37
2016,3,6,12,45,406.0,322.0,1.75,11.5,625.5,692.23,541.26
2016,3,6,13,0,389.0,327.0,1.6,12.0,616.0,665.19,519.3
2016,3,6,13,15,484.0,284.5,1.5,12.0,639.0,690.7,539.19
2016,3,6,13,30,579.0,242.0,1.4,12.0,662.0,697.59,544.85
2016,3,6,13,45,745.0,176.0,1.3,12.0,701.0,728.04,568.02
2016,3,6,14,0,911.0,110.0,1.2,12.0,740.0,732.56,571.46
2016,3,6,14,15,901.5,108.0,1.15,12.0,711.0,678.58,530.29
2016,3,6,14,30,892.0,106.0,1.1,12.0,682.0,624.6,488.62
2016,3,6,14,45,879.0,103.5,1.1,12.0,646.0,564.69,441.73
2016,3,6,15,0,866.0,101.0,1.1,12.0,610.0,504.24,392.77
2016,3,6,15,15,848.5,98.5,1.05,11.5,568.0,441.69,340.85
2016,3,6,15,30,831.0,96.0,1.0,11.0,526.0,379.7,287.58
2016,3,6,15,45,806.0,92.0,1.0,11.0,478.5,315.09,230.7
2016,3,6,16,0,781.0,88.0,1.0,11.0,431.0,252.61,175.21
2016,3,6,16,15,747.5,83.5,0.9,10.5,380.0,187.03,119.35
2016,3,6,16,30,714.0,79.0,0.8,10.0,329.0,128.5,74.81
2016,3,6,16,45,666.5,72.0,0.75,9.5,276.5,71.56,44.07
2016,3,6,17,0,619.0,65.0,0.7,9.0,224.0,49.13,39.19
2016,3,6,17,15,542.5,56.0,0.75,8.0,172.5,43.38,33.94
2016,3,6,17,30,466.0,47.0,0.8,7.0,121.0,37.48,28.26
2016,3,6,17,45,340.5,34.0,0.9,6.5,77.0,27.59,18.48
2016,3,6,18,0,215.0,21.0,1.0,6.0,33.0,17.31,1.57
2016,3,6,18,15,107.5,10.5,1.0,5.5,16.5,9.55,0.0
2016,3,6,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,45,59.0,11.0,1.6,2.0,14.0,36.86,0.0
2016,3,7,7,0,118.0,22.0,1.6,2.0,28.0,108.04,36.68
2016,3,7,7,15,236.5,39.5,1.65,2.0,70.0,212.96,174.84
2016,3,7,7,30,355.0,57.0,1.7,2.0,112.0,317.88,271.75
2016,3,7,7,45,433.5,69.5,1.8,2.5,162.5,400.94,345.89
2016,3,7,8,0,512.0,82.0,1.9,3.0,213.0,493.64,424.95
2016,3,7,8,15,566.5,91.0,2.1,3.5,265.5,568.67,486.87
2016,3,7,8,30,621.0,100.0,2.3,4.0,318.0,645.86,547.39
2016,3,7,8,45,578.5,115.0,2.5,5.0,341.5,650.9,548.53
2016,3,7,9,0,536.0,130.0,2.7,6.0,365.0,644.01,540.56
2016,3,7,9,15,650.0,125.0,2.95,7.0,440.0,762.59,629.69
2016,3,7,9,30,764.0,120.0,3.2,8.0,515.0,877.13,711.66
2016,3,7,9,45,784.0,123.5,3.45,9.0,557.5,915.41,735.82
2016,3,7,10,0,804.0,127.0,3.7,10.0,600.0,951.04,758.43
2016,3,7,10,15,818.0,130.0,3.8,10.5,635.5,970.55,769.73
2016,3,7,10,30,832.0,133.0,3.9,11.0,671.0,993.66,783.78
2016,3,7,10,45,839.0,136.5,4.05,12.0,699.0,1006.83,789.68
2016,3,7,11,0,846.0,140.0,4.2,13.0,727.0,1016.2,793.08
2016,3,7,11,15,852.5,141.5,4.2,13.5,748.0,1019.02,792.54
2016,3,7,11,30,859.0,143.0,4.2,14.0,769.0,1017.93,789.51
2016,3,7,11,45,858.5,146.5,4.2,14.5,780.5,1008.31,780.74
2016,3,7,12,0,858.0,150.0,4.2,15.0,792.0,994.89,769.59
2016,3,7,12,15,859.0,150.5,4.15,15.0,796.0,976.01,755.93
2016,3,7,12,30,860.0,151.0,4.1,15.0,800.0,953.5,739.9
2016,3,7,12,45,858.0,150.5,4.05,15.0,795.5,923.83,718.93
2016,3,7,13,0,856.0,150.0,4.0,15.0,791.0,890.97,695.75
2016,3,7,13,15,851.5,149.0,3.85,15.0,778.5,852.55,668.08
2016,3,7,13,30,847.0,148.0,3.7,15.0,766.0,811.47,638.48
2016,3,7,13,45,830.5,151.0,3.6,15.5,743.0,763.11,601.31
2016,3,7,14,0,814.0,154.0,3.5,16.0,720.0,715.11,563.43
2016,3,7,14,15,667.5,189.0,3.4,15.5,641.5,612.49,484.94
2016,3,7,14,30,521.0,224.0,3.3,15.0,563.0,517.84,411.4
2016,3,7,14,45,478.0,225.5,3.2,15.0,523.5,463.4,367.81
2016,3,7,15,0,435.0,227.0,3.1,15.0,484.0,412.4,326.16
2016,3,7,15,15,436.5,209.0,2.9,15.0,451.5,366.85,287.92
2016,3,7,15,30,438.0,191.0,2.7,15.0,419.0,320.79,248.33
2016,3,7,15,45,376.5,183.0,2.55,15.0,366.5,264.13,201.34
2016,3,7,16,0,315.0,175.0,2.4,15.0,314.0,215.8,161.81
2016,3,7,16,15,462.5,138.0,2.2,14.0,315.5,184.52,128.96
2016,3,7,16,30,610.0,101.0,2.0,13.0,317.0,136.84,85.5
2016,3,7,16,45,550.0,93.0,1.8,12.5,265.0,85.38,57.51
2016,3,7,17,0,490.0,85.0,1.6,12.0,213.0,63.0,51.11
2016,3,7,17,15,412.0,72.0,1.6,11.5,163.0,54.24,43.14
2016,3,7,17,30,334.0,59.0,1.6,11.0,113.0,45.19,34.62
2016,3,7,17,45,230.5,41.0,1.65,10.5,72.0,31.85,21.89
2016,3,7,18,0,127.0,23.0,1.7,10.0,31.0,18.08,3.41
2016,3,7,18,15,63.5,11.5,1.75,10.0,15.5,10.46,0.0
2016,3,7,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,45,45.0,11.5,1.2,6.5,14.0,31.01,0.0
2016,3,8,7,0,90.0,23.0,1.2,7.0,28.0,86.75,39.35
2016,3,8,7,15,190.0,43.0,1.2,7.5,69.0,191.67,154.76
2016,3,8,7,30,290.0,63.0,1.2,8.0,110.0,286.25,239.21
2016,3,8,7,45,385.5,74.5,1.2,9.0,160.5,376.19,316.16
2016,3,8,8,0,481.0,86.0,1.2,10.0,211.0,474.65,396.42
2016,3,8,8,15,534.0,95.5,1.3,10.5,262.0,550.08,455.84
2016,3,8,8,30,587.0,105.0,1.4,11.0,313.0,625.54,512.73
2016,3,8,8,45,643.0,106.5,1.5,12.0,365.5,696.09,562.42
2016,3,8,9,0,699.0,108.0,1.6,13.0,418.0,767.37,610.96
2016,3,8,9,15,726.0,113.0,1.7,13.5,465.0,817.38,644.07
2016,3,8,9,30,753.0,118.0,1.8,14.0,512.0,865.81,675.67
2016,3,8,9,45,782.5,118.0,1.9,15.0,555.5,908.44,701.49
2016,3,8,10,0,812.0,118.0,2.0,16.0,599.0,942.91,721.39
2016,3,8,10,15,826.0,120.5,1.95,16.5,635.0,968.88,735.01
2016,3,8,10,30,840.0,123.0,1.9,17.0,671.0,991.44,746.34
2016,3,8,10,45,857.5,121.5,1.85,18.0,701.0,1009.28,753.1
2016,3,8,11,0,875.0,120.0,1.8,19.0,731.0,1023.36,757.44
2016,3,8,11,15,881.5,121.5,1.65,19.0,752.5,1026.14,755.95
2016,3,8,11,30,888.0,123.0,1.5,19.0,774.0,1024.94,752.04
2016,3,8,11,45,896.5,121.5,1.4,19.5,788.0,1008.04,737.61
2016,3,8,12,0,905.0,120.0,1.3,20.0,802.0,997.84,727.85
2016,3,8,12,15,906.0,120.5,1.35,20.0,806.5,978.83,716.4
2016,3,8,12,30,907.0,121.0,1.4,20.0,811.0,956.13,702.7
2016,3,8,12,45,910.5,118.5,1.5,20.5,807.5,928.92,685.46
2016,3,8,13,0,914.0,116.0,1.6,21.0,804.0,898.12,665.75
2016,3,8,13,15,910.0,115.0,1.75,21.0,791.5,859.29,642.3
2016,3,8,13,30,906.0,114.0,1.9,21.0,779.0,817.61,616.43
2016,3,8,13,45,896.5,114.5,2.05,21.0,757.0,770.75,586.41
2016,3,8,14,0,887.0,115.0,2.2,21.0,735.0,725.32,554.9
2016,3,8,14,15,877.5,113.0,2.2,20.5,706.5,671.38,516.11
2016,3,8,14,30,868.0,111.0,2.2,20.0,678.0,616.03,475.04
2016,3,8,14,45,850.5,110.5,2.25,20.0,641.5,556.76,428.95
2016,3,8,15,0,833.0,110.0,2.3,20.0,605.0,497.45,381.28
2016,3,8,15,15,814.5,106.5,2.15,19.5,563.0,435.27,330.05
2016,3,8,15,30,796.0,103.0,2.0,19.0,521.0,373.87,277.9
2016,3,8,15,45,766.0,100.5,1.9,19.0,473.5,308.11,221.16
2016,3,8,16,0,736.0,98.0,1.8,19.0,426.0,247.62,168.56
2016,3,8,16,15,701.0,92.5,1.65,18.0,375.5,186.87,118.28
2016,3,8,16,30,666.0,87.0,1.5,17.0,325.0,130.2,76.3
2016,3,8,16,45,615.0,79.5,1.35,16.5,273.0,75.76,47.32
2016,3,8,17,0,564.0,72.0,1.2,16.0,221.0,54.39,42.72
2016,3,8,17,15,488.5,62.0,1.2,15.0,170.5,48.07,37.11
2016,3,8,17,30,413.0,52.0,1.2,14.0,120.0,41.54,31.04
2016,3,8,17,45,299.0,37.0,1.3,13.5,77.0,30.0,20.13
2016,3,8,18,0,185.0,22.0,1.4,13.0,34.0,17.99,4.55
2016,3,8,18,15,92.5,11.0,1.4,12.5,17.0,10.01,0.0
2016,3,8,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,6,45,88.5,12.0,1.7,9.0,17.5,51.49,0.0
2016,3,9,7,0,177.0,24.0,1.9,10.0,35.0,144.09,81.33
2016,3,9,7,15,295.5,38.5,1.95,10.5,78.5,245.57,198.53
2016,3,9,7,30,414.0,53.0,2.0,11.0,122.0,351.34,292.11
2016,3,9,7,45,501.5,61.5,2.15,11.5,174.5,441.28,369.38
2016,3,9,8,0,589.0,70.0,2.3,12.0,227.0,537.66,448.72
2016,3,9,8,15,638.5,77.0,2.45,12.5,279.5,609.22,504.17
2016,3,9,8,30,688.0,84.0,2.6,13.0,332.0,682.6,558.87
2016,3,9,8,45,729.5,87.0,2.8,14.0,384.0,745.45,603.06
2016,3,9,9,0,771.0,90.0,3.0,15.0,436.0,803.2,642.26
2016,3,9,9,15,794.5,93.5,3.15,15.5,483.0,850.46,673.9
2016,3,9,9,30,818.0,97.0,3.3,16.0,530.0,895.69,703.66
2016,3,9,9,45,839.0,98.5,3.5,16.5,572.5,933.76,728.33
2016,3,9,10,0,860.0,100.0,3.7,17.0,615.0,969.02,750.9
2016,3,9,10,15,753.5,142.0,3.8,17.5,612.0,931.23,721.76
2016,3,9,10,30,647.0,184.0,3.9,18.0,609.0,879.21,683.19
2016,3,9,10,45,775.5,145.5,4.0,18.5,676.0,963.38,740.73
2016,3,9,11,0,904.0,107.0,4.1,19.0,743.0,1027.39,782.28
2016,3,9,11,15,664.5,207.5,4.1,19.0,682.5,915.53,703.52
2016,3,9,11,30,425.0,308.0,4.1,19.0,622.0,774.49,597.57
2016,3,9,11,45,480.0,291.0,4.15,19.5,651.0,800.35,616.98
2016,3,9,12,0,535.0,274.0,4.2,20.0,680.0,822.39,632.48
2016,3,9,12,15,456.0,307.5,4.2,20.0,655.0,767.89,590.85
2016,3,9,12,30,377.0,341.0,4.2,20.0,630.0,702.02,541.43
2016,3,9,12,45,641.5,229.5,4.25,20.0,717.5,821.02,633.96
2016,3,9,13,0,906.0,118.0,4.3,20.0,805.0,893.99,686.69
2016,3,9,13,15,902.0,117.5,4.25,20.0,792.0,855.85,659.44
2016,3,9,13,30,898.0,117.0,4.2,20.0,779.0,814.88,630.84
2016,3,9,13,45,883.0,119.5,4.2,20.5,756.0,770.65,598.8
2016,3,9,14,0,868.0,122.0,4.2,21.0,733.0,719.64,559.56
2016,3,9,14,15,858.0,120.0,4.15,20.5,704.0,666.14,519.74
2016,3,9,14,30,848.0,118.0,4.1,20.0,675.0,611.34,477.77
2016,3,9,14,45,825.0,119.0,4.05,20.0,637.5,551.5,429.81
2016,3,9,15,0,802.0,120.0,4.0,20.0,600.0,492.25,381.05
2016,3,9,15,15,672.0,142.5,3.8,20.0,525.5,407.41,312.26
2016,3,9,15,30,542.0,165.0,3.6,20.0,451.0,334.7,253.2
2016,3,9,15,45,647.0,122.0,3.45,20.0,433.5,292.54,212.88
2016,3,9,16,0,752.0,79.0,3.3,20.0,416.0,237.86,160.43
2016,3,9,16,15,680.5,88.0,3.05,19.0,367.0,179.64,113.28
2016,3,9,16,30,609.0,97.0,2.8,18.0,318.0,132.9,80.71
2016,3,9,16,45,570.5,87.0,2.55,17.5,268.5,80.41,51.88
2016,3,9,17,0,532.0,77.0,2.3,17.0,219.0,58.3,45.98
2016,3,9,17,15,457.5,66.0,2.25,16.5,169.0,51.29,39.71
2016,3,9,17,30,383.0,55.0,2.2,16.0,119.0,44.03,32.96
2016,3,9,17,45,270.0,39.5,2.15,15.5,76.5,30.66,20.57
2016,3,9,18,0,157.0,24.0,2.1,15.0,34.0,18.85,6.02
2016,3,9,18,15,78.5,12.0,2.15,15.0,17.0,10.91,0.0
2016,3,9,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,8.5,2.4,12.5,8.5,7.73,0.0
2016,3,10,7,0,0.0,17.0,2.6,13.0,17.0,14.97,4.25
2016,3,10,7,15,0.0,36.0,2.7,13.5,36.0,34.14,22.65
2016,3,10,7,30,0.0,55.0,2.8,14.0,55.0,53.62,39.76
2016,3,10,7,45,5.0,76.0,2.95,14.5,77.5,78.33,61.2
2016,3,10,8,0,10.0,97.0,3.1,15.0,100.0,103.03,82.33
2016,3,10,8,15,17.0,117.0,3.3,15.5,123.0,128.18,103.52
2016,3,10,8,30,24.0,137.0,3.5,16.0,146.0,153.75,124.66
2016,3,10,8,45,56.0,165.5,3.7,16.5,190.0,225.0,183.73
2016,3,10,9,0,88.0,194.0,3.9,17.0,234.0,285.88,233.04
2016,3,10,9,15,161.0,214.5,4.0,17.0,297.0,391.46,318.5
2016,3,10,9,30,234.0,235.0,4.1,17.0,360.0,484.24,391.82
2016,3,10,9,45,319.5,237.5,4.2,17.5,422.5,587.47,470.9
2016,3,10,10,0,405.0,240.0,4.3,18.0,485.0,675.12,536.47
2016,3,10,10,15,417.0,253.0,4.35,18.5,517.5,722.34,568.45
2016,3,10,10,30,429.0,266.0,4.4,19.0,550.0,749.82,586.28
2016,3,10,10,45,427.0,280.5,4.5,19.5,573.0,762.88,593.63
2016,3,10,11,0,425.0,295.0,4.6,20.0,596.0,773.5,599.34
2016,3,10,11,15,303.5,330.5,4.7,20.0,548.5,671.84,521.89
2016,3,10,11,30,182.0,366.0,4.8,20.0,501.0,568.39,442.0
2016,3,10,11,45,164.5,372.0,4.9,20.5,495.5,551.56,428.3
2016,3,10,12,0,147.0,378.0,5.0,21.0,490.0,534.38,414.04
2016,3,10,12,15,210.5,374.5,5.05,21.0,536.0,582.07,451.4
2016,3,10,12,30,274.0,371.0,5.1,21.0,582.0,640.11,495.47
2016,3,10,12,45,324.5,356.0,5.2,21.5,604.0,655.51,507.13
2016,3,10,13,0,375.0,341.0,5.3,22.0,626.0,666.97,515.91
2016,3,10,13,15,391.0,330.0,5.3,22.0,623.5,650.11,503.75
2016,3,10,13,30,407.0,319.0,5.3,22.0,621.0,630.94,489.84
2016,3,10,13,45,433.5,298.0,5.3,22.0,612.0,615.04,478.35
2016,3,10,14,0,460.0,277.0,5.3,22.0,603.0,587.71,458.15
2016,3,10,14,15,465.5,263.5,5.2,21.5,582.0,550.53,430.35
2016,3,10,14,30,471.0,250.0,5.1,21.0,561.0,511.83,400.77
2016,3,10,14,45,515.0,219.5,5.05,21.0,543.5,476.86,372.87
2016,3,10,15,0,559.0,189.0,5.0,21.0,526.0,436.54,339.55
2016,3,10,15,15,624.0,165.0,4.8,20.5,517.0,407.51,313.49
2016,3,10,15,30,689.0,141.0,4.6,20.0,508.0,367.37,276.79
2016,3,10,15,45,663.5,134.0,4.45,20.0,462.0,307.46,224.6
2016,3,10,16,0,638.0,127.0,4.3,20.0,416.0,250.1,174.67
2016,3,10,16,15,600.0,119.5,4.15,19.5,366.5,193.13,127.62
2016,3,10,16,30,562.0,112.0,4.0,19.0,317.0,140.89,88.95
2016,3,10,16,45,523.5,99.0,3.85,19.0,267.5,86.86,57.82
2016,3,10,17,0,485.0,86.0,3.7,19.0,218.0,63.44,50.1
2016,3,10,17,15,410.5,73.5,3.65,18.5,168.5,55.12,42.74
2016,3,10,17,30,336.0,61.0,3.6,18.0,119.0,46.53,34.87
2016,3,10,17,45,238.5,43.5,3.6,18.0,77.0,33.67,22.95
2016,3,10,18,0,141.0,26.0,3.6,18.0,35.0,20.4,7.73
2016,3,10,18,15,70.5,13.0,3.65,17.5,17.5,11.82,0.0
2016,3,10,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,45,2.0,12.0,2.7,14.5,12.5,11.84,0.0
2016,3,11,7,0,4.0,24.0,2.7,15.0,25.0,24.9,11.87
2016,3,11,7,15,38.0,45.0,2.65,15.0,52.0,73.85,55.9
2016,3,11,7,30,72.0,66.0,2.6,15.0,79.0,130.61,105.43
2016,3,11,7,45,91.0,88.5,2.55,15.5,110.0,172.55,141.73
2016,3,11,8,0,110.0,111.0,2.5,16.0,141.0,215.44,177.92
2016,3,11,8,15,124.0,132.5,2.45,16.5,173.5,254.13,209.54
2016,3,11,8,30,138.0,154.0,2.4,17.0,206.0,293.41,240.76
2016,3,11,8,45,215.0,170.0,2.4,17.5,263.0,394.75,321.82
2016,3,11,9,0,292.0,186.0,2.4,18.0,320.0,485.6,391.96
2016,3,11,9,15,375.5,189.5,2.3,18.0,380.0,570.35,456.2
2016,3,11,9,30,459.0,193.0,2.2,18.0,440.0,677.51,534.3
2016,3,11,9,45,602.5,160.0,2.1,18.5,510.0,790.76,613.8
2016,3,11,10,0,746.0,127.0,2.0,19.0,580.0,899.72,684.58
2016,3,11,10,15,513.5,216.5,1.9,19.0,536.5,776.01,594.06
2016,3,11,10,30,281.0,306.0,1.8,19.0,493.0,633.03,485.67
2016,3,11,10,45,244.5,325.5,1.75,19.5,493.5,598.23,458.98
2016,3,11,11,0,208.0,345.0,1.7,20.0,494.0,580.59,443.46
2016,3,11,11,15,120.0,324.5,1.65,20.0,411.0,465.71,357.25
2016,3,11,11,30,32.0,304.0,1.6,20.0,328.0,335.29,257.68
2016,3,11,11,45,113.5,342.5,1.6,20.5,429.5,469.49,359.69
2016,3,11,12,0,195.0,381.0,1.6,21.0,531.0,582.78,441.19
2016,3,11,12,15,253.0,373.0,1.65,21.0,568.5,634.55,478.26
2016,3,11,12,30,311.0,365.0,1.7,21.0,606.0,667.0,502.12
2016,3,11,12,45,249.5,373.0,1.75,21.5,566.0,606.94,457.38
2016,3,11,13,0,188.0,381.0,1.8,22.0,526.0,537.64,406.46
2016,3,11,13,15,340.5,331.5,1.85,22.0,588.0,610.59,462.96
2016,3,11,13,30,493.0,282.0,1.9,22.0,650.0,670.11,507.52
2016,3,11,13,45,452.0,291.5,1.95,22.0,622.0,622.22,472.31
2016,3,11,14,0,411.0,301.0,2.0,22.0,594.0,569.8,434.31
2016,3,11,14,15,412.0,286.5,1.95,22.0,570.5,531.81,406.46
2016,3,11,14,30,413.0,272.0,1.9,22.0,547.0,492.97,377.32
2016,3,11,14,45,361.5,268.0,1.85,22.0,500.0,435.12,333.24
2016,3,11,15,0,310.0,264.0,1.8,22.0,453.0,382.07,292.4
2016,3,11,15,15,476.0,199.5,1.7,21.5,466.5,373.94,283.84
2016,3,11,15,30,642.0,135.0,1.6,21.0,480.0,345.48,256.3
2016,3,11,15,45,492.5,156.0,1.5,21.0,407.0,274.6,200.46
2016,3,11,16,0,343.0,177.0,1.4,21.0,334.0,222.96,161.89
2016,3,11,16,15,322.5,160.5,1.3,20.5,294.5,180.32,127.85
2016,3,11,16,30,302.0,144.0,1.2,20.0,255.0,140.33,98.11
2016,3,11,16,45,274.5,125.0,1.1,19.5,214.5,101.15,73.8
2016,3,11,17,0,247.0,106.0,1.0,19.0,174.0,79.47,63.96
2016,3,11,17,15,208.5,86.0,1.05,18.5,135.0,65.59,51.85
2016,3,11,17,30,170.0,66.0,1.1,18.0,96.0,51.23,39.0
2016,3,11,17,45,107.5,45.5,1.15,18.0,62.0,35.98,25.02
2016,3,11,18,0,45.0,25.0,1.2,18.0,28.0,20.98,8.9
2016,3,11,18,15,22.5,12.5,1.2,17.5,14.0,11.37,0.0
2016,3,11,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,6.0,2.05,13.0,6.0,5.46,0.0
2016,3,12,7,0,0.0,12.0,2.1,13.0,12.0,10.54,2.17
2016,3,12,7,15,0.0,29.5,2.1,13.5,29.5,26.01,16.09
2016,3,12,7,30,0.0,47.0,2.1,14.0,47.0,42.78,30.73
2016,3,12,7,45,0.0,68.0,2.1,14.5,68.0,64.12,49.12
2016,3,12,8,0,0.0,89.0,2.1,15.0,89.0,85.16,66.95
2016,3,12,8,15,2.0,109.0,2.1,15.0,110.0,106.31,84.76
2016,3,12,8,30,4.0,129.0,2.1,15.0,131.0,127.49,102.3
2016,3,12,8,45,14.0,152.5,2.1,15.5,159.0,159.41,128.53
2016,3,12,9,0,24.0,176.0,2.1,16.0,187.0,191.85,154.67
2016,3,12,9,15,24.5,195.5,2.0,16.5,208.0,211.65,169.73
2016,3,12,9,30,25.0,215.0,1.9,17.0,229.0,231.36,184.51
2016,3,12,9,45,144.0,246.0,1.85,17.5,333.5,412.77,328.91
2016,3,12,10,0,263.0,277.0,1.8,18.0,438.0,582.46,455.6
2016,3,12,10,15,306.0,285.0,1.7,18.0,482.5,633.9,490.99
2016,3,12,10,30,349.0,293.0,1.6,18.0,527.0,684.88,526.16
2016,3,12,10,45,507.0,254.0,1.55,18.5,609.5,813.93,616.87
2016,3,12,11,0,665.0,215.0,1.5,19.0,692.0,931.14,694.38
2016,3,12,11,15,673.5,217.5,1.5,19.5,712.0,936.71,694.47
2016,3,12,11,30,682.0,220.0,1.5,20.0,732.0,938.89,693.86
2016,3,12,11,45,699.0,214.5,1.5,20.5,746.5,937.61,691.18
2016,3,12,12,0,716.0,209.0,1.5,21.0,761.0,932.61,686.27
2016,3,12,12,15,575.0,266.5,1.5,21.0,711.5,836.67,620.23
2016,3,12,12,30,434.0,324.0,1.5,21.0,662.0,747.86,557.32
2016,3,12,12,45,430.0,324.0,1.55,21.5,657.5,726.12,542.45
2016,3,12,13,0,426.0,324.0,1.6,22.0,653.0,702.75,525.7
2016,3,12,13,15,237.5,327.5,1.65,22.0,510.5,523.07,396.28
2016,3,12,13,30,49.0,331.0,1.7,22.0,368.0,348.54,265.45
2016,3,12,13,45,24.5,223.0,1.75,22.0,241.5,223.43,171.47
2016,3,12,14,0,0.0,115.0,1.8,22.0,115.0,102.21,76.62
2016,3,12,14,15,130.0,213.0,1.8,22.0,300.0,280.74,218.71
2016,3,12,14,30,260.0,311.0,1.8,22.0,485.0,439.19,337.38
2016,3,12,14,45,165.5,291.0,1.85,22.0,400.0,348.88,268.18
2016,3,12,15,0,71.0,271.0,1.9,22.0,315.0,271.44,209.32
2016,3,12,15,15,216.0,244.0,1.75,21.5,363.5,301.82,231.94
2016,3,12,15,30,361.0,217.0,1.6,21.0,412.0,313.29,236.89
2016,3,12,15,45,322.5,202.5,1.5,21.0,365.5,263.37,196.45
2016,3,12,16,0,284.0,188.0,1.4,21.0,319.0,218.05,160.19
2016,3,12,16,15,251.5,175.0,1.3,20.5,281.0,179.57,130.27
2016,3,12,16,30,219.0,162.0,1.2,20.0,243.0,147.51,107.23
2016,3,12,16,45,203.0,139.0,1.1,20.0,205.5,111.42,83.33
2016,3,12,17,0,187.0,116.0,1.0,20.0,168.0,85.78,69.12
2016,3,12,17,15,152.5,93.5,1.0,19.5,130.0,72.59,57.69
2016,3,12,17,30,118.0,71.0,1.0,19.0,92.0,56.1,43.06
2016,3,12,17,45,81.0,49.0,1.05,18.5,61.0,39.52,28.04
2016,3,12,18,0,44.0,27.0,1.1,18.0,30.0,22.52,10.61
2016,3,12,18,15,22.0,13.5,1.1,17.5,15.0,12.28,0.0
2016,3,12,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,5.0,1.9,14.5,5.0,4.55,0.0
2016,3,13,7,0,0.0,10.0,2.1,15.0,10.0,8.78,1.02
2016,3,13,7,15,0.0,19.5,2.1,15.0,19.5,17.15,8.66
2016,3,13,7,30,0.0,29.0,2.1,15.0,29.0,25.54,16.06
2016,3,13,7,45,0.0,40.0,2.1,15.5,40.0,35.27,24.48
2016,3,13,8,0,0.0,51.0,2.1,16.0,51.0,45.01,32.78
2016,3,13,8,15,0.0,83.5,2.15,16.0,83.5,76.21,59.14
2016,3,13,8,30,0.0,116.0,2.2,16.0,116.0,109.32,86.68
2016,3,13,8,45,0.0,111.0,2.3,16.5,111.0,102.12,80.23
2016,3,13,9,0,0.0,106.0,2.4,17.0,106.0,96.0,74.76
2016,3,13,9,15,0.0,127.5,2.4,17.0,127.5,116.81,91.66
2016,3,13,9,30,0.0,149.0,2.4,17.0,149.0,137.67,108.39
2016,3,13,9,45,0.5,159.0,2.4,17.5,159.5,147.31,115.67
2016,3,13,10,0,1.0,169.0,2.4,18.0,170.0,157.0,122.96
2016,3,13,10,15,2.5,177.5,2.4,18.0,180.0,166.2,130.1
2016,3,13,10,30,4.0,186.0,2.4,18.0,190.0,175.43,137.26
2016,3,13,10,45,6.0,197.5,2.4,18.0,202.5,188.14,147.18
2016,3,13,11,0,8.0,209.0,2.4,18.0,215.0,200.79,157.03
2016,3,13,11,15,6.0,192.5,2.45,18.0,197.0,182.09,141.97
2016,3,13,11,30,4.0,176.0,2.5,18.0,179.0,163.86,127.33
2016,3,13,11,45,12.5,233.0,2.65,18.5,242.5,226.4,176.69
2016,3,13,12,0,21.0,290.0,2.8,19.0,306.0,289.19,225.12
2016,3,13,12,15,39.5,324.0,2.9,19.0,355.0,353.64,274.84
2016,3,13,12,30,58.0,358.0,3.0,19.0,404.0,402.0,311.76
2016,3,13,12,45,29.0,240.0,3.15,19.0,263.0,253.18,197.28
2016,3,13,13,0,0.0,122.0,3.3,19.0,122.0,108.86,82.7
2016,3,13,13,15,3.0,156.5,3.35,19.0,159.0,142.54,109.99
2016,3,13,13,30,6.0,191.0,3.4,19.0,196.0,175.94,136.68
2016,3,13,13,45,6.0,195.5,3.45,19.5,200.5,179.36,139.19
2016,3,13,14,0,6.0,200.0,3.5,20.0,205.0,182.68,141.69
2016,3,13,14,15,43.5,255.0,3.45,20.0,285.0,259.08,202.55
2016,3,13,14,30,81.0,310.0,3.4,20.0,365.0,325.66,254.38
2016,3,13,14,45,142.0,298.0,3.4,20.5,387.5,342.33,266.93
2016,3,13,15,0,203.0,286.0,3.4,21.0,410.0,347.83,270.14
2016,3,13,15,15,475.0,197.0,3.15,21.0,462.0,370.82,284.29
2016,3,13,15,30,747.0,108.0,2.9,21.0,514.0,357.92,265.75
2016,3,13,15,45,721.5,104.0,2.7,21.0,468.5,297.44,213.03
2016,3,13,16,0,696.0,100.0,2.5,21.0,423.0,239.3,162.44
2016,3,13,16,15,662.5,95.0,2.15,20.5,374.5,181.66,114.65
2016,3,13,16,30,629.0,90.0,1.8,20.0,326.0,127.95,75.04
2016,3,13,16,45,595.5,80.0,1.45,20.0,277.0,74.37,45.97
2016,3,13,17,0,562.0,70.0,1.1,20.0,228.0,51.9,39.86
2016,3,13,17,15,492.0,61.5,1.05,19.0,178.5,46.84,35.51
2016,3,13,17,30,422.0,53.0,1.0,18.0,129.0,41.64,30.77
2016,3,13,17,45,325.5,39.5,1.0,17.5,86.0,31.64,21.52
2016,3,13,18,0,229.0,26.0,1.0,17.0,43.0,21.19,10.21
2016,3,13,18,15,114.5,13.0,1.0,16.5,21.5,11.82,0.0
2016,3,13,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
