Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,14,6,45,136.5,14.0,0.95,14.0,26.0,96.72,0.0
2016,3,14,7,0,273.0,28.0,1.0,15.0,52.0,208.55,155.24
2016,3,14,7,15,381.5,39.5,1.05,15.5,98.0,299.13,240.43
2016,3,14,7,30,490.0,51.0,1.1,16.0,144.0,401.11,326.37
2016,3,14,7,45,250.0,77.5,1.15,16.5,125.5,275.08,226.17
2016,3,14,8,0,10.0,104.0,1.2,17.0,107.0,109.38,86.44
2016,3,14,8,15,81.0,133.0,1.25,17.5,163.5,206.52,168.49
2016,3,14,8,30,152.0,162.0,1.3,18.0,220.0,313.8,254.96
2016,3,14,8,45,115.0,182.5,1.4,18.5,230.0,309.6,248.96
2016,3,14,9,0,78.0,203.0,1.5,19.0,240.0,286.15,228.42
2016,3,14,9,15,68.0,219.5,1.6,19.5,254.0,294.95,234.01
2016,3,14,9,30,58.0,236.0,1.7,20.0,268.0,303.06,238.83
2016,3,14,9,45,204.5,250.5,1.8,20.5,375.5,475.08,372.97
2016,3,14,10,0,351.0,265.0,1.9,21.0,483.0,653.1,503.39
2016,3,14,10,15,317.0,289.5,1.95,21.0,495.0,649.75,497.47
2016,3,14,10,30,283.0,314.0,2.0,21.0,507.0,643.73,491.25
2016,3,14,10,45,570.5,216.5,2.1,21.5,624.5,835.79,632.08
2016,3,14,11,0,858.0,119.0,2.2,22.0,742.0,1011.13,746.55
2016,3,14,11,15,863.0,120.0,2.25,22.0,761.5,1011.54,744.62
2016,3,14,11,30,868.0,121.0,2.3,22.0,781.0,997.48,735.32
2016,3,14,11,45,521.0,256.0,2.35,22.0,654.0,803.74,603.01
2016,3,14,12,0,174.0,391.0,2.4,22.0,527.0,572.29,432.22
2016,3,14,12,15,241.5,382.5,2.4,22.0,572.5,617.95,468.06
2016,3,14,12,30,309.0,374.0,2.4,22.0,618.0,673.54,508.35
2016,3,14,12,45,359.5,355.5,2.4,22.0,637.0,684.53,516.89
2016,3,14,13,0,410.0,337.0,2.4,22.0,656.0,691.5,522.82
2016,3,14,13,15,236.5,342.5,2.4,22.0,526.0,536.31,408.48
2016,3,14,13,30,63.0,348.0,2.4,22.0,396.0,375.12,286.68
2016,3,14,13,45,123.5,351.5,2.4,22.0,442.0,424.2,325.39
2016,3,14,14,0,184.0,355.0,2.4,22.0,488.0,458.12,351.29
2016,3,14,14,15,222.5,335.5,2.35,22.0,490.5,450.62,345.97
2016,3,14,14,30,261.0,316.0,2.3,22.0,493.0,443.41,340.57
2016,3,14,14,45,302.5,290.0,2.3,22.0,484.5,422.48,324.6
2016,3,14,15,0,344.0,264.0,2.3,22.0,476.0,397.01,304.38
2016,3,14,15,15,335.0,248.5,2.05,21.5,443.5,354.9,270.98
2016,3,14,15,30,326.0,233.0,1.8,21.0,411.0,313.59,237.65
2016,3,14,15,45,470.5,181.0,1.6,20.5,413.5,287.89,211.78
2016,3,14,16,0,615.0,129.0,1.4,20.0,416.0,245.45,170.04
2016,3,14,16,15,578.5,121.5,1.25,19.5,367.5,190.14,125.05
2016,3,14,16,30,542.0,114.0,1.1,19.0,319.0,137.57,86.52
2016,3,14,16,45,483.0,106.0,1.0,19.0,268.5,89.97,61.08
2016,3,14,17,0,424.0,98.0,0.9,19.0,218.0,71.51,57.08
2016,3,14,17,15,355.0,83.5,0.85,18.5,170.0,62.03,48.82
2016,3,14,17,30,286.0,69.0,0.8,18.0,122.0,52.2,39.96
2016,3,14,17,45,196.0,50.0,0.8,17.5,80.5,38.43,27.38
2016,3,14,18,0,106.0,31.0,0.8,17.0,39.0,24.92,13.47
2016,3,14,18,15,53.0,15.5,0.8,17.0,19.5,14.1,0.0
2016,3,14,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,15,6,45,160.0,15.0,2.55,12.5,30.0,110.61,0.0
2016,3,15,7,0,320.0,30.0,2.8,13.0,60.0,235.79,181.25
2016,3,15,7,15,425.0,40.5,2.8,13.5,107.5,326.15,266.97
2016,3,15,7,30,530.0,51.0,2.8,14.0,155.0,427.21,354.27
2016,3,15,7,45,599.0,57.0,2.8,14.5,208.0,507.32,421.36
2016,3,15,8,0,668.0,63.0,2.8,15.0,261.0,592.13,487.96
2016,3,15,8,15,709.5,68.0,2.85,15.5,313.5,654.26,533.9
2016,3,15,8,30,751.0,73.0,2.9,16.0,366.0,721.95,582.39
2016,3,15,8,45,784.0,75.5,3.0,16.5,417.5,779.67,622.23
2016,3,15,9,0,817.0,78.0,3.1,17.0,469.0,836.61,660.58
2016,3,15,9,15,837.5,81.0,3.05,17.5,515.5,881.63,688.66
2016,3,15,9,30,858.0,84.0,3.0,18.0,562.0,914.97,708.06
2016,3,15,9,45,875.5,85.0,3.0,18.5,604.0,949.48,728.47
2016,3,15,10,0,893.0,86.0,3.0,19.0,646.0,981.05,746.64
2016,3,15,10,15,904.0,87.5,2.95,19.5,681.0,1003.62,758.18
2016,3,15,10,30,915.0,89.0,2.9,20.0,716.0,1022.56,767.34
2016,3,15,10,45,923.5,90.0,2.85,20.5,744.0,1034.63,771.99
2016,3,15,11,0,932.0,91.0,2.8,21.0,772.0,1042.75,774.2
2016,3,15,11,15,936.5,92.0,2.7,21.0,792.5,1042.85,772.3
2016,3,15,11,30,941.0,93.0,2.6,21.0,813.0,1038.87,767.95
2016,3,15,11,45,942.5,94.0,2.55,21.5,824.5,1027.88,758.28
2016,3,15,12,0,944.0,95.0,2.5,22.0,836.0,1012.89,746.26
2016,3,15,12,15,944.5,95.0,2.45,22.0,839.5,991.93,731.98
2016,3,15,12,30,945.0,95.0,2.4,22.0,843.0,967.18,715.35
2016,3,15,12,45,941.5,96.0,2.35,22.0,837.0,936.27,694.75
2016,3,15,13,0,938.0,97.0,2.3,22.0,831.0,902.0,671.97
2016,3,15,13,15,934.0,96.5,2.3,22.0,817.5,862.61,646.13
2016,3,15,13,30,930.0,96.0,2.3,22.0,804.0,820.29,618.16
2016,3,15,13,45,919.5,97.0,2.3,22.5,781.5,772.01,584.69
2016,3,15,14,0,909.0,98.0,2.3,23.0,759.0,721.74,548.61
2016,3,15,14,15,900.0,96.5,2.25,22.5,730.0,668.31,510.07
2016,3,15,14,30,891.0,95.0,2.2,22.0,701.0,613.35,469.21
2016,3,15,14,45,873.5,95.5,2.2,22.0,663.5,554.49,423.43
2016,3,15,15,0,856.0,96.0,2.2,22.0,626.0,494.66,375.48
2016,3,15,15,15,839.0,93.0,2.1,22.0,584.5,432.13,323.75
2016,3,15,15,30,822.0,90.0,2.0,22.0,543.0,370.18,271.04
2016,3,15,15,45,795.0,88.0,1.95,22.0,495.0,307.11,216.73
2016,3,15,16,0,768.0,86.0,1.9,22.0,447.0,246.43,164.26
2016,3,15,16,15,736.5,82.0,1.7,21.5,397.0,186.0,114.27
2016,3,15,16,30,705.0,78.0,1.5,21.0,347.0,124.91,69.15
2016,3,15,16,45,660.0,72.0,1.35,20.5,294.5,69.41,40.74
2016,3,15,17,0,615.0,66.0,1.2,20.0,242.0,48.68,37.06
2016,3,15,17,15,547.5,58.0,1.2,19.0,191.0,43.86,32.93
2016,3,15,17,30,480.0,50.0,1.2,18.0,140.0,38.91,28.45
2016,3,15,17,45,375.5,38.5,1.25,17.5,94.5,30.59,20.72
2016,3,15,18,0,271.0,27.0,1.3,17.0,49.0,21.95,11.53
2016,3,15,18,15,135.5,13.5,1.35,16.5,24.5,12.28,0.0
2016,3,15,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,6,45,72.5,18.5,2.1,14.0,25.5,65.26,0.0
2016,3,16,7,0,145.0,37.0,2.4,15.0,51.0,139.59,106.4
2016,3,16,7,15,230.0,56.0,2.45,15.0,95.0,230.63,187.55
2016,3,16,7,30,315.0,75.0,2.5,15.0,139.0,318.45,263.59
2016,3,16,7,45,364.5,92.0,2.6,15.5,186.5,387.25,321.44
2016,3,16,8,0,414.0,109.0,2.7,16.0,234.0,459.74,380.09
2016,3,16,8,15,460.5,120.5,2.8,16.5,283.5,526.23,432.08
2016,3,16,8,30,507.0,132.0,2.9,17.0,333.0,595.04,484.13
2016,3,16,8,45,542.0,140.5,3.0,17.5,381.0,652.13,525.75
2016,3,16,9,0,577.0,149.0,3.1,18.0,429.0,709.58,566.19
2016,3,16,9,15,604.0,156.0,3.2,18.5,473.5,764.69,603.85
2016,3,16,9,30,631.0,163.0,3.3,19.0,518.0,812.59,635.64
2016,3,16,9,45,662.5,163.0,3.4,20.0,560.0,855.38,662.11
2016,3,16,10,0,694.0,163.0,3.5,21.0,602.0,896.07,686.73
2016,3,16,10,15,708.5,167.0,3.55,21.5,636.0,922.15,701.99
2016,3,16,10,30,723.0,171.0,3.6,22.0,670.0,945.19,715.24
2016,3,16,10,45,739.5,170.5,3.7,22.5,698.0,961.91,724.55
2016,3,16,11,0,756.0,170.0,3.8,23.0,726.0,975.24,731.69
2016,3,16,11,15,763.5,172.0,3.85,23.5,746.5,978.87,732.1
2016,3,16,11,30,771.0,174.0,3.9,24.0,767.0,978.87,730.3
2016,3,16,11,45,783.0,171.0,3.95,24.5,781.0,974.04,725.43
2016,3,16,12,0,795.0,168.0,4.0,25.0,795.0,959.0,713.89
2016,3,16,12,15,798.0,168.0,4.05,25.0,800.0,941.93,702.56
2016,3,16,12,30,801.0,168.0,4.1,25.0,805.0,921.4,688.97
2016,3,16,12,45,833.0,150.5,4.15,25.0,809.5,905.43,678.58
2016,3,16,13,0,865.0,133.0,4.2,25.0,814.0,884.25,664.64
2016,3,16,13,15,864.0,132.5,4.2,25.0,803.5,848.47,640.43
2016,3,16,13,30,863.0,132.0,4.2,25.0,793.0,809.74,614.16
2016,3,16,13,45,731.0,185.0,4.25,25.0,735.0,726.81,553.86
2016,3,16,14,0,599.0,238.0,4.3,25.0,677.0,644.7,492.32
2016,3,16,14,15,728.0,178.5,4.2,24.5,691.0,639.79,490.54
2016,3,16,14,30,857.0,119.0,4.1,24.0,705.0,617.25,474.19
2016,3,16,14,45,771.0,138.0,4.0,24.0,644.5,538.98,412.98
2016,3,16,15,0,685.0,157.0,3.9,24.0,584.0,468.16,356.72
2016,3,16,15,15,719.5,132.5,3.65,23.5,554.5,416.25,313.69
2016,3,16,15,30,754.0,108.0,3.4,23.0,525.0,362.33,267.06
2016,3,16,15,45,774.0,91.5,3.15,22.5,487.5,303.92,215.5
2016,3,16,16,0,794.0,75.0,2.9,22.0,450.0,242.39,160.68
2016,3,16,16,15,739.5,81.5,2.65,21.0,400.5,185.77,114.47
2016,3,16,16,30,685.0,88.0,2.4,20.0,351.0,130.74,75.14
2016,3,16,16,45,642.5,81.0,2.15,19.5,299.5,75.7,46.54
2016,3,16,17,0,600.0,74.0,1.9,19.0,248.0,54.91,42.67
2016,3,16,17,15,532.5,65.5,1.85,18.0,196.5,49.96,38.42
2016,3,16,17,30,465.0,57.0,1.8,17.0,145.0,44.88,33.8
2016,3,16,17,45,362.0,43.5,1.75,16.5,98.5,34.96,24.62
2016,3,16,18,0,259.0,30.0,1.7,16.0,52.0,24.62,13.99
2016,3,16,18,15,129.5,15.0,1.75,15.5,26.0,13.64,0.0
2016,3,16,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,17,6,45,174.5,16.0,1.65,9.0,34.0,122.05,29.78
2016,3,17,7,0,349.0,32.0,1.8,10.0,68.0,254.31,201.85
2016,3,17,7,15,452.0,42.0,1.65,10.5,117.0,345.1,285.08
2016,3,17,7,30,555.0,52.0,1.5,11.0,166.0,446.11,370.93
2016,3,17,7,45,613.0,59.5,1.4,12.0,219.5,522.08,432.02
2016,3,17,8,0,671.0,67.0,1.3,13.0,273.0,601.75,491.26
2016,3,17,8,15,712.5,72.5,1.15,13.5,326.5,669.03,537.8
2016,3,17,8,30,754.0,78.0,1.0,14.0,380.0,732.99,579.43
2016,3,17,8,45,780.5,82.5,0.9,15.0,430.5,787.87,612.09
2016,3,17,9,0,807.0,87.0,0.8,16.0,481.0,841.52,642.42
2016,3,17,9,15,828.5,90.5,0.85,16.5,528.5,887.77,670.45
2016,3,17,9,30,850.0,94.0,0.9,17.0,576.0,931.77,696.62
2016,3,17,9,45,865.5,96.5,0.95,18.0,617.5,966.2,714.9
2016,3,17,10,0,881.0,99.0,1.0,19.0,659.0,987.27,724.53
2016,3,17,10,15,892.5,101.0,1.25,19.0,694.5,1010.48,742.23
2016,3,17,10,30,904.0,103.0,1.5,19.0,730.0,1030.11,757.42
2016,3,17,10,45,911.5,104.5,1.75,19.5,758.5,1041.38,765.66
2016,3,17,11,0,919.0,106.0,2.0,20.0,787.0,1048.73,771.31
2016,3,17,11,15,924.5,107.0,2.15,20.0,807.0,1049.5,772.83
2016,3,17,11,30,930.0,108.0,2.3,20.0,827.0,1046.23,771.86
2016,3,17,11,45,931.0,109.5,2.5,20.0,838.5,1035.04,766.35
2016,3,17,12,0,932.0,111.0,2.7,20.0,850.0,1019.9,758.22
2016,3,17,12,15,932.0,111.0,2.8,20.0,853.0,998.34,744.83
2016,3,17,12,30,932.0,111.0,2.9,20.0,856.0,973.06,728.98
2016,3,17,12,45,931.5,110.0,3.0,20.5,851.0,942.7,708.3
2016,3,17,13,0,931.0,109.0,3.1,21.0,846.0,908.9,685.24
2016,3,17,13,15,926.5,108.5,3.1,21.0,831.5,869.04,658.56
2016,3,17,13,30,922.0,108.0,3.1,21.0,817.0,826.34,629.77
2016,3,17,13,45,912.0,108.5,3.15,21.0,794.5,777.94,597.0
2016,3,17,14,0,902.0,109.0,3.2,21.0,772.0,727.57,561.06
2016,3,17,14,15,892.5,107.5,3.15,21.0,742.0,673.91,520.61
2016,3,17,14,30,883.0,106.0,3.1,21.0,712.0,618.8,478.03
2016,3,17,14,45,868.0,104.5,3.1,21.0,675.5,559.69,431.41
2016,3,17,15,0,853.0,103.0,3.1,21.0,639.0,499.34,382.42
2016,3,17,15,15,836.0,100.0,2.9,20.5,596.5,436.82,330.58
2016,3,17,15,30,819.0,97.0,2.7,20.0,554.0,374.9,277.68
2016,3,17,15,45,793.5,94.5,2.55,20.0,506.0,311.88,222.63
2016,3,17,16,0,768.0,92.0,2.4,20.0,458.0,251.1,169.43
2016,3,17,16,15,736.5,87.5,2.15,19.0,407.0,186.11,115.56
2016,3,17,16,30,705.0,83.0,1.9,18.0,356.0,128.3,72.86
2016,3,17,16,45,654.5,78.0,1.65,17.5,303.0,73.37,44.82
2016,3,17,17,0,604.0,73.0,1.4,17.0,250.0,53.96,42.2
2016,3,17,17,15,536.0,64.5,1.4,16.0,198.0,48.98,37.89
2016,3,17,17,30,468.0,56.0,1.4,15.0,146.0,43.84,33.22
2016,3,17,17,45,355.0,43.5,1.45,14.5,99.5,34.79,24.75
2016,3,17,18,0,242.0,31.0,1.5,14.0,53.0,24.27,14.12
2016,3,17,18,15,121.0,15.5,1.6,13.5,26.5,14.1,0.0
2016,3,17,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,6,45,171.0,17.5,1.35,8.0,36.0,124.16,51.04
2016,3,18,7,0,342.0,35.0,1.5,9.0,72.0,254.35,203.95
2016,3,18,7,15,443.0,46.0,1.5,9.5,122.0,345.3,286.46
2016,3,18,7,30,544.0,57.0,1.5,10.0,172.0,446.13,372.46
2016,3,18,7,45,609.5,64.0,1.55,10.5,226.5,526.4,438.54
2016,3,18,8,0,675.0,71.0,1.6,11.0,281.0,610.92,503.89
2016,3,18,8,15,716.5,76.5,1.55,12.0,335.0,678.48,551.15
2016,3,18,8,30,758.0,82.0,1.5,13.0,389.0,742.24,593.47
2016,3,18,8,45,783.0,87.5,1.5,14.0,440.0,797.22,628.27
2016,3,18,9,0,808.0,93.0,1.5,15.0,491.0,850.85,661.01
2016,3,18,9,15,829.0,96.5,1.55,15.0,538.5,896.68,690.65
2016,3,18,9,30,850.0,100.0,1.6,15.0,586.0,940.19,718.43
2016,3,18,9,45,866.0,102.5,1.65,15.5,628.0,975.06,738.81
2016,3,18,10,0,882.0,105.0,1.7,16.0,670.0,1006.79,757.05
2016,3,18,10,15,893.0,107.0,1.75,16.0,705.5,1018.95,763.83
2016,3,18,10,30,904.0,109.0,1.8,16.0,741.0,1037.94,775.47
2016,3,18,10,45,916.0,108.5,1.85,16.5,770.0,1051.28,782.0
2016,3,18,11,0,928.0,108.0,1.9,17.0,799.0,1060.74,786.19
2016,3,18,11,15,933.0,109.0,1.9,17.0,819.0,1060.88,785.29
2016,3,18,11,30,938.0,110.0,1.9,17.0,839.0,1056.93,782.04
2016,3,18,11,45,941.0,110.0,1.95,17.5,851.0,1045.85,773.62
2016,3,18,12,0,944.0,110.0,2.0,18.0,863.0,1030.76,762.82
2016,3,18,12,15,944.0,110.5,2.05,18.0,866.0,1009.42,749.49
2016,3,18,12,30,944.0,111.0,2.1,18.0,869.0,984.29,733.75
2016,3,18,12,45,944.0,109.0,2.15,18.5,864.0,952.92,712.51
2016,3,18,13,0,944.0,107.0,2.2,19.0,859.0,918.07,688.94
2016,3,18,13,15,940.5,106.5,2.15,19.0,845.0,878.52,662.46
2016,3,18,13,30,937.0,106.0,2.1,19.0,831.0,835.99,633.85
2016,3,18,13,45,932.0,104.5,2.05,19.0,809.5,788.62,601.72
2016,3,18,14,0,927.0,103.0,2.0,19.0,788.0,738.82,566.51
2016,3,18,14,15,918.5,101.5,1.9,19.0,758.5,684.61,525.87
2016,3,18,14,30,910.0,100.0,1.8,19.0,729.0,628.77,483.04
2016,3,18,14,45,899.0,98.0,1.7,19.0,692.5,569.79,436.69
2016,3,18,15,0,888.0,96.0,1.6,19.0,656.0,509.99,388.31
2016,3,18,15,15,872.0,93.5,1.45,18.5,613.0,445.37,335.31
2016,3,18,15,30,856.0,91.0,1.3,18.0,570.0,382.15,281.69
2016,3,18,15,45,834.5,87.5,1.2,18.0,522.0,317.17,225.25
2016,3,18,16,0,813.0,84.0,1.1,18.0,474.0,253.89,169.98
2016,3,18,16,15,782.5,80.0,1.0,17.5,422.5,190.74,117.35
2016,3,18,16,30,752.0,76.0,0.9,17.0,371.0,131.04,73.29
2016,3,18,16,45,706.0,71.5,0.8,17.0,316.5,69.52,40.82
2016,3,18,17,0,660.0,67.0,0.7,17.0,262.0,49.33,38.13
2016,3,18,17,15,593.5,59.5,0.7,16.5,208.5,44.93,34.29
2016,3,18,17,30,527.0,52.0,0.7,16.0,155.0,40.42,30.12
2016,3,18,17,45,413.5,41.5,0.75,15.5,106.5,33.0,23.15
2016,3,18,18,0,300.0,31.0,0.8,15.0,58.0,25.36,15.17
2016,3,18,18,15,150.0,15.5,0.85,14.5,29.0,12.6,0.0
2016,3,18,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,14.0,0.8,9.5,14.0,12.32,1.36
2016,3,19,7,0,0.0,28.0,0.9,10.0,28.0,24.69,15.01
2016,3,19,7,15,7.0,54.5,1.3,10.0,56.0,57.5,43.81
2016,3,19,7,30,14.0,81.0,1.7,10.0,84.0,90.62,72.96
2016,3,19,7,45,44.5,103.5,2.1,10.0,117.0,144.5,120.17
2016,3,19,8,0,75.0,126.0,2.5,10.0,150.0,192.6,161.9
2016,3,19,8,15,40.5,134.0,2.65,10.0,147.5,173.46,144.46
2016,3,19,8,30,6.0,142.0,2.8,10.0,145.0,141.05,115.55
2016,3,19,8,45,3.0,93.5,2.95,10.5,95.0,86.32,68.64
2016,3,19,9,0,0.0,45.0,3.1,11.0,45.0,39.73,28.51
2016,3,19,9,15,0.0,62.0,3.1,11.0,62.0,54.83,41.31
2016,3,19,9,30,0.0,79.0,3.1,11.0,79.0,69.96,53.99
2016,3,19,9,45,0.0,61.5,3.1,11.5,61.5,54.43,40.61
2016,3,19,10,0,0.0,44.0,3.1,12.0,44.0,38.92,27.36
2016,3,19,10,15,0.0,53.0,3.0,12.0,53.0,46.93,34.04
2016,3,19,10,30,0.0,62.0,2.9,12.0,62.0,54.95,40.69
2016,3,19,10,45,0.0,57.0,2.8,12.0,57.0,50.52,36.91
2016,3,19,11,0,0.0,52.0,2.7,12.0,52.0,46.1,33.15
2016,3,19,11,15,0.0,53.0,2.55,12.0,53.0,47.0,33.87
2016,3,19,11,30,0.0,54.0,2.4,12.0,54.0,47.91,34.59
2016,3,19,11,45,1.5,107.5,2.3,12.5,108.5,97.37,75.54
2016,3,19,12,0,3.0,161.0,2.2,13.0,163.0,148.01,116.65
2016,3,19,12,15,3.0,161.5,2.1,13.0,164.0,148.21,116.66
2016,3,19,12,30,3.0,162.0,2.0,13.0,165.0,148.4,116.77
2016,3,19,12,45,1.5,126.5,1.9,13.0,128.0,114.35,89.05
2016,3,19,13,0,0.0,91.0,1.8,13.0,91.0,80.89,61.64
2016,3,19,13,15,0.0,93.0,1.8,13.0,93.0,82.67,63.18
2016,3,19,13,30,0.0,95.0,1.8,13.0,95.0,84.43,64.69
2016,3,19,13,45,0.0,85.0,1.85,13.0,85.0,75.48,57.36
2016,3,19,14,0,0.0,75.0,1.9,13.0,75.0,66.55,50.04
2016,3,19,14,15,0.0,85.0,2.1,12.5,85.0,75.43,57.62
2016,3,19,14,30,0.0,95.0,2.3,12.0,95.0,84.31,65.23
2016,3,19,14,45,6.0,154.5,2.5,12.0,158.0,139.78,111.37
2016,3,19,15,0,12.0,214.0,2.7,12.0,221.0,193.27,155.32
2016,3,19,15,15,6.0,159.5,2.85,11.5,163.0,142.48,114.1
2016,3,19,15,30,0.0,105.0,3.0,11.0,105.0,92.76,73.2
2016,3,19,15,45,0.0,95.0,3.15,11.0,95.0,83.97,66.06
2016,3,19,16,0,0.0,85.0,3.3,11.0,85.0,75.23,58.87
2016,3,19,16,15,0.0,75.0,3.45,10.5,75.0,66.34,51.59
2016,3,19,16,30,0.0,65.0,3.6,10.0,65.0,57.44,44.2
2016,3,19,16,45,0.0,55.0,3.75,10.0,55.0,48.56,36.63
2016,3,19,17,0,0.0,45.0,3.9,10.0,45.0,39.69,30.5
2016,3,19,17,15,0.0,34.5,4.05,9.5,34.5,30.39,22.06
2016,3,19,17,30,0.0,24.0,4.2,9.0,24.0,21.11,13.52
2016,3,19,17,45,0.0,16.0,4.35,8.5,16.0,14.06,6.94
2016,3,19,18,0,0.0,8.0,4.5,8.0,8.0,7.02,0.29
2016,3,19,18,15,0.0,4.0,4.5,7.5,4.0,3.5,0.0
2016,3,19,18,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,4.4,6.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,4.1,5.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,6,45,54.5,25.5,3.0,2.5,31.5,62.43,35.86
2016,3,20,7,0,109.0,51.0,3.1,3.0,63.0,140.74,115.37
2016,3,20,7,15,178.0,75.5,3.1,3.0,109.0,216.26,184.79
2016,3,20,7,30,247.0,100.0,3.1,3.0,155.0,297.79,258.15
2016,3,20,7,45,123.5,71.5,3.1,3.0,99.0,179.11,155.54
2016,3,20,8,0,0.0,43.0,3.1,3.0,43.0,37.92,28.19
2016,3,20,8,15,0.0,41.5,3.05,3.0,41.5,36.6,27.02
2016,3,20,8,30,0.0,40.0,3.0,3.0,40.0,35.28,25.77
2016,3,20,8,45,0.0,60.0,3.0,3.5,60.0,53.02,41.25
2016,3,20,9,0,0.0,80.0,3.0,4.0,80.0,70.81,56.55
2016,3,20,9,15,7.0,143.0,2.95,4.0,147.0,137.99,114.62
2016,3,20,9,30,14.0,206.0,2.9,4.0,214.0,208.65,174.25
2016,3,20,9,45,12.5,211.0,2.85,4.5,219.0,210.94,175.13
2016,3,20,10,0,11.0,216.0,2.8,5.0,224.0,213.35,176.31
2016,3,20,10,15,5.5,143.5,2.7,5.0,147.5,135.39,110.52
2016,3,20,10,30,0.0,71.0,2.6,5.0,71.0,62.95,48.64
2016,3,20,10,45,0.0,91.5,2.55,5.5,91.5,81.24,64.11
2016,3,20,11,0,0.0,112.0,2.5,6.0,112.0,100.05,79.79
2016,3,20,11,15,5.5,173.0,2.45,6.0,177.0,162.53,132.21
2016,3,20,11,30,11.0,234.0,2.4,6.0,242.0,225.98,184.38
2016,3,20,11,45,8.0,206.0,2.4,6.5,212.0,195.5,158.7
2016,3,20,12,0,5.0,178.0,2.4,7.0,182.0,165.75,133.84
2016,3,20,12,15,3.5,167.5,2.35,7.0,170.5,154.22,124.28
2016,3,20,12,30,2.0,157.0,2.3,7.0,159.0,142.86,114.82
2016,3,20,12,45,1.0,149.5,2.25,7.0,151.0,134.87,108.17
2016,3,20,13,0,0.0,142.0,2.2,7.0,143.0,126.99,101.63
2016,3,20,13,15,0.0,136.0,2.1,7.0,136.5,121.41,97.04
2016,3,20,13,30,0.0,130.0,2.0,7.0,130.0,115.86,92.49
2016,3,20,13,45,0.0,130.0,1.95,7.0,130.0,115.73,92.48
2016,3,20,14,0,0.0,130.0,1.9,7.0,130.0,115.6,92.48
2016,3,20,14,15,8.5,188.5,1.85,7.0,194.5,172.86,140.4
2016,3,20,14,30,17.0,247.0,1.8,7.0,259.0,228.38,186.04
2016,3,20,14,45,8.5,185.5,1.75,7.0,191.5,168.21,136.61
2016,3,20,15,0,0.0,124.0,1.7,7.0,124.0,109.65,88.04
2016,3,20,15,15,4.5,156.5,1.7,7.0,159.0,139.28,113.29
2016,3,20,15,30,9.0,189.0,1.7,7.0,194.0,167.18,136.76
2016,3,20,15,45,4.5,104.0,1.7,7.0,106.5,92.98,74.48
2016,3,20,16,0,0.0,19.0,1.7,7.0,19.0,16.74,9.0
2016,3,20,16,15,0.0,17.0,1.65,6.5,17.0,14.97,7.54
2016,3,20,16,30,0.0,15.0,1.6,6.0,15.0,13.2,6.04
2016,3,20,16,45,0.0,12.5,1.55,6.0,12.5,10.99,4.11
2016,3,20,17,0,0.0,10.0,1.5,6.0,10.0,8.79,2.5
2016,3,20,17,15,0.0,8.0,1.3,5.5,8.0,7.02,0.87
2016,3,20,17,30,0.0,6.0,1.1,5.0,6.0,5.26,0.0
2016,3,20,17,45,0.0,4.0,0.95,5.0,4.0,3.51,0.0
2016,3,20,18,0,0.0,2.0,0.8,5.0,2.0,1.75,0.0
2016,3,20,18,15,0.0,1.0,0.7,5.0,1.0,0.87,0.0
2016,3,20,18,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,3,21,6,45,170.0,21.5,2.55,1.5,42.0,130.15,88.15
2016,3,21,7,0,340.0,43.0,2.9,2.0,84.0,263.02,220.75
2016,3,21,7,15,435.0,55.0,3.15,2.5,135.5,352.77,303.79
2016,3,21,7,30,530.0,67.0,3.4,3.0,187.0,451.35,391.46
2016,3,21,7,45,602.5,73.0,3.65,3.5,243.0,535.46,464.07
2016,3,21,8,0,675.0,79.0,3.9,4.0,299.0,624.09,536.8
2016,3,21,8,15,717.0,85.0,4.0,4.5,354.5,692.91,589.91
2016,3,21,8,30,759.0,91.0,4.1,5.0,410.0,762.6,642.16
2016,3,21,8,45,799.5,92.0,4.2,5.5,465.0,820.18,683.69
2016,3,21,9,0,840.0,93.0,4.3,6.0,520.0,882.7,728.16
2016,3,21,9,15,861.0,96.5,4.25,6.5,568.5,929.32,758.57
2016,3,21,9,30,882.0,100.0,4.2,7.0,617.0,973.48,786.68
2016,3,21,9,45,902.5,100.5,4.2,7.5,661.0,1010.74,809.85
2016,3,21,10,0,923.0,101.0,4.2,8.0,705.0,1034.56,823.23
2016,3,21,10,15,933.0,103.0,4.15,8.0,741.0,1056.55,836.41
2016,3,21,10,30,943.0,105.0,4.1,8.0,777.0,1074.72,847.2
2016,3,21,10,45,950.0,106.5,4.1,8.5,805.0,1085.33,851.64
2016,3,21,11,0,957.0,108.0,4.1,9.0,833.0,1091.84,853.43
2016,3,21,11,15,961.0,109.0,4.1,9.0,853.0,1090.61,851.6
2016,3,21,11,30,965.0,110.0,4.1,9.0,873.0,1085.2,847.11
2016,3,21,11,45,965.5,111.5,4.1,9.5,884.0,1072.71,836.37
2016,3,21,12,0,966.0,113.0,4.1,10.0,895.0,1056.14,823.02
2016,3,21,12,15,966.0,113.0,4.1,10.0,897.5,1033.53,807.14
2016,3,21,12,30,966.0,113.0,4.1,10.0,900.0,1007.07,788.67
2016,3,21,12,45,967.0,111.0,4.15,10.5,895.0,975.72,765.69
2016,3,21,13,0,968.0,109.0,4.2,11.0,890.0,940.74,740.24
2016,3,21,13,15,964.0,108.5,4.2,11.0,875.5,899.69,711.43
2016,3,21,13,30,960.0,108.0,4.2,11.0,861.0,855.64,680.29
2016,3,21,13,45,956.5,105.5,4.2,11.0,839.0,807.22,645.69
2016,3,21,14,0,953.0,103.0,4.2,11.0,817.0,756.2,607.75
2016,3,21,14,15,944.0,101.5,4.15,11.0,786.0,700.26,563.58
2016,3,21,14,30,935.0,100.0,4.1,11.0,755.0,642.69,517.05
2016,3,21,14,45,924.0,97.5,4.05,11.0,717.5,581.8,466.64
2016,3,21,15,0,913.0,95.0,4.0,11.0,680.0,520.07,414.08
2016,3,21,15,15,897.0,92.5,3.9,10.5,636.5,455.72,358.41
2016,3,21,15,30,881.0,90.0,3.8,10.0,593.0,388.97,299.1
2016,3,21,15,45,858.5,87.5,3.7,10.0,543.5,323.02,238.8
2016,3,21,16,0,836.0,85.0,3.6,10.0,494.0,258.86,180.01
2016,3,21,16,15,806.5,81.0,3.25,9.5,441.0,194.39,123.77
2016,3,21,16,30,777.0,77.0,2.9,9.0,388.0,133.25,76.85
2016,3,21,16,45,733.0,72.0,2.6,9.0,332.5,74.46,46.34
2016,3,21,17,0,689.0,67.0,2.3,9.0,277.0,49.14,39.22
2016,3,21,17,15,624.5,60.0,2.1,8.0,222.5,45.13,35.7
2016,3,21,17,30,560.0,53.0,1.9,7.0,168.0,41.03,31.87
2016,3,21,17,45,455.5,43.0,1.7,6.0,118.0,34.08,25.21
2016,3,21,18,0,351.0,33.0,1.5,5.0,68.0,26.93,17.78
2016,3,21,18,15,175.5,16.5,1.5,4.5,34.0,13.29,0.0
2016,3,21,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,15,35.0,5.5,0.95,1.0,6.5,0.0,0.0
2016,3,22,6,30,70.0,11.0,1.0,2.0,13.0,40.02,0.0
2016,3,22,6,45,226.5,26.0,1.1,3.0,51.5,169.4,121.58
2016,3,22,7,0,383.0,41.0,1.2,4.0,90.0,285.3,236.9
2016,3,22,7,15,476.0,51.5,1.2,4.5,141.5,374.29,316.64
2016,3,22,7,30,569.0,62.0,1.2,5.0,193.0,471.89,399.77
2016,3,22,7,45,637.0,67.0,1.2,6.0,249.5,553.08,465.12
2016,3,22,8,0,705.0,72.0,1.2,7.0,306.0,638.48,528.9
2016,3,22,8,15,743.5,77.5,1.45,7.5,360.5,700.5,575.1
2016,3,22,8,30,782.0,83.0,1.7,8.0,415.0,767.89,624.25
2016,3,22,8,45,813.5,85.5,1.95,9.0,468.0,825.58,663.89
2016,3,22,9,0,845.0,88.0,2.2,10.0,521.0,882.18,701.93
2016,3,22,9,15,864.0,91.0,2.4,10.5,568.5,926.4,731.31
2016,3,22,9,30,883.0,94.0,2.6,11.0,616.0,968.09,758.71
2016,3,22,9,45,898.0,96.0,2.8,11.5,658.0,991.85,773.44
2016,3,22,10,0,913.0,98.0,3.0,12.0,700.0,1022.1,792.82
2016,3,22,10,15,923.5,99.5,3.1,12.0,735.5,1043.84,806.82
2016,3,22,10,30,934.0,101.0,3.2,12.0,771.0,1061.84,818.45
2016,3,22,10,45,941.5,102.5,3.35,12.5,799.0,1072.9,824.44
2016,3,22,11,0,949.0,104.0,3.5,13.0,827.0,1079.91,827.84
2016,3,22,11,15,954.0,105.0,3.6,13.0,847.5,1079.7,827.6
2016,3,22,11,30,959.0,106.0,3.7,13.0,868.0,1075.32,824.74
2016,3,22,11,45,961.5,106.5,3.8,13.5,880.0,1063.76,815.62
2016,3,22,12,0,964.0,107.0,3.9,14.0,892.0,1048.12,803.89
2016,3,22,12,15,964.5,107.0,3.95,14.0,895.0,1026.03,788.98
2016,3,22,12,30,965.0,107.0,4.0,14.0,898.0,1000.09,771.49
2016,3,22,12,45,964.0,106.5,4.05,14.5,892.5,968.55,748.72
2016,3,22,13,0,963.0,106.0,4.1,15.0,887.0,933.48,723.52
2016,3,22,13,15,959.0,105.5,4.1,15.0,872.5,892.6,695.23
2016,3,22,13,30,955.0,105.0,4.1,15.0,858.0,848.74,664.65
2016,3,22,13,45,947.0,105.0,4.15,15.0,835.0,799.66,630.26
2016,3,22,14,0,939.0,105.0,4.2,15.0,812.0,748.36,592.66
2016,3,22,14,15,930.5,103.5,4.2,15.0,781.5,693.36,550.1
2016,3,22,14,30,922.0,102.0,4.2,15.0,751.0,636.73,505.13
2016,3,22,14,45,906.0,101.5,4.25,15.0,713.0,575.68,455.6
2016,3,22,15,0,890.0,101.0,4.3,15.0,675.0,514.32,404.24
2016,3,22,15,15,874.0,98.0,4.2,15.0,631.0,448.91,347.84
2016,3,22,15,30,858.0,95.0,4.1,15.0,587.0,385.01,291.16
2016,3,22,15,45,832.5,93.0,4.05,15.0,537.5,319.99,232.89
2016,3,22,16,0,807.0,91.0,4.0,15.0,488.0,257.17,176.5
2016,3,22,16,15,777.0,86.5,3.75,14.5,436.0,194.02,122.52
2016,3,22,16,30,747.0,82.0,3.5,14.0,384.0,134.31,77.56
2016,3,22,16,45,703.5,76.5,3.3,13.5,329.0,72.01,44.03
2016,3,22,17,0,660.0,71.0,3.1,13.0,274.0,51.99,41.13
2016,3,22,17,15,597.5,63.0,2.95,12.0,220.0,47.33,37.08
2016,3,22,17,30,535.0,55.0,2.8,11.0,166.0,42.52,32.69
2016,3,22,17,45,434.5,44.0,2.65,10.5,117.0,34.78,25.37
2016,3,22,18,0,334.0,33.0,2.5,10.0,68.0,26.77,17.33
2016,3,22,18,15,167.0,16.5,2.6,9.5,34.0,13.2,0.0
2016,3,22,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,6,15,23.5,5.0,2.85,5.5,6.0,0.0,0.0
2016,3,23,6,30,47.0,10.0,3.0,6.0,12.0,29.33,0.0
2016,3,23,6,45,161.5,30.0,3.15,6.5,49.5,143.18,105.07
2016,3,23,7,0,276.0,50.0,3.3,7.0,87.0,237.74,197.23
2016,3,23,7,15,360.5,65.5,3.35,7.5,137.0,320.39,271.96
2016,3,23,7,30,445.0,81.0,3.4,8.0,187.0,411.44,351.33
2016,3,23,7,45,521.5,89.0,3.45,9.0,242.5,498.63,423.95
2016,3,23,8,0,598.0,97.0,3.5,10.0,298.0,589.83,496.71
2016,3,23,8,15,640.0,104.5,3.6,10.5,352.0,657.73,548.32
2016,3,23,8,30,682.0,112.0,3.7,11.0,406.0,726.55,598.79
2016,3,23,8,45,724.5,114.0,3.85,12.0,459.5,789.76,642.68
2016,3,23,9,0,767.0,116.0,4.0,13.0,513.0,852.77,685.27
2016,3,23,9,15,789.0,120.5,4.1,13.5,560.5,899.29,715.96
2016,3,23,9,30,811.0,125.0,4.2,14.0,608.0,937.3,740.22
2016,3,23,9,45,834.5,125.0,4.3,15.0,651.5,975.64,763.17
2016,3,23,10,0,858.0,125.0,4.4,16.0,695.0,1011.08,783.99
2016,3,23,10,15,869.5,127.5,4.45,16.0,730.5,1034.26,798.75
2016,3,23,10,30,881.0,130.0,4.5,16.0,766.0,1053.77,811.17
2016,3,23,10,45,894.0,129.0,4.6,16.5,795.0,1066.99,818.32
2016,3,23,11,0,907.0,128.0,4.7,17.0,824.0,1064.78,815.06
2016,3,23,11,15,912.0,129.0,4.75,17.5,844.0,1064.35,812.82
2016,3,23,11,30,917.0,130.0,4.8,18.0,864.0,1059.93,808.0
2016,3,23,11,45,925.5,127.5,4.85,18.5,876.5,1051.24,800.45
2016,3,23,12,0,934.0,125.0,4.9,19.0,889.0,1038.49,790.3
2016,3,23,12,15,934.5,125.5,4.9,19.0,892.0,1017.23,775.57
2016,3,23,12,30,935.0,126.0,4.9,19.0,895.0,992.21,758.38
2016,3,23,12,45,939.0,122.5,4.95,19.0,891.0,962.66,738.47
2016,3,23,13,0,943.0,119.0,5.0,19.0,887.0,929.42,715.96
2016,3,23,13,15,939.0,118.0,5.0,19.0,872.5,888.55,687.6
2016,3,23,13,30,935.0,117.0,5.0,19.0,858.0,844.78,657.04
2016,3,23,13,45,931.5,114.5,5.0,19.5,836.0,797.25,622.33
2016,3,23,14,0,928.0,112.0,5.0,20.0,814.0,747.21,584.22
2016,3,23,14,15,919.0,110.5,4.95,19.5,783.5,692.31,542.87
2016,3,23,14,30,910.0,109.0,4.9,19.0,753.0,635.86,499.14
2016,3,23,14,45,898.5,106.5,4.9,19.0,716.0,575.9,450.62
2016,3,23,15,0,887.0,104.0,4.9,19.0,679.0,514.21,399.32
2016,3,23,15,15,871.0,101.0,4.75,18.5,635.0,449.98,344.96
2016,3,23,15,30,855.0,98.0,4.6,18.0,591.0,386.21,289.4
2016,3,23,15,45,830.5,95.5,4.45,18.0,541.5,321.19,231.5
2016,3,23,16,0,806.0,93.0,4.3,18.0,492.0,258.27,175.48
2016,3,23,16,15,775.5,88.5,4.05,17.5,439.5,195.11,122.07
2016,3,23,16,30,745.0,84.0,3.8,17.0,387.0,130.75,73.8
2016,3,23,16,45,695.5,79.5,3.6,16.5,331.5,73.75,45.2
2016,3,23,17,0,646.0,75.0,3.4,16.0,276.0,54.94,43.23
2016,3,23,17,15,583.0,67.0,3.25,15.0,222.0,50.43,39.38
2016,3,23,17,30,520.0,59.0,3.1,14.0,168.0,45.78,35.18
2016,3,23,17,45,415.5,47.5,3.0,13.5,118.5,37.73,27.65
2016,3,23,18,0,311.0,36.0,2.9,13.0,69.0,29.39,19.42
2016,3,23,18,15,155.5,18.0,2.9,12.5,34.5,14.47,0.0
2016,3,23,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
