Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,7.5,2.3,8.5,7.5,0.0,0.0
2016,3,24,6,30,0.0,15.0,2.5,9.0,15.0,13.64,0.0
2016,3,24,6,45,149.5,32.5,2.75,10.0,53.0,140.55,104.51
2016,3,24,7,0,299.0,50.0,3.0,11.0,91.0,250.11,205.14
2016,3,24,7,15,383.5,63.5,3.0,11.5,140.5,331.63,277.54
2016,3,24,7,30,468.0,77.0,3.0,12.0,190.0,421.56,354.41
2016,3,24,7,45,530.0,78.5,3.05,13.0,236.0,494.07,413.76
2016,3,24,8,0,592.0,80.0,3.1,14.0,282.0,566.47,470.32
2016,3,24,8,15,497.5,117.0,3.25,14.5,305.5,554.61,458.22
2016,3,24,8,30,403.0,154.0,3.4,15.0,329.0,539.66,442.91
2016,3,24,8,45,574.0,135.5,3.55,16.0,417.5,685.51,555.08
2016,3,24,9,0,745.0,117.0,3.7,17.0,506.0,835.16,661.41
2016,3,24,9,15,767.0,121.0,4.0,17.5,552.5,880.41,691.17
2016,3,24,9,30,789.0,125.0,4.3,18.0,599.0,923.59,719.9
2016,3,24,9,45,811.5,125.5,4.6,18.5,641.5,954.75,740.68
2016,3,24,10,0,834.0,126.0,4.9,19.0,684.0,989.34,764.05
2016,3,24,10,15,845.5,128.5,5.0,19.0,719.0,1012.16,779.04
2016,3,24,10,30,857.0,131.0,5.1,19.0,754.0,1031.4,791.74
2016,3,24,10,45,867.5,131.5,5.2,19.5,782.0,1043.64,798.16
2016,3,24,11,0,878.0,132.0,5.3,20.0,810.0,1052.01,802.09
2016,3,24,11,15,883.0,133.5,5.3,20.0,829.0,1052.01,801.2
2016,3,24,11,30,888.0,135.0,5.3,20.0,848.0,1036.69,789.97
2016,3,24,11,45,889.0,136.5,5.35,20.5,858.5,1025.09,780.4
2016,3,24,12,0,890.0,138.0,5.4,21.0,869.0,1009.71,768.34
2016,3,24,12,15,889.5,138.0,5.35,21.0,871.5,987.7,752.64
2016,3,24,12,30,889.0,138.0,5.3,21.0,874.0,962.17,734.63
2016,3,24,12,45,868.5,148.0,5.3,21.0,863.0,934.26,715.36
2016,3,24,13,0,848.0,158.0,5.3,21.0,852.0,894.63,687.83
2016,3,24,13,15,843.0,157.0,5.3,21.0,838.0,854.9,660.16
2016,3,24,13,30,838.0,156.0,5.3,21.0,824.0,812.65,630.53
2016,3,24,13,45,827.5,156.5,5.3,21.0,800.5,765.48,595.95
2016,3,24,14,0,817.0,157.0,5.3,21.0,777.0,716.68,559.07
2016,3,24,14,15,806.0,154.5,5.25,21.0,747.5,663.46,518.02
2016,3,24,14,30,795.0,152.0,5.2,21.0,718.0,609.27,475.34
2016,3,24,14,45,779.0,150.0,5.2,21.0,681.0,551.0,428.64
2016,3,24,15,0,763.0,148.0,5.2,21.0,644.0,493.3,381.13
2016,3,24,15,15,743.5,143.5,5.1,20.5,601.5,432.38,330.45
2016,3,24,15,30,724.0,139.0,5.0,20.0,559.0,372.64,279.39
2016,3,24,15,45,701.5,132.5,4.9,19.5,512.5,311.8,226.65
2016,3,24,16,0,679.0,126.0,4.8,19.0,466.0,253.12,175.6
2016,3,24,16,15,377.5,148.0,4.65,18.5,333.5,173.89,121.71
2016,3,24,16,30,76.0,170.0,4.5,18.0,201.0,142.47,110.11
2016,3,24,16,45,309.0,130.5,4.4,18.0,231.5,104.39,76.92
2016,3,24,17,0,542.0,91.0,4.3,18.0,262.0,67.27,53.67
2016,3,24,17,15,476.5,80.5,4.2,17.5,210.0,61.25,48.47
2016,3,24,17,30,411.0,70.0,4.1,17.0,158.0,52.68,40.81
2016,3,24,17,45,315.0,55.5,4.05,17.0,111.5,42.42,31.33
2016,3,24,18,0,219.0,41.0,4.0,17.0,65.0,31.83,21.2
2016,3,24,18,15,109.5,20.5,4.05,17.0,32.5,16.08,1.83
2016,3,24,18,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,5.5,2.4,14.0,5.5,5.0,0.0
2016,3,25,6,30,0.0,11.0,2.5,14.0,11.0,9.68,0.0
2016,3,25,6,45,30.5,32.5,2.6,14.5,37.0,52.16,35.57
2016,3,25,7,0,61.0,54.0,2.7,15.0,63.0,104.07,81.67
2016,3,25,7,15,90.5,77.5,2.8,15.5,96.5,152.13,123.66
2016,3,25,7,30,120.0,101.0,2.9,16.0,130.0,202.16,166.6
2016,3,25,7,45,155.5,120.0,3.0,16.5,167.5,252.32,208.83
2016,3,25,8,0,191.0,139.0,3.1,17.0,205.0,305.49,252.43
2016,3,25,8,15,206.0,161.5,3.1,17.5,243.5,349.62,287.02
2016,3,25,8,30,221.0,184.0,3.1,18.0,282.0,394.1,321.0
2016,3,25,8,45,135.5,201.0,3.1,18.5,263.5,345.09,278.38
2016,3,25,9,0,50.0,218.0,3.1,19.0,245.0,273.36,217.83
2016,3,25,9,15,38.0,225.5,3.05,19.0,246.5,268.75,213.26
2016,3,25,9,30,26.0,233.0,3.0,19.0,248.0,247.28,195.28
2016,3,25,9,45,57.5,272.5,2.95,19.5,310.0,337.42,265.7
2016,3,25,10,0,89.0,312.0,2.9,20.0,372.0,411.76,321.81
2016,3,25,10,15,47.5,252.5,2.9,20.0,285.0,300.98,235.23
2016,3,25,10,30,6.0,193.0,2.9,20.0,198.0,183.12,141.7
2016,3,25,10,45,72.5,288.5,2.9,20.0,345.0,361.72,282.56
2016,3,25,11,0,139.0,384.0,2.9,20.0,492.0,549.1,422.34
2016,3,25,11,15,115.0,388.0,2.95,20.0,479.0,524.56,402.16
2016,3,25,11,30,91.0,392.0,3.0,20.0,466.0,482.89,370.68
2016,3,25,11,45,155.5,403.0,3.15,20.5,531.0,569.1,435.21
2016,3,25,12,0,220.0,414.0,3.3,21.0,596.0,635.34,483.55
2016,3,25,12,15,227.0,415.0,3.35,21.0,603.0,633.32,481.81
2016,3,25,12,30,234.0,416.0,3.4,21.0,610.0,629.9,479.5
2016,3,25,12,45,206.5,415.5,3.5,21.0,586.0,593.04,452.38
2016,3,25,13,0,179.0,415.0,3.6,21.0,562.0,557.02,425.83
2016,3,25,13,15,285.0,384.5,3.6,21.0,614.0,610.99,467.96
2016,3,25,13,30,391.0,354.0,3.6,21.0,666.0,646.29,495.44
2016,3,25,13,45,380.5,347.0,3.65,21.0,644.0,609.2,468.06
2016,3,25,14,0,370.0,340.0,3.7,21.0,622.0,572.0,440.63
2016,3,25,14,15,394.0,318.0,3.65,21.0,608.5,543.29,419.42
2016,3,25,14,30,418.0,296.0,3.6,21.0,595.0,514.85,397.7
2016,3,25,14,45,378.5,290.0,3.55,21.0,550.5,457.57,353.4
2016,3,25,15,0,339.0,284.0,3.5,21.0,506.0,407.0,313.77
2016,3,25,15,15,352.0,261.0,3.35,20.5,478.5,367.93,282.58
2016,3,25,15,30,365.0,238.0,3.2,20.0,451.0,327.31,249.13
2016,3,25,15,45,266.5,230.0,3.05,20.0,379.0,264.9,200.41
2016,3,25,16,0,168.0,222.0,2.9,20.0,307.0,216.65,164.24
2016,3,25,16,15,281.0,183.5,2.55,19.5,307.5,187.59,136.03
2016,3,25,16,30,394.0,145.0,2.2,19.0,308.0,143.5,97.5
2016,3,25,16,45,348.0,135.0,1.85,19.0,264.5,108.34,79.11
2016,3,25,17,0,302.0,125.0,1.5,19.0,221.0,92.32,75.11
2016,3,25,17,15,263.5,105.0,1.4,18.0,177.0,78.87,63.72
2016,3,25,17,30,225.0,85.0,1.3,17.0,133.0,64.92,51.53
2016,3,25,17,45,172.0,63.5,1.2,16.5,94.0,49.4,37.53
2016,3,25,18,0,119.0,42.0,1.1,16.0,55.0,33.37,22.74
2016,3,25,18,15,59.5,21.0,1.05,15.5,27.5,17.17,3.63
2016,3,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,9.5,2.85,8.0,9.5,8.64,0.0
2016,3,26,6,30,0.0,19.0,3.0,8.0,19.0,18.57,0.0
2016,3,26,6,45,139.5,37.0,3.2,8.5,57.5,130.22,100.58
2016,3,26,7,0,279.0,55.0,3.4,9.0,96.0,245.85,204.24
2016,3,26,7,15,357.5,70.0,3.5,9.5,145.5,324.98,274.85
2016,3,26,7,30,436.0,85.0,3.6,10.0,195.0,411.78,349.72
2016,3,26,7,45,492.0,96.0,3.7,10.5,247.0,484.48,410.41
2016,3,26,8,0,548.0,107.0,3.8,11.0,299.0,565.97,475.8
2016,3,26,8,15,587.5,115.0,3.7,11.5,350.5,630.61,525.13
2016,3,26,8,30,627.0,123.0,3.6,12.0,402.0,696.05,572.46
2016,3,26,8,45,419.0,179.0,3.5,12.5,374.5,596.6,489.19
2016,3,26,9,0,211.0,235.0,3.4,13.0,347.0,454.55,371.47
2016,3,26,9,15,134.0,248.5,3.25,13.5,322.0,401.67,326.21
2016,3,26,9,30,57.0,262.0,3.1,14.0,297.0,326.63,262.92
2016,3,26,9,45,55.5,280.5,3.0,14.5,316.5,344.3,275.68
2016,3,26,10,0,54.0,299.0,2.9,15.0,336.0,361.6,287.69
2016,3,26,10,15,222.0,307.0,2.7,15.5,469.0,554.05,438.46
2016,3,26,10,30,390.0,315.0,2.5,16.0,602.0,749.11,580.88
2016,3,26,10,45,221.5,331.5,2.4,16.5,496.0,577.08,448.52
2016,3,26,11,0,53.0,348.0,2.3,17.0,390.0,404.02,313.58
2016,3,26,11,15,81.5,374.0,2.15,17.0,440.0,457.58,354.79
2016,3,26,11,30,110.0,400.0,2.0,17.0,490.0,509.91,393.11
2016,3,26,11,45,186.0,404.0,1.95,17.5,558.0,599.49,458.68
2016,3,26,12,0,262.0,408.0,1.9,18.0,626.0,683.8,518.13
2016,3,26,12,15,242.5,413.0,1.8,17.5,615.5,645.28,489.98
2016,3,26,12,30,223.0,418.0,1.7,17.0,605.0,621.34,472.84
2016,3,26,12,45,172.5,415.0,1.6,17.0,559.0,561.94,428.6
2016,3,26,13,0,122.0,412.0,1.5,17.0,513.0,505.05,386.05
2016,3,26,13,15,103.0,398.0,1.45,17.0,482.5,457.21,351.0
2016,3,26,13,30,84.0,384.0,1.4,17.0,452.0,421.2,324.24
2016,3,26,13,45,81.0,372.0,1.35,17.0,436.0,400.4,308.94
2016,3,26,14,0,78.0,360.0,1.3,17.0,420.0,379.85,293.67
2016,3,26,14,15,51.0,316.5,1.25,16.5,355.0,316.33,245.99
2016,3,26,14,30,24.0,273.0,1.2,16.0,290.0,254.7,199.12
2016,3,26,14,45,14.0,229.5,1.2,16.0,239.5,209.09,163.91
2016,3,26,15,0,4.0,186.0,1.2,16.0,189.0,165.2,129.49
2016,3,26,15,15,2.0,128.0,1.2,15.5,129.5,113.69,88.51
2016,3,26,15,30,0.0,70.0,1.2,15.0,70.0,61.96,46.36
2016,3,26,15,45,0.0,95.0,1.2,15.0,95.0,84.02,64.95
2016,3,26,16,0,0.0,120.0,1.2,15.0,120.0,104.83,82.39
2016,3,26,16,15,0.0,94.0,1.15,14.5,94.0,82.67,64.32
2016,3,26,16,30,0.0,68.0,1.1,14.0,68.0,60.11,45.67
2016,3,26,16,45,0.0,58.0,1.1,14.0,58.0,51.22,38.28
2016,3,26,17,0,0.0,48.0,1.1,14.0,48.0,42.35,32.39
2016,3,26,17,15,0.0,38.0,1.1,13.5,38.0,33.49,24.52
2016,3,26,17,30,0.0,28.0,1.1,13.0,28.0,24.65,16.53
2016,3,26,17,45,0.0,19.5,1.15,13.0,19.5,17.14,9.62
2016,3,26,18,0,0.0,11.0,1.2,13.0,11.0,9.66,2.7
2016,3,26,18,15,0.0,5.5,1.3,13.0,5.5,4.82,0.0
2016,3,26,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.5,0.75,11.0,0.5,0.45,0.0
2016,3,27,6,30,0.0,1.0,0.9,11.0,1.0,0.87,0.0
2016,3,27,6,45,0.0,3.5,1.05,11.5,3.5,3.07,0.0
2016,3,27,7,0,0.0,6.0,1.2,12.0,6.0,5.26,0.0
2016,3,27,7,15,0.0,9.5,1.2,12.0,9.5,8.34,1.56
2016,3,27,7,30,0.0,13.0,1.2,12.0,13.0,11.42,4.28
2016,3,27,7,45,0.0,16.5,1.25,12.0,16.5,14.51,6.98
2016,3,27,8,0,0.0,20.0,1.3,12.0,20.0,17.6,9.64
2016,3,27,8,15,0.0,34.5,1.4,12.0,34.5,30.41,20.66
2016,3,27,8,30,0.0,49.0,1.5,12.0,49.0,43.26,31.59
2016,3,27,8,45,0.0,91.0,1.6,12.5,91.0,80.95,63.33
2016,3,27,9,0,0.0,133.0,1.7,13.0,133.0,121.56,96.79
2016,3,27,9,15,0.0,120.0,1.75,13.0,120.0,108.22,85.37
2016,3,27,9,30,0.0,107.0,1.8,13.0,107.0,95.58,74.67
2016,3,27,9,45,2.5,150.0,1.9,13.5,152.0,138.94,110.14
2016,3,27,10,0,5.0,193.0,2.0,14.0,197.0,183.11,145.49
2016,3,27,10,15,6.5,201.5,1.95,14.0,206.5,192.33,152.53
2016,3,27,10,30,8.0,210.0,1.9,14.0,216.0,201.57,159.65
2016,3,27,10,45,7.5,204.0,1.9,14.0,210.0,194.65,153.85
2016,3,27,11,0,7.0,198.0,1.9,14.0,204.0,187.89,148.25
2016,3,27,11,15,9.0,220.5,1.8,14.0,228.0,211.0,166.52
2016,3,27,11,30,11.0,243.0,1.7,14.0,252.0,233.97,184.42
2016,3,27,11,45,13.5,263.5,1.65,14.5,275.0,255.29,200.59
2016,3,27,12,0,16.0,284.0,1.6,15.0,298.0,276.33,216.36
2016,3,27,12,15,13.5,262.5,1.75,15.0,274.5,252.29,197.64
2016,3,27,12,30,11.0,241.0,1.9,15.0,251.0,228.74,179.35
2016,3,27,12,45,11.0,238.5,2.05,15.0,248.0,225.48,176.98
2016,3,27,13,0,11.0,236.0,2.2,15.0,245.0,222.19,174.53
2016,3,27,13,15,10.5,230.5,2.35,15.0,239.5,215.72,169.56
2016,3,27,13,30,10.0,225.0,2.5,15.0,234.0,209.3,164.65
2016,3,27,13,45,5.0,183.5,2.65,15.0,188.0,167.28,131.21
2016,3,27,14,0,0.0,142.0,2.8,15.0,142.0,126.25,98.22
2016,3,27,14,15,0.0,129.0,2.65,14.5,129.0,114.52,89.05
2016,3,27,14,30,0.0,116.0,2.5,14.0,116.0,102.89,79.85
2016,3,27,14,45,0.0,111.5,2.4,14.0,111.5,98.83,76.67
2016,3,27,15,0,0.0,107.0,2.3,14.0,107.0,94.78,73.51
2016,3,27,15,15,0.0,90.0,2.3,14.0,90.0,79.79,61.28
2016,3,27,15,30,0.0,73.0,2.3,14.0,73.0,64.63,48.82
2016,3,27,15,45,0.0,67.5,2.3,14.0,67.5,59.72,44.87
2016,3,27,16,0,0.0,62.0,2.3,14.0,62.0,54.81,40.89
2016,3,27,16,15,0.0,61.5,2.15,13.5,61.5,54.35,40.74
2016,3,27,16,30,0.0,61.0,2.0,13.0,61.0,53.89,40.58
2016,3,27,16,45,0.0,52.5,1.95,13.0,52.5,46.34,34.25
2016,3,27,17,0,0.0,44.0,1.9,13.0,44.0,38.8,29.33
2016,3,27,17,15,0.0,35.5,1.8,13.0,35.5,31.28,22.58
2016,3,27,17,30,0.0,27.0,1.7,13.0,27.0,23.76,15.73
2016,3,27,17,45,0.0,19.5,1.65,13.0,19.5,17.14,9.62
2016,3,27,18,0,0.0,12.0,1.6,13.0,12.0,10.54,3.48
2016,3,27,18,15,0.0,6.0,1.6,12.5,6.0,5.26,0.0
2016,3,27,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,28,6,15,83.5,9.5,2.3,11.0,14.0,40.71,0.0
2016,3,28,6,30,167.0,19.0,2.5,11.0,28.0,115.35,39.13
2016,3,28,6,45,302.5,31.0,2.75,11.5,70.0,215.62,170.27
2016,3,28,7,0,438.0,43.0,3.0,12.0,112.0,321.64,265.46
2016,3,28,7,15,219.0,60.5,3.15,12.5,95.0,228.43,190.9
2016,3,28,7,30,0.0,78.0,3.3,13.0,78.0,73.28,57.2
2016,3,28,7,45,0.0,98.0,3.5,14.0,98.0,92.77,73.68
2016,3,28,8,0,0.0,118.0,3.7,15.0,118.0,112.12,89.52
2016,3,28,8,15,390.5,99.0,3.8,15.5,276.5,448.56,374.8
2016,3,28,8,30,781.0,80.0,3.9,16.0,435.0,769.62,621.28
2016,3,28,8,45,814.0,82.5,4.05,16.5,489.0,828.29,659.83
2016,3,28,9,0,847.0,85.0,4.2,17.0,543.0,886.01,698.66
2016,3,28,9,15,867.5,88.0,4.25,17.0,591.5,922.11,722.29
2016,3,28,9,30,888.0,91.0,4.3,17.0,640.0,964.64,750.46
2016,3,28,9,45,907.0,92.0,4.35,17.5,684.0,1000.57,772.28
2016,3,28,10,0,926.0,93.0,4.4,18.0,728.0,1033.41,791.97
2016,3,28,10,15,936.5,94.5,4.4,18.0,764.0,1054.96,804.94
2016,3,28,10,30,947.0,96.0,4.4,18.0,800.0,1072.7,815.48
2016,3,28,10,45,954.5,97.5,4.4,18.0,829.0,1083.42,821.41
2016,3,28,11,0,962.0,99.0,4.4,18.0,858.0,1090.02,824.77
2016,3,28,11,15,967.0,100.0,4.35,18.0,878.0,1089.35,823.08
2016,3,28,11,30,972.0,101.0,4.3,18.0,898.0,1084.45,818.78
2016,3,28,11,45,973.0,103.0,4.3,18.5,909.0,1072.48,808.71
2016,3,28,12,0,974.0,105.0,4.3,19.0,920.0,1056.39,796.08
2016,3,28,12,15,974.5,105.0,4.3,19.0,923.0,1033.68,780.67
2016,3,28,12,30,975.0,105.0,4.3,19.0,926.0,1007.1,762.73
2016,3,28,12,45,971.5,106.0,4.3,19.0,919.5,974.23,740.52
2016,3,28,13,0,968.0,107.0,4.3,19.0,913.0,937.95,715.95
2016,3,28,13,15,965.0,106.5,4.2,19.0,899.0,897.36,687.8
2016,3,28,13,30,962.0,106.0,4.1,19.0,885.0,853.73,657.42
2016,3,28,13,45,955.5,105.5,4.1,19.0,861.5,804.69,623.46
2016,3,28,14,0,949.0,105.0,4.1,19.0,838.0,753.32,586.32
2016,3,28,14,15,941.0,103.5,4.05,18.5,807.5,697.98,545.08
2016,3,28,14,30,933.0,102.0,4.0,18.0,777.0,640.96,501.3
2016,3,28,14,45,921.5,100.0,3.95,18.0,739.5,580.23,452.39
2016,3,28,15,0,910.0,98.0,3.9,18.0,702.0,518.74,401.4
2016,3,28,15,15,895.0,95.5,3.75,17.5,658.0,454.9,347.56
2016,3,28,15,30,880.0,93.0,3.6,17.0,614.0,388.25,289.91
2016,3,28,15,45,860.0,89.5,3.5,17.0,565.0,322.22,231.16
2016,3,28,16,0,840.0,86.0,3.4,17.0,516.0,257.72,173.67
2016,3,28,16,15,812.5,82.0,3.1,16.5,463.0,193.45,119.18
2016,3,28,16,30,785.0,78.0,2.8,16.0,410.0,132.26,73.76
2016,3,28,16,45,747.0,73.0,2.55,15.5,354.5,73.31,44.71
2016,3,28,17,0,709.0,68.0,2.3,15.0,299.0,53.99,42.56
2016,3,28,17,15,651.0,61.5,2.15,14.0,243.5,45.7,35.36
2016,3,28,17,30,593.0,55.0,2.0,13.0,188.0,42.04,32.1
2016,3,28,17,45,502.0,45.5,1.85,12.5,137.0,35.61,26.07
2016,3,28,18,0,411.0,36.0,1.7,12.0,86.0,28.97,19.58
2016,3,28,18,15,205.5,18.0,1.7,11.5,43.0,14.16,4.14
2016,3,28,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,6,15,104.5,11.0,1.35,3.5,17.0,50.32,0.0
2016,3,29,6,30,209.0,22.0,1.6,4.0,34.0,139.01,67.98
2016,3,29,6,45,338.0,35.5,1.9,5.0,79.5,238.71,193.99
2016,3,29,7,0,467.0,49.0,2.2,6.0,125.0,345.19,290.32
2016,3,29,7,15,545.0,58.0,2.5,6.5,179.0,429.01,364.98
2016,3,29,7,30,623.0,67.0,2.8,7.0,233.0,519.42,442.28
2016,3,29,7,45,670.5,74.0,3.1,8.0,288.5,591.68,501.09
2016,3,29,8,0,718.0,81.0,3.4,9.0,344.0,666.23,557.83
2016,3,29,8,15,753.0,86.0,3.4,9.5,398.5,730.05,604.16
2016,3,29,8,30,788.0,91.0,3.4,10.0,453.0,789.52,645.8
2016,3,29,8,45,809.5,96.5,3.4,10.5,504.0,842.15,681.27
2016,3,29,9,0,831.0,102.0,3.4,11.0,555.0,893.03,714.69
2016,3,29,9,15,849.5,105.5,3.3,11.0,602.0,936.66,742.93
2016,3,29,9,30,868.0,109.0,3.2,11.0,649.0,977.69,768.92
2016,3,29,9,45,879.0,112.5,3.15,11.5,690.0,1008.54,786.43
2016,3,29,10,0,890.0,116.0,3.1,12.0,731.0,1035.97,801.5
2016,3,29,10,15,900.0,118.0,3.0,12.5,765.5,1045.91,804.08
2016,3,29,10,30,910.0,120.0,2.9,13.0,800.0,1063.04,811.77
2016,3,29,10,45,916.0,122.0,2.8,13.5,827.0,1072.25,814.07
2016,3,29,11,0,922.0,124.0,2.7,14.0,854.0,1077.48,813.87
2016,3,29,11,15,926.5,125.5,2.6,14.0,873.5,1076.6,811.28
2016,3,29,11,30,931.0,127.0,2.5,14.0,893.0,1071.66,806.2
2016,3,29,11,45,933.5,127.0,2.4,14.5,904.0,1059.14,794.81
2016,3,29,12,0,936.0,127.0,2.3,15.0,915.0,1042.66,781.07
2016,3,29,12,15,936.5,127.0,2.2,15.0,917.5,1020.41,765.16
2016,3,29,12,30,937.0,127.0,2.1,15.0,920.0,994.43,746.94
2016,3,29,12,45,938.5,125.0,2.05,15.5,914.5,963.76,724.94
2016,3,29,13,0,940.0,123.0,2.0,16.0,909.0,929.57,700.7
2016,3,29,13,15,936.5,122.0,1.9,16.0,894.5,888.88,672.85
2016,3,29,13,30,933.0,121.0,1.8,16.0,880.0,845.29,642.99
2016,3,29,13,45,929.0,119.0,1.7,16.0,857.5,797.7,610.23
2016,3,29,14,0,925.0,117.0,1.6,16.0,835.0,747.68,573.97
2016,3,29,14,15,916.5,115.0,1.5,16.0,804.5,692.58,532.68
2016,3,29,14,30,908.0,113.0,1.4,16.0,774.0,635.93,489.24
2016,3,29,14,45,898.0,110.0,1.35,16.0,737.0,576.32,442.74
2016,3,29,15,0,888.0,107.0,1.3,16.0,700.0,514.6,393.15
2016,3,29,15,15,872.5,104.5,1.25,16.0,656.0,450.93,340.44
2016,3,29,15,30,857.0,102.0,1.2,16.0,612.0,387.67,286.41
2016,3,29,15,45,837.5,98.0,1.15,16.0,563.5,322.68,229.93
2016,3,29,16,0,818.0,94.0,1.1,16.0,515.0,259.22,174.45
2016,3,29,16,15,790.0,90.0,1.0,15.5,462.0,196.24,121.92
2016,3,29,16,30,762.0,86.0,0.9,15.0,409.0,136.45,78.1
2016,3,29,16,45,724.0,80.0,0.8,15.0,354.5,72.85,44.79
2016,3,29,17,0,686.0,74.0,0.7,15.0,300.0,53.62,42.23
2016,3,29,17,15,627.5,67.0,0.7,14.5,245.0,49.87,39.04
2016,3,29,17,30,569.0,60.0,0.7,14.0,190.0,46.02,35.55
2016,3,29,17,45,478.0,49.5,0.7,13.5,138.5,38.9,28.94
2016,3,29,18,0,387.0,39.0,0.7,13.0,87.0,31.53,21.8
2016,3,29,18,15,233.0,24.5,0.75,12.5,49.0,19.99,8.76
2016,3,29,18,30,79.0,10.0,0.8,12.0,11.0,9.1,0.0
2016,3,29,18,45,39.5,5.0,0.85,12.0,5.5,0.0,0.0
2016,3,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,6,15,94.0,12.0,1.65,4.0,18.0,47.32,0.0
2016,3,30,6,30,188.0,24.0,1.8,5.0,36.0,132.4,76.19
2016,3,30,6,45,316.5,37.5,2.0,6.0,81.0,230.49,187.75
2016,3,30,7,0,445.0,51.0,2.2,7.0,126.0,335.84,282.06
2016,3,30,7,15,522.0,60.5,2.2,7.5,179.5,418.64,354.74
2016,3,30,7,30,599.0,70.0,2.2,8.0,233.0,507.97,429.62
2016,3,30,7,45,653.0,76.0,2.2,9.0,288.5,582.56,488.57
2016,3,30,8,0,707.0,82.0,2.2,10.0,344.0,660.02,545.51
2016,3,30,8,15,741.5,87.5,2.3,10.5,398.5,723.61,591.12
2016,3,30,8,30,776.0,93.0,2.4,11.0,453.0,782.7,632.22
2016,3,30,8,45,802.0,96.5,2.55,12.0,504.0,836.45,667.63
2016,3,30,9,0,828.0,100.0,2.7,13.0,555.0,888.73,701.23
2016,3,30,9,15,845.5,103.0,2.75,13.5,601.5,930.68,727.43
2016,3,30,9,30,863.0,106.0,2.8,14.0,648.0,970.0,751.56
2016,3,30,9,45,873.5,110.0,2.85,14.5,688.5,1000.79,769.6
2016,3,30,10,0,884.0,114.0,2.9,15.0,729.0,1028.16,785.31
2016,3,30,10,15,893.5,116.0,2.9,15.5,763.0,1037.56,788.42
2016,3,30,10,30,903.0,118.0,2.9,16.0,797.0,1054.08,796.63
2016,3,30,10,45,904.0,122.0,2.95,16.5,822.0,1060.36,798.51
2016,3,30,11,0,905.0,126.0,3.0,17.0,847.0,1062.63,797.98
2016,3,30,11,15,909.0,127.0,3.0,17.0,865.5,1060.71,795.89
2016,3,30,11,30,913.0,128.0,3.0,17.0,884.0,1054.82,791.37
2016,3,30,11,45,909.5,131.5,3.05,17.0,892.5,1040.19,781.67
2016,3,30,12,0,906.0,135.0,3.1,17.0,901.0,1021.78,769.63
2016,3,30,12,15,905.5,135.0,3.15,17.0,902.5,999.08,754.77
2016,3,30,12,30,905.0,135.0,3.2,17.0,904.0,972.83,737.56
2016,3,30,12,45,896.0,138.5,3.25,17.5,895.5,939.0,713.79
2016,3,30,13,0,887.0,142.0,3.3,18.0,887.0,902.31,688.08
2016,3,30,13,15,882.0,141.0,3.3,18.0,871.5,868.75,665.43
2016,3,30,13,30,877.0,140.0,3.3,18.0,856.0,824.9,635.42
2016,3,30,13,45,857.0,145.0,3.35,18.0,829.5,773.44,599.33
2016,3,30,14,0,837.0,150.0,3.4,18.0,803.0,720.98,560.52
2016,3,30,14,15,826.5,148.0,3.4,17.5,772.5,667.51,521.04
2016,3,30,14,30,816.0,146.0,3.4,17.0,742.0,612.99,479.54
2016,3,30,14,45,790.5,148.0,3.4,17.0,702.0,553.37,431.96
2016,3,30,15,0,765.0,150.0,3.4,17.0,662.0,492.68,382.35
2016,3,30,15,15,708.5,151.0,3.35,17.0,602.5,421.32,323.55
2016,3,30,15,30,652.0,152.0,3.3,17.0,543.0,355.5,268.27
2016,3,30,15,45,560.5,164.5,3.25,17.0,481.0,293.86,217.01
2016,3,30,16,0,469.0,177.0,3.2,17.0,419.0,243.21,175.86
2016,3,30,16,15,564.5,134.0,2.9,16.5,396.0,191.59,128.37
2016,3,30,16,30,660.0,91.0,2.6,16.0,373.0,125.69,73.33
2016,3,30,16,45,577.5,98.0,2.35,15.5,321.0,82.5,55.29
2016,3,30,17,0,495.0,105.0,2.1,15.0,269.0,75.33,61.41
2016,3,30,17,15,437.5,92.0,1.95,14.0,218.0,67.27,54.54
2016,3,30,17,30,380.0,79.0,1.8,13.0,167.0,58.86,47.11
2016,3,30,17,45,297.0,63.0,1.7,12.5,120.5,47.75,36.89
2016,3,30,18,0,214.0,47.0,1.6,12.0,74.0,36.22,26.01
2016,3,30,18,15,107.0,27.5,1.6,11.5,41.0,22.27,10.99
2016,3,30,18,30,0.0,8.0,1.6,11.0,8.0,7.28,0.0
2016,3,30,18,45,0.0,4.0,1.65,11.0,4.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,8.0,2.45,10.5,8.0,7.28,0.0
2016,3,31,6,30,0.0,16.0,2.9,11.0,16.0,14.08,3.83
2016,3,31,6,45,0.0,36.5,3.4,11.5,36.5,34.32,23.03
2016,3,31,7,0,0.0,57.0,3.9,12.0,57.0,55.24,41.48
2016,3,31,7,15,9.0,79.5,3.95,12.5,82.0,83.46,66.15
2016,3,31,7,30,18.0,102.0,4.0,13.0,107.0,112.12,90.89
2016,3,31,7,45,28.0,123.5,4.1,14.0,133.0,151.12,123.69
2016,3,31,8,0,38.0,145.0,4.2,15.0,159.0,182.01,148.98
2016,3,31,8,15,74.0,173.5,4.35,15.5,206.5,243.05,199.66
2016,3,31,8,30,110.0,202.0,4.5,16.0,254.0,321.58,263.21
2016,3,31,8,45,81.5,217.0,4.65,16.5,258.0,299.03,242.88
2016,3,31,9,0,53.0,232.0,4.8,17.0,262.0,289.62,233.22
2016,3,31,9,15,77.5,261.0,4.95,17.0,308.5,344.39,276.97
2016,3,31,9,30,102.0,290.0,5.1,17.0,355.0,399.87,320.58
2016,3,31,9,45,139.5,313.0,5.25,17.5,407.5,479.48,381.94
2016,3,31,10,0,177.0,336.0,5.4,18.0,460.0,541.75,429.01
2016,3,31,10,15,147.0,351.5,5.45,18.5,457.5,527.7,415.44
2016,3,31,10,30,117.0,367.0,5.5,19.0,455.0,512.23,401.16
2016,3,31,10,45,186.0,378.5,5.55,19.5,524.5,591.36,461.64
2016,3,31,11,0,255.0,390.0,5.6,20.0,594.0,687.2,532.54
2016,3,31,11,15,269.5,396.5,5.55,20.0,617.0,702.77,543.13
2016,3,31,11,30,284.0,403.0,5.5,20.0,640.0,716.59,552.78
2016,3,31,11,45,153.5,362.0,5.45,20.5,490.5,520.84,403.94
2016,3,31,12,0,23.0,321.0,5.4,21.0,341.0,318.11,245.64
2016,3,31,12,15,36.0,351.5,5.3,21.0,382.5,372.14,287.56
2016,3,31,12,30,49.0,382.0,5.2,21.0,424.0,410.78,316.89
2016,3,31,12,45,45.5,374.5,5.15,21.0,413.5,395.57,305.14
2016,3,31,13,0,42.0,367.0,5.1,21.0,403.0,380.58,293.71
2016,3,31,13,15,47.0,367.5,4.95,21.0,407.0,380.36,293.65
2016,3,31,13,30,52.0,368.0,4.8,21.0,411.0,379.46,293.05
2016,3,31,13,45,88.0,376.5,4.65,21.0,446.5,407.73,315.26
2016,3,31,14,0,124.0,385.0,4.5,21.0,482.0,436.55,337.38
2016,3,31,14,15,87.0,352.5,4.2,20.5,419.5,369.49,286.29
2016,3,31,14,30,50.0,320.0,3.9,20.0,357.0,311.54,242.07
2016,3,31,14,45,213.5,301.5,3.65,20.0,447.0,376.63,293.17
2016,3,31,15,0,377.0,283.0,3.4,20.0,537.0,420.96,325.15
2016,3,31,15,15,215.5,269.5,3.2,19.5,413.0,317.24,245.32
2016,3,31,15,30,54.0,256.0,3.0,19.0,289.0,234.22,182.69
2016,3,31,15,45,57.5,237.5,2.9,19.0,270.0,213.62,166.44
2016,3,31,16,0,61.0,219.0,2.8,19.0,251.0,192.72,149.64
2016,3,31,16,15,30.5,158.5,2.65,18.5,174.5,136.12,105.65
2016,3,31,16,30,0.0,98.0,2.5,18.0,98.0,85.53,65.97
2016,3,31,16,45,0.0,84.5,2.4,18.0,84.5,73.92,56.56
2016,3,31,17,0,0.0,71.0,2.3,18.0,71.0,62.45,49.43
2016,3,31,17,15,0.0,58.0,2.2,17.5,58.0,51.23,39.71
2016,3,31,17,30,0.0,45.0,2.1,17.0,45.0,39.7,29.52
2016,3,31,17,45,0.0,33.0,2.05,17.0,33.0,29.08,19.91
2016,3,31,18,0,0.0,21.0,2.0,17.0,21.0,18.48,10.27
2016,3,31,18,15,0.0,12.0,2.0,16.5,12.0,10.54,2.3
2016,3,31,18,30,0.0,3.0,2.0,16.0,3.0,2.73,0.0
2016,3,31,18,45,0.0,1.5,2.0,16.0,1.5,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,6.0,5.25,17.0,6.0,5.46,0.0
2016,4,1,6,30,0.0,12.0,5.4,17.0,12.0,10.54,1.74
2016,4,1,6,45,0.0,27.0,5.6,17.5,27.0,23.79,13.87
2016,4,1,7,0,0.0,42.0,5.8,18.0,42.0,37.18,25.46
2016,4,1,7,15,0.0,59.5,5.8,18.0,59.5,54.18,40.06
2016,4,1,7,30,0.0,77.0,5.8,18.0,77.0,71.03,54.36
2016,4,1,7,45,0.0,96.5,5.8,18.5,96.5,89.92,70.03
2016,4,1,8,0,0.0,116.0,5.8,19.0,116.0,108.72,85.33
2016,4,1,8,15,0.0,103.0,5.7,19.0,103.0,93.58,72.51
2016,4,1,8,30,0.0,90.0,5.6,19.0,90.0,80.14,61.15
2016,4,1,8,45,135.5,166.0,5.6,19.5,242.0,300.52,244.64
2016,4,1,9,0,271.0,242.0,5.6,20.0,394.0,532.07,427.05
2016,4,1,9,15,160.5,256.5,5.7,20.0,348.5,433.12,345.89
2016,4,1,9,30,50.0,271.0,5.8,20.0,303.0,327.35,258.94
2016,4,1,9,45,63.5,297.0,5.9,20.5,340.5,368.07,290.2
2016,4,1,10,0,77.0,323.0,6.0,21.0,378.0,408.77,320.77
2016,4,1,10,15,80.5,336.5,5.9,21.0,396.5,424.98,332.43
2016,4,1,10,30,84.0,350.0,5.8,21.0,415.0,440.86,343.88
2016,4,1,10,45,84.5,362.0,5.75,21.5,429.0,451.62,350.7
2016,4,1,11,0,85.0,374.0,5.7,22.0,443.0,461.9,357.15
2016,4,1,11,15,59.0,354.0,5.5,22.0,402.5,410.65,317.02
2016,4,1,11,30,33.0,334.0,5.3,22.0,362.0,360.48,277.71
2016,4,1,11,45,31.5,339.5,5.15,22.0,366.5,361.79,278.41
2016,4,1,12,0,30.0,345.0,5.0,22.0,371.0,362.88,278.86
2016,4,1,12,15,210.5,363.5,4.95,22.0,544.0,561.63,433.15
2016,4,1,12,30,391.0,382.0,4.9,22.0,717.0,747.71,570.79
2016,4,1,12,45,274.0,405.5,4.85,22.0,640.0,649.87,496.1
2016,4,1,13,0,157.0,429.0,4.8,22.0,563.0,547.88,418.74
2016,4,1,13,15,93.5,380.5,4.8,22.0,460.0,430.17,330.58
2016,4,1,13,30,30.0,332.0,4.8,22.0,357.0,328.5,252.59
2016,4,1,13,45,29.5,323.0,4.8,22.0,347.5,315.69,243.22
2016,4,1,14,0,29.0,314.0,4.8,22.0,338.0,302.98,233.7
2016,4,1,14,15,22.5,284.5,4.6,21.5,303.0,265.88,205.57
2016,4,1,14,30,16.0,255.0,4.4,21.0,268.0,233.87,181.2
2016,4,1,14,45,13.5,238.0,4.2,21.0,248.5,215.81,167.28
2016,4,1,15,0,11.0,221.0,4.0,21.0,229.0,198.18,153.67
2016,4,1,15,15,9.0,205.5,3.9,20.5,211.5,182.46,141.82
2016,4,1,15,30,7.0,190.0,3.8,20.0,194.0,167.09,130.18
2016,4,1,15,45,4.0,174.0,3.75,20.0,176.5,151.39,118.0
2016,4,1,16,0,1.0,158.0,3.7,20.0,159.0,136.19,106.19
2016,4,1,16,15,0.5,144.5,3.65,20.0,145.0,123.85,96.55
2016,4,1,16,30,0.0,131.0,3.6,20.0,131.0,111.61,86.9
2016,4,1,16,45,0.0,113.5,3.55,20.0,113.5,96.47,74.73
2016,4,1,17,0,0.0,96.0,3.5,20.0,96.0,81.97,65.94
2016,4,1,17,15,0.0,78.5,3.35,19.5,78.5,67.57,53.61
2016,4,1,17,30,0.0,61.0,3.2,19.0,61.0,53.02,40.9
2016,4,1,17,45,0.0,45.0,3.1,19.0,45.0,39.51,28.79
2016,4,1,18,0,0.0,29.0,3.0,19.0,29.0,25.56,16.22
2016,4,1,18,15,0.0,16.5,3.05,19.0,16.5,14.52,5.43
2016,4,1,18,30,0.0,4.0,3.1,19.0,4.0,3.64,0.0
2016,4,1,18,45,0.0,2.0,3.15,19.0,2.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,10.0,1.75,12.0,10.0,9.1,0.0
2016,4,2,6,30,0.0,20.0,2.0,12.0,20.0,17.62,7.52
2016,4,2,6,45,0.0,40.0,2.25,12.5,40.0,37.84,26.08
2016,4,2,7,0,0.0,60.0,2.5,13.0,60.0,57.94,43.73
2016,4,2,7,15,9.0,81.5,2.6,13.0,84.0,84.85,67.26
2016,4,2,7,30,18.0,103.0,2.7,13.0,108.0,112.31,91.0
2016,4,2,7,45,9.0,64.0,2.8,13.0,66.5,62.98,48.81
2016,4,2,8,0,0.0,25.0,2.9,13.0,25.0,22.02,13.33
2016,4,2,8,15,8.5,99.0,2.9,13.0,103.0,96.27,76.84
2016,4,2,8,30,17.0,173.0,2.9,13.0,181.0,179.51,146.16
2016,4,2,8,45,8.5,139.5,2.9,13.5,143.5,135.73,108.82
2016,4,2,9,0,0.0,106.0,2.9,14.0,106.0,94.84,74.09
2016,4,2,9,15,398.0,116.0,2.95,14.0,371.0,535.09,439.64
2016,4,2,9,30,796.0,126.0,3.0,14.0,636.0,930.66,728.78
2016,4,2,9,45,577.0,217.5,3.15,14.5,599.5,833.45,653.45
2016,4,2,10,0,358.0,309.0,3.3,15.0,563.0,707.78,555.27
2016,4,2,10,15,263.0,343.0,3.5,15.5,534.0,651.77,510.65
2016,4,2,10,30,168.0,377.0,3.7,16.0,505.0,573.83,448.97
2016,4,2,10,45,536.0,250.0,3.95,16.5,679.0,839.94,654.25
2016,4,2,11,0,904.0,123.0,4.2,17.0,853.0,1058.62,806.28
2016,4,2,11,15,910.0,124.0,4.35,17.0,873.0,1058.53,804.58
2016,4,2,11,30,916.0,125.0,4.5,17.0,893.0,1054.46,802.75
2016,4,2,11,45,928.0,121.0,4.7,17.5,907.0,1047.07,797.67
2016,4,2,12,0,940.0,117.0,4.9,18.0,921.0,1035.57,789.79
2016,4,2,12,15,941.0,117.0,5.05,18.0,924.0,1013.6,775.8
2016,4,2,12,30,942.0,117.0,5.2,18.0,927.0,987.88,759.19
2016,4,2,12,45,948.0,112.5,5.35,18.0,922.5,958.5,739.9
2016,4,2,13,0,954.0,108.0,5.5,18.0,918.0,925.35,717.77
2016,4,2,13,15,951.0,107.5,5.6,18.0,904.0,885.07,690.05
2016,4,2,13,30,948.0,107.0,5.7,18.0,890.0,841.83,659.94
2016,4,2,13,45,946.0,104.0,5.85,18.0,868.0,794.18,626.49
2016,4,2,14,0,944.0,101.0,6.0,18.0,846.0,743.9,589.48
2016,4,2,14,15,721.5,187.0,6.0,17.5,744.0,635.11,503.66
2016,4,2,14,30,499.0,273.0,6.0,17.0,642.0,537.15,425.55
2016,4,2,14,45,705.5,183.0,6.05,17.0,677.0,536.49,424.63
2016,4,2,15,0,912.0,93.0,6.1,17.0,712.0,512.95,402.5
2016,4,2,15,15,898.5,91.0,6.0,16.5,668.5,450.19,348.09
2016,4,2,15,30,885.0,89.0,5.9,16.0,625.0,387.48,292.26
2016,4,2,15,45,869.0,85.0,5.8,16.0,577.0,322.71,233.32
2016,4,2,16,0,853.0,81.0,5.7,16.0,529.0,254.2,171.56
2016,4,2,16,15,828.5,77.5,5.5,15.5,477.0,190.23,116.59
2016,4,2,16,30,804.0,74.0,5.3,15.0,425.0,128.93,70.81
2016,4,2,16,45,768.5,69.5,5.1,14.5,370.0,69.46,41.87
2016,4,2,17,0,733.0,65.0,4.9,14.0,315.0,51.09,40.12
2016,4,2,17,15,680.0,59.5,4.7,13.5,259.5,47.91,37.39
2016,4,2,17,30,627.0,54.0,4.5,13.0,204.0,40.86,31.07
2016,4,2,17,45,537.5,46.0,4.35,12.5,151.5,35.64,26.19
2016,4,2,18,0,448.0,38.0,4.2,12.0,99.0,30.3,20.96
2016,4,2,18,15,292.0,25.5,4.15,11.5,58.5,20.59,10.79
2016,4,2,18,30,136.0,13.0,4.1,11.0,18.0,11.82,0.0
2016,4,2,18,45,68.0,6.5,4.05,10.5,9.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,4.25,3.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.35,2.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,4,3,6,15,156.0,14.5,2.75,1.5,27.5,74.61,0.0
2016,4,3,6,30,312.0,29.0,3.0,2.0,55.0,202.0,152.81
2016,4,3,6,45,431.0,40.0,3.3,2.5,104.5,293.28,246.42
2016,4,3,7,0,550.0,51.0,3.6,3.0,154.0,397.71,341.61
2016,4,3,7,15,618.5,58.0,3.65,3.0,209.5,477.9,413.96
2016,4,3,7,30,687.0,65.0,3.7,3.0,265.0,563.46,487.93
