Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,7,45,732.5,70.5,3.8,3.5,321.5,631.33,542.95
2016,4,3,8,0,778.0,76.0,3.9,4.0,378.0,705.48,599.98
2016,4,3,8,15,808.0,80.0,3.8,4.5,433.0,766.63,644.15
2016,4,3,8,30,838.0,84.0,3.7,5.0,488.0,827.25,686.55
2016,4,3,8,45,861.0,86.5,3.65,5.5,540.0,878.95,721.31
2016,4,3,9,0,884.0,89.0,3.6,6.0,592.0,928.82,753.99
2016,4,3,9,15,899.5,92.0,3.5,6.5,638.5,960.82,772.68
2016,4,3,9,30,915.0,95.0,3.4,7.0,685.0,998.91,795.58
2016,4,3,9,45,927.0,96.5,3.3,7.5,726.0,1028.7,812.18
2016,4,3,10,0,939.0,98.0,3.2,8.0,767.0,1055.04,826.24
2016,4,3,10,15,947.0,99.5,3.1,8.5,801.0,1073.71,834.89
2016,4,3,10,30,955.0,101.0,3.0,9.0,835.0,1088.46,840.92
2016,4,3,10,45,961.0,102.0,2.9,9.5,861.5,1096.57,842.51
2016,4,3,11,0,967.0,103.0,2.8,10.0,888.0,1100.55,841.47
2016,4,3,11,15,970.5,104.0,2.65,10.5,906.5,1097.81,835.5
2016,4,3,11,30,974.0,105.0,2.5,11.0,925.0,1090.87,826.92
2016,4,3,11,45,975.5,105.0,2.45,11.5,935.0,1076.72,814.99
2016,4,3,12,0,977.0,105.0,2.4,12.0,945.0,1058.51,800.62
2016,4,3,12,15,976.5,105.0,2.35,12.5,946.5,1034.42,782.54
2016,4,3,12,30,976.0,105.0,2.3,13.0,948.0,1006.52,762.12
2016,4,3,12,45,976.5,103.5,2.25,13.5,941.5,974.32,738.95
2016,4,3,13,0,977.0,102.0,2.2,14.0,935.0,938.55,713.46
2016,4,3,13,15,973.0,101.5,2.15,14.0,919.5,896.65,685.1
2016,4,3,13,30,969.0,101.0,2.1,14.0,904.0,851.8,654.59
2016,4,3,13,45,963.0,100.0,2.1,14.5,880.5,802.26,619.85
2016,4,3,14,0,957.0,99.0,2.1,15.0,857.0,750.36,582.11
2016,4,3,14,15,949.0,97.5,2.05,15.0,826.0,694.63,540.13
2016,4,3,14,30,941.0,96.0,2.0,15.0,795.0,637.24,495.74
2016,4,3,14,45,930.0,94.5,2.0,15.0,757.0,576.88,448.0
2016,4,3,15,0,919.0,93.0,2.0,15.0,719.0,515.71,397.97
2016,4,3,15,15,904.5,90.5,1.95,15.0,675.0,451.72,343.92
2016,4,3,15,30,890.0,88.0,1.9,15.0,631.0,387.91,288.38
2016,4,3,15,45,868.5,86.0,1.85,15.0,581.5,322.99,230.96
2016,4,3,16,0,847.0,84.0,1.8,15.0,532.0,254.96,171.06
2016,4,3,16,15,821.5,80.5,1.65,14.5,479.0,191.22,117.17
2016,4,3,16,30,796.0,77.0,1.5,14.0,426.0,130.3,72.21
2016,4,3,16,45,758.5,72.5,1.4,14.0,370.5,71.33,43.73
2016,4,3,17,0,721.0,68.0,1.3,14.0,315.0,53.41,42.2
2016,4,3,17,15,668.0,62.0,1.25,13.0,260.0,45.59,35.44
2016,4,3,17,30,615.0,56.0,1.2,12.0,205.0,42.34,32.59
2016,4,3,17,45,530.0,47.5,1.15,11.0,152.5,36.79,27.46
2016,4,3,18,0,445.0,39.0,1.1,10.0,100.0,31.08,21.94
2016,4,3,18,15,298.0,26.5,1.15,9.5,59.5,21.41,11.87
2016,4,3,18,30,151.0,14.0,1.2,9.0,19.0,12.73,0.0
2016,4,3,18,45,75.5,7.0,1.25,8.5,9.5,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,4,6,15,162.5,14.0,2.35,5.5,28.0,93.82,0.0
2016,4,4,6,30,325.0,28.0,2.5,6.0,56.0,207.23,157.93
2016,4,4,6,45,436.5,38.0,2.7,7.0,104.5,294.28,243.63
2016,4,4,7,0,548.0,48.0,2.9,8.0,153.0,393.63,331.85
2016,4,4,7,15,614.0,55.0,2.95,8.5,207.5,472.01,400.13
2016,4,4,7,30,680.0,62.0,3.0,9.0,262.0,551.74,466.67
2016,4,4,7,45,725.5,66.5,3.1,10.0,318.5,622.47,521.2
2016,4,4,8,0,771.0,71.0,3.2,11.0,375.0,694.96,574.15
2016,4,4,8,15,801.0,75.0,3.45,12.0,429.0,755.67,616.97
2016,4,4,8,30,831.0,79.0,3.7,13.0,483.0,815.91,658.36
2016,4,4,8,45,853.0,82.0,3.95,14.0,534.0,867.01,692.08
2016,4,4,9,0,875.0,85.0,4.2,15.0,585.0,907.47,717.56
2016,4,4,9,15,890.5,87.5,4.3,15.5,631.5,947.52,743.06
2016,4,4,9,30,906.0,90.0,4.4,16.0,678.0,984.79,766.6
2016,4,4,9,45,917.0,92.0,4.5,17.0,718.5,1014.01,782.87
2016,4,4,10,0,928.0,94.0,4.6,18.0,759.0,1039.78,796.71
2016,4,4,10,15,936.0,95.5,4.6,18.0,792.5,1058.3,807.76
2016,4,4,10,30,944.0,97.0,4.6,18.0,826.0,1072.96,816.33
2016,4,4,10,45,949.5,98.5,4.65,18.5,852.0,1081.08,819.51
2016,4,4,11,0,955.0,100.0,4.7,19.0,878.0,1085.1,820.12
2016,4,4,11,15,958.5,101.0,4.7,19.0,896.5,1082.4,817.49
2016,4,4,11,30,962.0,102.0,4.7,19.0,915.0,1075.56,812.27
2016,4,4,11,45,963.0,102.5,4.75,19.5,925.0,1061.6,801.31
2016,4,4,12,0,964.0,103.0,4.8,20.0,935.0,1043.63,787.81
2016,4,4,12,15,964.0,103.0,4.8,20.0,936.5,1020.27,771.88
2016,4,4,12,30,964.0,103.0,4.8,20.0,938.0,993.15,753.45
2016,4,4,12,45,962.0,102.5,4.85,20.5,931.0,960.09,729.91
2016,4,4,13,0,960.0,102.0,4.9,21.0,924.0,923.65,704.03
2016,4,4,13,15,956.0,101.5,4.9,21.0,908.5,882.36,675.72
2016,4,4,13,30,952.0,101.0,4.9,21.0,893.0,838.18,645.2
2016,4,4,13,45,943.0,101.5,4.95,21.0,869.0,788.61,610.84
2016,4,4,14,0,934.0,102.0,5.0,21.0,845.0,736.98,573.36
2016,4,4,14,15,925.5,100.5,5.0,21.0,813.5,682.04,531.21
2016,4,4,14,30,917.0,99.0,5.0,21.0,782.0,625.56,486.77
2016,4,4,14,45,899.5,99.5,5.0,21.0,743.0,564.87,437.86
2016,4,4,15,0,882.0,100.0,5.0,21.0,704.0,504.09,387.47
2016,4,4,15,15,866.5,97.5,4.9,20.5,660.0,441.8,334.99
2016,4,4,15,30,851.0,95.0,4.8,20.0,616.0,376.48,278.67
2016,4,4,15,45,820.5,95.0,4.7,20.0,565.5,312.43,222.19
2016,4,4,16,0,790.0,95.0,4.6,20.0,515.0,251.23,168.39
2016,4,4,16,15,762.0,91.0,4.5,19.5,463.0,190.27,117.45
2016,4,4,16,30,734.0,87.0,4.4,19.0,411.0,127.59,71.31
2016,4,4,16,45,681.0,84.5,4.3,18.5,355.0,73.2,45.76
2016,4,4,17,0,628.0,82.0,4.2,18.0,299.0,58.71,46.13
2016,4,4,17,15,571.5,74.0,4.05,17.5,245.5,54.48,42.57
2016,4,4,17,30,515.0,66.0,3.9,17.0,192.0,50.08,38.69
2016,4,4,17,45,415.5,56.0,3.8,16.5,141.5,43.63,32.79
2016,4,4,18,0,316.0,46.0,3.7,16.0,91.0,35.46,25.13
2016,4,4,18,15,198.5,29.5,3.55,15.5,53.5,23.02,12.96
2016,4,4,18,30,81.0,13.0,3.4,15.0,16.0,11.82,0.0
2016,4,4,18,45,40.5,6.5,3.25,15.0,8.0,5.91,0.0
2016,4,4,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,4,5,6,15,146.0,17.0,4.25,2.0,30.5,92.01,0.0
2016,4,5,6,30,292.0,34.0,4.4,2.0,61.0,198.29,156.29
2016,4,5,6,45,413.0,45.0,4.6,2.5,111.5,290.61,246.34
2016,4,5,7,0,534.0,56.0,4.8,3.0,162.0,395.75,342.36
2016,4,5,7,15,602.0,64.5,4.8,3.0,217.5,476.95,415.83
2016,4,5,7,30,670.0,73.0,4.8,3.0,273.0,563.45,491.05
2016,4,5,7,45,713.5,79.5,4.85,3.5,330.0,634.57,549.57
2016,4,5,8,0,757.0,86.0,4.9,4.0,387.0,707.41,606.13
2016,4,5,8,15,788.5,90.5,4.85,4.0,442.5,764.81,649.4
2016,4,5,8,30,820.0,95.0,4.8,4.0,498.0,826.58,695.11
2016,4,5,8,45,839.0,100.5,4.75,4.5,549.5,877.7,730.26
2016,4,5,9,0,858.0,106.0,4.7,5.0,601.0,926.76,763.14
2016,4,5,9,15,875.5,109.0,4.6,5.5,648.5,969.12,789.97
2016,4,5,9,30,893.0,112.0,4.5,6.0,696.0,1008.71,814.27
2016,4,5,9,45,903.5,116.0,4.4,6.5,737.0,1039.57,831.85
2016,4,5,10,0,914.0,120.0,4.3,7.0,778.0,1055.83,838.86
2016,4,5,10,15,924.0,122.0,4.2,7.0,813.0,1076.35,850.58
2016,4,5,10,30,934.0,124.0,4.1,7.0,848.0,1093.05,859.73
2016,4,5,10,45,940.0,126.0,4.0,7.5,875.0,1101.72,862.12
2016,4,5,11,0,946.0,128.0,3.9,8.0,902.0,1106.31,861.86
2016,4,5,11,15,950.0,129.0,3.8,8.0,921.0,1103.68,858.35
2016,4,5,11,30,954.0,130.0,3.7,8.0,940.0,1096.92,852.22
2016,4,5,11,45,956.5,130.5,3.6,8.5,950.5,1084.06,840.54
2016,4,5,12,0,959.0,131.0,3.5,9.0,961.0,1067.17,826.33
2016,4,5,12,15,959.0,131.0,3.4,9.0,963.0,1043.46,809.12
2016,4,5,12,30,959.0,131.0,3.3,9.0,965.0,1016.0,789.46
2016,4,5,12,45,963.0,127.0,3.25,9.5,959.5,984.6,766.15
2016,4,5,13,0,967.0,123.0,3.2,10.0,954.0,949.51,740.36
2016,4,5,13,15,963.0,122.0,3.1,10.0,938.5,907.16,710.44
2016,4,5,13,30,959.0,121.0,3.0,10.0,923.0,861.92,678.39
2016,4,5,13,45,957.0,118.0,2.9,10.5,900.0,813.6,642.76
2016,4,5,14,0,955.0,115.0,2.8,11.0,877.0,762.63,603.46
2016,4,5,14,15,947.0,113.0,2.7,11.0,845.5,706.34,559.8
2016,4,5,14,30,939.0,111.0,2.6,11.0,814.0,648.41,513.79
2016,4,5,14,45,930.0,108.0,2.55,11.0,776.0,587.7,464.54
2016,4,5,15,0,921.0,105.0,2.5,11.0,738.0,526.01,412.92
2016,4,5,15,15,906.0,102.5,2.4,10.5,693.0,461.56,358.04
2016,4,5,15,30,891.0,100.0,2.3,10.0,648.0,394.08,299.03
2016,4,5,15,45,873.0,96.0,2.25,10.0,598.5,327.66,239.16
2016,4,5,16,0,855.0,92.0,2.2,10.0,549.0,262.56,180.28
2016,4,5,16,15,829.0,88.0,2.05,9.5,495.0,197.82,124.62
2016,4,5,16,30,803.0,84.0,1.9,9.0,441.0,135.99,78.26
2016,4,5,16,45,767.0,79.0,1.75,9.0,385.0,76.28,48.95
2016,4,5,17,0,731.0,74.0,1.6,9.0,329.0,53.1,42.77
2016,4,5,17,15,677.0,67.5,1.45,8.0,272.5,49.74,39.96
2016,4,5,17,30,623.0,61.0,1.3,7.0,216.0,46.26,36.87
2016,4,5,17,45,537.5,52.0,1.15,6.5,162.0,40.44,31.37
2016,4,5,18,0,452.0,43.0,1.0,6.0,108.0,34.46,25.45
2016,4,5,18,15,305.0,29.5,1.05,5.5,65.5,23.98,14.7
2016,4,5,18,30,158.0,16.0,1.1,5.0,23.0,13.07,0.0
2016,4,5,18,45,79.0,8.0,1.15,4.5,11.5,7.28,0.0
2016,4,5,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,6,15,165.5,16.0,1.2,-0.5,32.0,100.07,0.0
2016,4,6,6,30,331.0,32.0,1.4,0.0,64.0,214.88,171.88
2016,4,6,6,45,434.0,43.0,1.65,0.5,113.5,299.84,254.01
2016,4,6,7,0,537.0,54.0,1.9,1.0,163.0,395.87,340.82
2016,4,6,7,15,602.0,62.0,2.05,1.5,218.0,474.64,410.11
2016,4,6,7,30,667.0,70.0,2.2,2.0,273.0,558.46,480.69
2016,4,6,7,45,705.5,76.5,2.4,3.0,328.0,625.74,533.86
2016,4,6,8,0,744.0,83.0,2.6,4.0,383.0,694.34,585.05
2016,4,6,8,15,774.5,87.5,2.65,4.5,437.0,750.77,625.45
2016,4,6,8,30,805.0,92.0,2.7,5.0,491.0,811.06,667.78
2016,4,6,8,45,828.5,95.5,2.75,6.0,542.0,863.16,701.74
2016,4,6,9,0,852.0,99.0,2.8,7.0,593.0,913.54,733.71
2016,4,6,9,15,868.0,101.5,2.85,7.5,639.5,953.63,759.03
2016,4,6,9,30,884.0,104.0,2.9,8.0,686.0,990.94,782.19
2016,4,6,9,45,897.5,105.5,2.95,8.5,726.5,1011.32,793.35
2016,4,6,10,0,911.0,107.0,3.0,9.0,767.0,1038.37,809.35
2016,4,6,10,15,919.5,109.0,3.05,9.5,800.5,1057.44,819.77
2016,4,6,10,30,928.0,111.0,3.1,10.0,834.0,1072.7,827.73
2016,4,6,10,45,930.0,114.5,3.2,10.5,859.5,1079.06,830.25
2016,4,6,11,0,932.0,118.0,3.3,11.0,885.0,1081.33,830.21
2016,4,6,11,15,936.0,119.0,3.35,11.0,903.5,1078.85,828.19
2016,4,6,11,30,940.0,120.0,3.4,11.0,922.0,1072.32,823.6
2016,4,6,11,45,934.0,125.5,3.45,11.5,930.0,1056.54,811.37
2016,4,6,12,0,928.0,131.0,3.5,12.0,938.0,1036.92,796.71
2016,4,6,12,15,928.0,131.5,3.55,12.0,940.0,1014.36,781.61
2016,4,6,12,30,928.0,132.0,3.6,12.0,942.0,988.16,764.03
2016,4,6,12,45,705.0,239.0,3.65,12.5,852.0,878.96,685.75
2016,4,6,13,0,482.0,346.0,3.7,13.0,762.0,759.03,593.11
2016,4,6,13,15,547.0,315.5,3.7,13.0,780.0,758.98,595.25
2016,4,6,13,30,612.0,285.0,3.7,13.0,798.0,752.46,591.57
2016,4,6,13,45,743.0,215.5,3.75,13.0,822.0,753.5,594.73
2016,4,6,14,0,874.0,146.0,3.8,13.0,846.0,738.16,584.96
2016,4,6,14,15,746.5,190.0,3.8,13.0,772.5,650.77,516.48
2016,4,6,14,30,619.0,234.0,3.8,13.0,699.0,571.6,453.72
2016,4,6,14,45,446.0,275.0,3.8,13.0,602.0,475.18,377.16
2016,4,6,15,0,273.0,316.0,3.8,13.0,505.0,396.45,314.45
2016,4,6,15,15,190.5,299.0,3.65,12.5,427.0,328.4,260.91
2016,4,6,15,30,108.0,282.0,3.5,12.0,349.0,271.96,216.87
2016,4,6,15,45,187.0,255.5,3.35,12.0,360.5,260.19,204.66
2016,4,6,16,0,266.0,229.0,3.2,12.0,372.0,237.52,182.08
2016,4,6,16,15,175.5,208.5,3.0,11.5,299.0,190.07,146.65
2016,4,6,16,30,85.0,188.0,2.8,11.0,226.0,155.49,123.14
2016,4,6,16,45,72.0,166.5,2.65,10.5,196.0,130.16,104.87
2016,4,6,17,0,59.0,145.0,2.5,10.0,166.0,112.29,95.56
2016,4,6,17,15,50.0,121.0,2.45,9.5,137.0,95.12,80.53
2016,4,6,17,30,41.0,97.0,2.4,9.0,108.0,77.54,64.79
2016,4,6,17,45,28.0,74.0,2.4,9.0,80.5,60.21,48.81
2016,4,6,18,0,15.0,51.0,2.4,9.0,53.0,42.5,32.27
2016,4,6,18,15,7.5,31.0,2.35,8.5,32.0,26.75,16.97
2016,4,6,18,30,0.0,11.0,2.3,8.0,11.0,9.67,0.0
2016,4,6,18,45,0.0,5.5,2.3,8.0,5.5,5.0,0.0
2016,4,6,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,7,6,15,80.0,19.5,4.7,11.5,28.0,62.27,10.52
2016,4,7,6,30,160.0,39.0,4.7,11.0,56.0,144.15,111.51
2016,4,7,6,45,325.0,47.5,4.75,11.0,107.0,245.89,203.03
2016,4,7,7,0,490.0,56.0,4.8,11.0,158.0,371.96,313.61
2016,4,7,7,15,557.5,64.0,4.85,11.0,211.5,449.92,382.03
2016,4,7,7,30,625.0,72.0,4.9,11.0,265.0,533.26,452.64
2016,4,7,7,45,473.5,112.5,4.95,11.0,274.5,495.69,420.12
2016,4,7,8,0,322.0,153.0,5.0,11.0,284.0,433.13,366.04
2016,4,7,8,15,237.5,186.5,4.95,11.5,290.5,416.62,348.92
2016,4,7,8,30,153.0,220.0,4.9,12.0,297.0,376.31,312.18
2016,4,7,8,45,511.5,153.5,4.85,12.5,446.5,649.31,536.87
2016,4,7,9,0,870.0,87.0,4.8,13.0,596.0,906.91,727.88
2016,4,7,9,15,885.0,89.5,4.75,13.0,642.0,946.13,752.33
2016,4,7,9,30,900.0,92.0,4.7,13.0,688.0,982.56,775.95
2016,4,7,9,45,912.0,94.0,4.7,13.5,728.0,1012.4,793.64
2016,4,7,10,0,924.0,96.0,4.7,14.0,768.0,1038.83,808.88
2016,4,7,10,15,931.5,97.5,4.75,14.0,801.0,1056.54,820.1
2016,4,7,10,30,939.0,99.0,4.8,14.0,834.0,1070.4,828.82
2016,4,7,10,45,619.0,247.5,4.9,14.5,738.5,925.4,723.78
2016,4,7,11,0,299.0,396.0,5.0,15.0,643.0,734.16,574.22
2016,4,7,11,15,626.5,250.0,5.15,15.0,782.0,924.19,723.9
2016,4,7,11,30,954.0,104.0,5.3,15.0,921.0,1069.09,826.75
2016,4,7,11,45,579.0,274.0,5.5,15.5,772.0,877.43,686.53
2016,4,7,12,0,204.0,444.0,5.7,16.0,623.0,643.41,502.85
2016,4,7,12,15,110.5,369.5,5.8,16.0,466.5,470.85,371.16
2016,4,7,12,30,17.0,295.0,5.9,16.0,310.0,283.71,223.23
2016,4,7,12,45,265.5,320.5,6.05,16.5,550.5,555.26,441.3
2016,4,7,13,0,514.0,346.0,6.2,17.0,791.0,785.47,616.61
2016,4,7,13,15,526.5,328.5,6.25,17.0,778.0,753.57,592.5
2016,4,7,13,30,539.0,311.0,6.3,17.0,765.0,719.26,567.34
2016,4,7,13,45,327.5,353.5,6.4,17.0,627.5,568.59,449.58
2016,4,7,14,0,116.0,396.0,6.5,17.0,490.0,437.32,344.74
2016,4,7,14,15,495.5,259.5,6.45,17.0,636.5,551.98,439.63
2016,4,7,14,30,875.0,123.0,6.4,17.0,783.0,621.37,494.4
2016,4,7,14,45,860.0,122.5,6.4,17.0,745.0,562.18,444.97
2016,4,7,15,0,845.0,122.0,6.4,17.0,707.0,502.84,394.5
2016,4,7,15,15,521.0,204.5,6.3,16.5,558.0,384.22,299.83
2016,4,7,15,30,197.0,287.0,6.2,16.0,409.0,303.99,238.81
2016,4,7,15,45,98.5,207.5,6.1,16.0,268.5,199.22,156.1
2016,4,7,16,0,0.0,128.0,6.0,16.0,128.0,111.59,87.62
2016,4,7,16,15,179.5,148.0,5.8,15.5,228.5,142.99,106.22
2016,4,7,16,30,359.0,168.0,5.6,15.0,329.0,157.36,112.37
2016,4,7,16,45,330.5,153.5,5.4,15.0,287.5,118.19,89.57
2016,4,7,17,0,302.0,139.0,5.2,15.0,246.0,101.26,84.24
2016,4,7,17,15,414.5,105.5,5.0,14.5,225.5,76.2,62.37
2016,4,7,17,30,527.0,72.0,4.8,14.0,205.0,54.83,43.42
2016,4,7,17,45,457.0,59.5,4.65,13.5,155.0,46.45,35.77
2016,4,7,18,0,387.0,47.0,4.5,13.0,105.0,37.66,27.51
2016,4,7,18,15,255.5,32.5,4.45,12.5,64.0,26.45,16.53
2016,4,7,18,30,124.0,18.0,4.4,12.0,23.0,14.19,0.0
2016,4,7,18,45,62.0,9.0,4.35,11.5,11.5,8.19,0.0
2016,4,7,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,8,6,15,178.0,17.0,1.65,4.5,36.0,108.92,41.1
2016,4,8,6,30,356.0,34.0,2.0,5.0,72.0,229.24,183.72
2016,4,8,6,45,464.0,43.5,2.35,6.0,123.0,316.9,265.06
2016,4,8,7,0,572.0,53.0,2.7,7.0,174.0,415.88,352.34
2016,4,8,7,15,634.5,60.0,2.8,7.0,230.0,493.66,420.15
2016,4,8,7,30,697.0,67.0,2.9,7.0,286.0,576.16,489.18
2016,4,8,7,45,742.0,71.5,3.05,7.5,343.0,643.36,541.68
2016,4,8,8,0,787.0,76.0,3.2,8.0,400.0,716.19,596.09
2016,4,8,8,15,816.0,80.0,3.15,8.5,455.0,776.61,638.39
2016,4,8,8,30,845.0,84.0,3.1,9.0,510.0,836.4,679.02
2016,4,8,8,45,868.5,86.0,3.05,9.5,562.0,887.83,712.44
2016,4,8,9,0,892.0,88.0,3.0,10.0,614.0,928.6,737.51
2016,4,8,9,15,907.0,90.5,2.95,10.0,660.5,968.33,762.87
2016,4,8,9,30,922.0,93.0,2.9,10.0,707.0,1005.18,785.92
2016,4,8,9,45,935.0,94.5,2.9,10.5,748.0,1035.75,803.47
2016,4,8,10,0,948.0,96.0,2.9,11.0,789.0,1062.85,818.6
2016,4,8,10,15,955.5,97.5,2.9,11.5,823.0,1080.75,827.48
2016,4,8,10,30,963.0,99.0,2.9,12.0,857.0,1094.69,833.86
2016,4,8,10,45,969.5,99.5,2.95,12.5,883.0,1102.42,836.77
2016,4,8,11,0,976.0,100.0,3.0,13.0,909.0,1106.0,837.13
2016,4,8,11,15,979.0,101.0,3.05,13.0,927.5,1102.38,834.43
2016,4,8,11,30,982.0,102.0,3.1,13.0,946.0,1094.55,829.15
2016,4,8,11,45,984.0,102.0,3.15,13.0,956.0,1080.5,819.86
2016,4,8,12,0,986.0,102.0,3.2,13.0,966.0,1062.35,807.97
2016,4,8,12,15,985.5,102.0,3.2,13.0,967.0,1037.84,791.4
2016,4,8,12,30,985.0,102.0,3.2,13.0,968.0,1009.51,772.34
2016,4,8,12,45,499.5,185.5,3.25,13.5,624.5,643.71,509.37
2016,4,8,13,0,14.0,269.0,3.3,14.0,281.0,254.15,199.55
2016,4,8,13,15,289.5,290.0,3.35,14.0,535.0,516.4,411.11
2016,4,8,13,30,565.0,311.0,3.4,14.0,789.0,738.52,578.3
2016,4,8,13,45,493.0,324.5,3.45,14.0,733.5,666.93,522.8
2016,4,8,14,0,421.0,338.0,3.5,14.0,678.0,599.81,471.8
2016,4,8,14,15,398.0,334.5,3.55,14.0,646.5,552.01,435.4
2016,4,8,14,30,375.0,331.0,3.6,14.0,615.0,509.03,401.93
2016,4,8,14,45,514.5,262.0,3.65,14.0,631.5,498.77,393.89
2016,4,8,15,0,654.0,193.0,3.7,14.0,648.0,472.38,370.99
2016,4,8,15,15,328.0,182.5,3.65,13.5,411.0,287.65,226.3
2016,4,8,15,30,2.0,172.0,3.6,13.0,174.0,150.33,119.69
2016,4,8,15,45,66.0,207.0,3.55,13.0,243.5,192.08,152.56
2016,4,8,16,0,130.0,242.0,3.5,13.0,313.0,220.06,172.66
2016,4,8,16,15,99.0,214.5,3.25,12.5,265.5,186.26,146.41
2016,4,8,16,30,68.0,187.0,3.0,12.0,218.0,153.37,121.6
2016,4,8,16,45,62.5,165.0,2.8,11.5,190.5,129.19,103.79
2016,4,8,17,0,57.0,143.0,2.6,11.0,163.0,111.34,94.34
2016,4,8,17,15,327.0,102.5,2.35,10.5,189.0,73.45,60.83
2016,4,8,17,30,597.0,62.0,2.1,10.0,215.0,46.63,36.74
2016,4,8,17,45,521.5,52.5,1.85,9.5,163.0,40.48,31.04
2016,4,8,18,0,446.0,43.0,1.6,9.0,111.0,34.08,24.89
2016,4,8,18,15,311.5,30.5,1.55,8.5,69.0,24.58,15.44
2016,4,8,18,30,177.0,18.0,1.5,8.0,27.0,14.69,0.0
2016,4,8,18,45,88.5,9.0,1.45,7.5,13.5,8.19,0.0
2016,4,8,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,17.0,3.65,3.5,17.0,14.98,2.65
2016,4,9,6,30,0.0,34.0,4.0,4.0,34.0,31.84,21.41
2016,4,9,6,45,7.0,55.0,4.4,4.5,56.5,56.97,44.18
2016,4,9,7,0,14.0,76.0,4.8,5.0,79.0,82.11,66.86
2016,4,9,7,15,23.0,97.5,5.2,5.0,104.0,117.43,98.39
2016,4,9,7,30,32.0,119.0,5.6,5.0,129.0,146.8,124.37
2016,4,9,7,45,214.0,131.5,6.0,5.5,219.0,316.41,274.89
2016,4,9,8,0,396.0,144.0,6.4,6.0,309.0,494.22,427.44
2016,4,9,8,15,627.0,114.5,6.5,6.0,415.0,669.78,574.67
2016,4,9,8,30,858.0,85.0,6.6,6.0,521.0,849.16,716.21
2016,4,9,8,45,883.5,87.0,6.7,6.0,574.5,902.75,755.5
2016,4,9,9,0,909.0,89.0,6.8,6.0,628.0,945.72,786.72
2016,4,9,9,15,739.0,149.5,6.75,6.0,609.5,895.01,744.92
2016,4,9,9,30,569.0,210.0,6.7,6.0,591.0,807.52,674.05
2016,4,9,9,45,497.5,254.0,6.65,6.0,601.5,795.56,660.8
2016,4,9,10,0,426.0,298.0,6.6,6.0,612.0,777.26,642.43
2016,4,9,10,15,704.5,199.0,6.55,6.0,744.5,959.53,787.68
2016,4,9,10,30,983.0,100.0,6.5,6.0,877.0,1116.02,902.1
2016,4,9,10,45,987.5,101.5,6.45,6.5,903.5,1122.78,902.94
2016,4,9,11,0,992.0,103.0,6.4,7.0,930.0,1125.29,901.68
2016,4,9,11,15,995.0,104.0,6.35,7.0,948.5,1121.45,897.68
2016,4,9,11,30,998.0,105.0,6.3,7.0,967.0,1113.35,890.79
2016,4,9,11,45,998.5,106.0,6.25,7.5,976.5,1098.53,877.57
2016,4,9,12,0,999.0,107.0,6.2,8.0,986.0,1079.58,861.6
2016,4,9,12,15,999.0,107.0,6.1,8.0,987.5,1055.12,843.04
2016,4,9,12,30,999.0,107.0,6.0,8.0,989.0,1026.77,821.79
2016,4,9,12,45,998.0,106.5,5.95,8.0,981.5,993.3,797.19
2016,4,9,13,0,997.0,106.0,5.9,8.0,974.0,956.27,769.99
2016,4,9,13,15,993.5,105.5,5.85,8.0,958.5,913.83,738.72
2016,4,9,13,30,990.0,105.0,5.8,8.0,943.0,868.36,705.07
2016,4,9,13,45,983.5,104.5,5.75,8.0,919.0,817.88,667.43
2016,4,9,14,0,977.0,104.0,5.7,8.0,895.0,765.06,626.33
2016,4,9,14,15,969.5,103.0,5.6,8.0,863.5,709.06,580.49
2016,4,9,14,30,962.0,102.0,5.5,8.0,832.0,651.32,532.19
2016,4,9,14,45,950.5,100.5,5.45,8.0,793.0,589.56,479.59
2016,4,9,15,0,939.0,99.0,5.4,8.0,754.0,527.05,424.85
2016,4,9,15,15,925.0,97.0,5.3,7.5,709.5,462.6,367.6
2016,4,9,15,30,911.0,95.0,5.2,7.0,665.0,398.26,308.78
2016,4,9,15,45,890.0,93.0,5.1,7.0,614.5,328.01,243.73
2016,4,9,16,0,869.0,91.0,5.0,7.0,564.0,263.07,183.36
2016,4,9,16,15,844.0,87.0,4.8,6.5,510.0,197.82,125.94
2016,4,9,16,30,819.0,83.0,4.6,6.0,456.0,135.35,78.3
2016,4,9,16,45,778.5,79.5,4.4,6.0,398.5,75.94,49.41
2016,4,9,17,0,738.0,76.0,4.2,6.0,341.0,54.23,44.28
2016,4,9,17,15,686.5,69.5,3.8,5.5,284.5,50.93,41.42
2016,4,9,17,30,635.0,63.0,3.4,5.0,228.0,47.52,38.32
2016,4,9,17,45,554.0,54.5,3.0,4.5,173.5,42.19,33.27
2016,4,9,18,0,473.0,46.0,2.6,4.0,119.0,36.73,27.84
2016,4,9,18,15,336.0,33.0,2.45,3.5,74.5,26.81,17.86
2016,4,9,18,30,199.0,20.0,2.3,3.0,30.0,16.49,0.0
2016,4,9,18,45,99.5,10.0,2.15,2.5,15.0,9.1,0.0
2016,4,9,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,15,205.5,17.0,0.95,-1.5,41.0,122.5,71.99
2016,4,10,6,30,411.0,34.0,1.1,-1.0,82.0,255.51,210.74
2016,4,10,6,45,502.5,43.5,1.25,-0.5,133.0,337.86,287.86
2016,4,10,7,0,594.0,53.0,1.4,0.0,184.0,429.66,369.86
2016,4,10,7,15,652.0,59.5,1.3,0.5,239.5,505.15,434.0
2016,4,10,7,30,710.0,66.0,1.2,1.0,295.0,581.26,495.3
2016,4,10,7,45,745.5,72.0,1.2,2.0,350.5,647.84,544.33
2016,4,10,8,0,781.0,78.0,1.2,3.0,406.0,715.23,591.41
2016,4,10,8,15,808.5,82.0,1.0,3.5,460.0,774.1,628.69
2016,4,10,8,30,836.0,86.0,0.8,4.0,514.0,832.22,663.33
2016,4,10,8,45,851.5,91.0,0.65,4.5,563.5,879.83,689.63
2016,4,10,9,0,867.0,96.0,0.5,5.0,613.0,925.14,713.29
2016,4,10,9,15,881.0,98.5,0.45,5.5,658.5,953.99,727.41
2016,4,10,9,30,895.0,101.0,0.4,6.0,704.0,989.04,745.67
2016,4,10,9,45,899.0,106.5,0.35,6.5,741.5,1014.6,757.37
2016,4,10,10,0,903.0,112.0,0.3,7.0,779.0,1036.42,766.77
2016,4,10,10,15,910.5,114.0,0.45,7.5,812.0,1054.03,778.58
2016,4,10,10,30,918.0,116.0,0.6,8.0,845.0,1067.84,788.33
2016,4,10,10,45,913.5,123.0,0.75,8.5,867.5,1070.95,791.45
2016,4,10,11,0,909.0,130.0,0.9,9.0,890.0,1069.89,792.09
2016,4,10,11,15,912.5,131.0,1.0,9.0,907.5,1066.61,791.62
2016,4,10,11,30,916.0,132.0,1.1,9.0,925.0,1059.39,788.67
2016,4,10,11,45,908.5,138.0,1.25,9.5,931.5,1042.45,779.07
2016,4,10,12,0,901.0,144.0,1.4,10.0,938.0,1021.84,766.97
2016,4,10,12,15,900.0,144.0,1.45,10.0,939.0,998.09,752.33
2016,4,10,12,30,899.0,144.0,1.5,10.0,940.0,970.9,735.39
2016,4,10,12,45,895.0,144.5,1.6,10.5,932.0,938.22,714.08
2016,4,10,13,0,891.0,145.0,1.7,11.0,924.0,902.55,690.56
2016,4,10,13,15,695.5,238.0,1.75,11.0,840.0,806.23,623.0
2016,4,10,13,30,500.0,331.0,1.8,11.0,756.0,704.98,547.55
2016,4,10,13,45,519.0,314.0,1.85,11.5,745.0,674.98,526.28
2016,4,10,14,0,538.0,297.0,1.9,12.0,734.0,642.11,501.73
2016,4,10,14,15,688.5,219.0,1.95,12.0,757.5,637.02,499.78
2016,4,10,14,30,839.0,141.0,2.0,12.0,781.0,614.87,483.36
2016,4,10,14,45,825.5,139.0,2.05,12.0,743.0,556.95,437.13
2016,4,10,15,0,812.0,137.0,2.1,12.0,705.0,498.86,389.45
2016,4,10,15,15,795.0,133.5,2.1,12.0,662.0,438.15,338.06
2016,4,10,15,30,778.0,130.0,2.1,12.0,619.0,374.48,282.94
2016,4,10,15,45,759.0,124.5,2.1,12.0,571.0,312.83,228.39
2016,4,10,16,0,740.0,119.0,2.1,12.0,523.0,252.84,175.16
2016,4,10,16,15,702.0,108.0,2.0,11.5,462.0,187.53,120.66
2016,4,10,16,30,664.0,97.0,1.9,11.0,401.0,126.97,75.74
2016,4,10,16,45,596.0,102.5,1.85,11.0,350.0,83.1,57.19
2016,4,10,17,0,528.0,108.0,1.8,11.0,299.0,76.63,63.47
2016,4,10,17,15,512.0,92.5,1.6,10.0,252.5,68.55,56.57
2016,4,10,17,30,496.0,77.0,1.4,9.0,206.0,58.52,47.69
2016,4,10,17,45,421.0,64.5,1.25,8.5,156.5,50.31,40.11
2016,4,10,18,0,346.0,52.0,1.1,8.0,107.0,39.9,30.28
2016,4,10,18,15,230.5,36.0,1.15,7.5,67.0,27.98,18.69
2016,4,10,18,30,115.0,20.0,1.2,7.0,27.0,15.71,0.2
2016,4,10,18,45,57.5,10.0,1.3,7.0,13.5,9.1,0.0
2016,4,10,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,19.0,2.75,5.5,19.0,16.74,5.88
2016,4,11,6,30,0.0,38.0,2.9,6.0,38.0,36.05,25.06
2016,4,11,6,45,12.5,60.5,3.1,6.5,63.5,65.75,51.64
2016,4,11,7,0,25.0,83.0,3.3,7.0,89.0,103.13,84.83
2016,4,11,7,15,40.5,105.0,3.3,7.5,117.0,137.03,114.67
2016,4,11,7,30,56.0,127.0,3.3,8.0,145.0,172.14,144.98
2016,4,11,7,45,32.0,136.5,3.35,8.5,147.0,164.33,137.17
2016,4,11,8,0,8.0,146.0,3.4,9.0,149.0,144.57,119.0
2016,4,11,8,15,4.0,148.0,3.5,9.5,149.5,141.57,115.74
2016,4,11,8,30,0.0,150.0,3.6,10.0,150.0,138.84,112.68
2016,4,11,8,45,37.5,207.0,3.7,10.5,229.5,243.57,200.37
2016,4,11,9,0,75.0,264.0,3.8,11.0,309.0,341.68,279.81
2016,4,11,9,15,123.0,291.5,3.95,11.5,372.0,434.23,353.19
2016,4,11,9,30,171.0,319.0,4.1,12.0,435.0,511.66,413.2
2016,4,11,9,45,141.0,336.5,4.25,13.0,436.0,502.0,402.18
2016,4,11,10,0,111.0,354.0,4.4,14.0,437.0,472.46,376.53
2016,4,11,10,15,185.0,368.5,4.5,14.5,513.5,578.91,458.82
2016,4,11,10,30,259.0,383.0,4.6,15.0,590.0,685.33,538.29
2016,4,11,10,45,526.5,282.5,4.75,15.5,719.5,862.27,677.34
2016,4,11,11,0,794.0,182.0,4.9,16.0,849.0,1019.79,787.01
2016,4,11,11,15,533.5,304.0,4.95,16.5,756.5,880.23,681.8
2016,4,11,11,30,273.0,426.0,5.0,17.0,664.0,722.74,559.11
2016,4,11,11,45,552.5,299.0,5.05,17.5,786.5,871.48,674.82
2016,4,11,12,0,832.0,172.0,5.1,18.0,909.0,994.14,762.71
2016,4,11,12,15,566.5,301.5,5.1,18.0,804.0,854.11,659.31
2016,4,11,12,30,301.0,431.0,5.1,18.0,699.0,707.08,545.69
2016,4,11,12,45,563.5,303.0,5.1,18.5,799.0,809.37,626.89
2016,4,11,13,0,826.0,175.0,5.1,19.0,899.0,883.08,682.36
2016,4,11,13,15,588.5,286.5,5.05,19.0,798.0,761.95,590.34
2016,4,11,13,30,351.0,398.0,5.0,19.0,697.0,644.99,499.13
2016,4,11,13,45,308.5,395.5,5.0,19.0,653.5,589.85,457.86
2016,4,11,14,0,266.0,393.0,5.0,19.0,610.0,537.63,418.1
2016,4,11,14,15,525.0,278.5,5.0,19.0,686.5,584.24,456.88
2016,4,11,14,30,784.0,164.0,5.0,19.0,763.0,602.89,471.72
2016,4,11,14,45,662.0,200.0,5.05,19.0,689.0,522.4,407.38
2016,4,11,15,0,540.0,236.0,5.1,19.0,615.0,452.31,351.01
2016,4,11,15,15,594.5,200.5,5.0,19.0,594.5,409.67,314.3
2016,4,11,15,30,649.0,165.0,4.9,19.0,574.0,358.63,269.1
2016,4,11,15,45,649.0,157.0,4.8,19.0,539.5,307.9,223.86
2016,4,11,16,0,649.0,149.0,4.7,19.0,505.0,256.69,178.29
2016,4,11,16,15,624.0,132.5,4.4,18.5,448.0,194.49,127.04
2016,4,11,16,30,599.0,116.0,4.1,18.0,391.0,135.52,83.47
2016,4,11,16,45,527.5,120.0,3.85,18.0,340.5,94.16,65.85
2016,4,11,17,0,456.0,124.0,3.6,18.0,290.0,87.24,70.99
2016,4,11,17,15,406.0,110.5,3.35,17.5,240.5,79.37,64.37
2016,4,11,17,30,356.0,97.0,3.1,17.0,191.0,71.12,57.23
2016,4,11,17,45,291.5,79.5,2.85,16.5,144.5,59.41,46.78
2016,4,11,18,0,227.0,62.0,2.6,16.0,98.0,48.47,36.72
2016,4,11,18,15,140.5,41.5,2.6,15.5,61.0,33.0,22.3
2016,4,11,18,30,54.0,21.0,2.6,15.0,24.0,17.13,2.01
2016,4,11,18,45,27.0,10.5,2.65,15.0,12.0,9.55,0.0
2016,4,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.0,2.8,13.0,2.0,0.0,0.0
2016,4,12,6,0,0.0,4.0,2.8,13.0,4.0,3.64,0.0
2016,4,12,6,15,0.0,21.5,2.75,13.0,21.5,19.07,7.9
2016,4,12,6,30,0.0,39.0,2.7,13.0,39.0,36.87,25.09
2016,4,12,6,45,9.5,61.0,2.65,13.0,63.0,64.3,49.14
2016,4,12,7,0,19.0,83.0,2.6,13.0,87.0,99.02,79.36
2016,4,12,7,15,32.0,105.0,2.6,13.0,114.5,131.07,107.07
2016,4,12,7,30,45.0,127.0,2.6,13.0,142.0,164.11,135.16
2016,4,12,7,45,22.5,119.0,2.65,13.5,126.5,136.22,110.75
2016,4,12,8,0,0.0,111.0,2.7,14.0,111.0,101.46,80.44
2016,4,12,8,15,0.0,117.5,2.65,14.0,117.5,106.98,84.8
2016,4,12,8,30,0.0,124.0,2.6,14.0,124.0,112.64,89.19
2016,4,12,8,45,0.0,113.0,2.6,14.5,113.0,101.47,79.46
2016,4,12,9,0,0.0,102.0,2.6,15.0,102.0,90.86,70.3
2016,4,12,9,15,6.0,162.5,2.5,15.0,166.5,154.18,122.22
2016,4,12,9,30,12.0,223.0,2.4,15.0,231.0,219.36,174.39
2016,4,12,9,45,6.0,174.5,2.3,15.0,178.5,165.09,130.12
2016,4,12,10,0,0.0,126.0,2.2,15.0,126.0,113.03,87.57
2016,4,12,10,15,0.0,101.5,2.25,15.0,101.5,90.42,69.07
2016,4,12,10,30,0.0,77.0,2.3,15.0,77.0,68.4,50.96
2016,4,12,10,45,3.5,136.0,2.35,15.5,139.0,125.75,97.6
2016,4,12,11,0,7.0,195.0,2.4,16.0,201.0,184.22,144.08
2016,4,12,11,15,12.0,245.5,2.5,16.0,256.5,236.65,185.33
2016,4,12,11,30,17.0,296.0,2.6,16.0,312.0,289.09,226.03
2016,4,12,11,45,20.0,315.0,2.75,16.0,333.5,309.04,241.32
2016,4,12,12,0,23.0,334.0,2.9,16.0,355.0,328.59,256.39
2016,4,12,12,15,17.5,289.0,2.95,16.0,305.0,279.37,218.22
2016,4,12,12,30,12.0,244.0,3.0,16.0,255.0,231.35,180.78
2016,4,12,12,45,11.5,239.0,3.1,16.5,249.5,225.36,175.9
2016,4,12,13,0,11.0,234.0,3.2,17.0,244.0,219.39,170.97
2016,4,12,13,15,47.0,323.0,3.15,17.0,363.5,334.82,261.63
2016,4,12,13,30,83.0,412.0,3.1,17.0,483.0,439.51,341.26
2016,4,12,13,45,72.0,393.0,3.1,17.0,453.5,406.61,315.92
2016,4,12,14,0,61.0,374.0,3.1,17.0,424.0,374.97,292.0
2016,4,12,14,15,30.5,253.0,3.05,17.0,278.0,243.8,190.71
2016,4,12,14,30,0.0,132.0,3.0,17.0,132.0,116.93,89.9
2016,4,12,14,45,0.0,114.5,3.0,17.0,114.5,101.45,77.69
2016,4,12,15,0,0.0,97.0,3.0,17.0,97.0,86.06,65.33
2016,4,12,15,15,209.5,172.0,2.9,17.0,304.5,230.55,179.92
2016,4,12,15,30,419.0,247.0,2.8,17.0,512.0,343.59,262.32
2016,4,12,15,45,605.5,173.0,2.75,17.0,524.0,308.29,225.64
2016,4,12,16,0,792.0,99.0,2.7,17.0,536.0,251.72,169.3
2016,4,12,16,15,769.0,95.0,2.5,16.5,486.0,191.8,119.05
2016,4,12,16,30,746.0,91.0,2.3,16.0,436.0,134.47,77.32
2016,4,12,16,45,724.0,83.0,2.1,16.0,384.5,71.23,44.39
2016,4,12,17,0,702.0,75.0,1.9,16.0,333.0,52.94,41.39
2016,4,12,17,15,654.0,69.0,1.7,15.0,279.0,50.05,39.09
2016,4,12,17,30,606.0,63.0,1.5,14.0,225.0,47.06,36.57
2016,4,12,17,45,534.0,54.5,1.3,13.0,173.0,41.78,31.83
2016,4,12,18,0,462.0,46.0,1.1,12.0,121.0,36.33,26.69
2016,4,12,18,15,334.5,33.5,1.15,11.5,77.5,26.93,17.62
2016,4,12,18,30,207.0,21.0,1.2,11.0,34.0,17.14,3.43
2016,4,12,18,45,103.5,10.5,1.25,10.5,17.0,9.55,0.0
2016,4,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,4,13,5,45,41.5,6.0,2.6,3.5,7.0,0.0,0.0
2016,4,13,6,0,83.0,12.0,2.8,4.0,14.0,40.09,0.0
2016,4,13,6,15,233.0,26.0,3.0,4.5,52.0,149.58,106.0
2016,4,13,6,30,383.0,40.0,3.2,5.0,90.0,250.17,205.78
2016,4,13,6,45,475.5,50.0,3.4,6.0,141.5,332.74,281.25
2016,4,13,7,0,568.0,60.0,3.6,7.0,193.0,424.63,362.01
2016,4,13,7,15,626.0,67.0,3.75,7.5,248.5,499.65,426.54
2016,4,13,7,30,684.0,74.0,3.9,8.0,304.0,578.81,491.94
2016,4,13,7,45,724.5,79.0,4.1,8.5,360.0,646.31,545.03
2016,4,13,8,0,765.0,84.0,4.3,9.0,416.0,711.53,594.14
2016,4,13,8,15,793.0,88.5,4.3,9.5,470.0,770.64,636.27
2016,4,13,8,30,821.0,93.0,4.3,10.0,524.0,829.05,676.8
2016,4,13,8,45,842.0,96.5,4.35,10.5,574.5,879.0,710.52
2016,4,13,9,0,863.0,100.0,4.4,11.0,625.0,927.01,742.31
2016,4,13,9,15,878.0,102.5,4.2,11.0,671.0,965.91,766.25
2016,4,13,9,30,893.0,105.0,4.0,11.0,717.0,992.04,781.42
2016,4,13,9,45,898.5,110.5,3.85,11.5,755.0,1018.71,795.81
2016,4,13,10,0,904.0,116.0,3.7,12.0,793.0,1041.7,807.44
2016,4,13,10,15,912.0,118.0,3.4,12.5,826.0,1059.55,814.17
2016,4,13,10,30,920.0,120.0,3.1,13.0,859.0,1073.6,818.06
2016,4,13,10,45,920.5,124.5,2.8,13.5,883.5,1078.79,815.76
2016,4,13,11,0,921.0,129.0,2.5,14.0,908.0,1079.91,810.65
2016,4,13,11,15,925.0,130.0,2.45,14.0,926.0,1076.88,807.32
2016,4,13,11,30,929.0,131.0,2.4,14.0,944.0,1069.87,801.57
