Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,10,45,160.5,389.0,2.35,22.5,533.0,559.27,422.4
2016,5,3,11,0,291.0,435.0,2.3,23.0,696.0,749.26,554.67
2016,5,3,11,15,218.5,453.0,2.25,23.0,651.0,674.22,499.0
2016,5,3,11,30,146.0,471.0,2.2,23.0,606.0,614.08,454.9
2016,5,3,11,45,510.5,304.5,2.2,23.0,782.5,819.78,607.46
2016,5,3,12,0,875.0,138.0,2.2,23.0,959.0,973.89,711.19
2016,5,3,12,15,875.5,138.0,2.2,23.0,959.5,951.89,695.23
2016,5,3,12,30,876.0,138.0,2.2,23.0,960.0,926.65,679.01
2016,5,3,12,45,872.0,139.5,2.25,23.5,952.5,895.72,658.23
2016,5,3,13,0,868.0,141.0,2.3,24.0,945.0,862.02,635.6
2016,5,3,13,15,865.0,140.0,2.35,24.0,930.0,824.34,611.4
2016,5,3,13,30,862.0,139.0,2.4,24.0,915.0,784.18,585.28
2016,5,3,13,45,526.5,285.0,2.5,24.0,755.5,638.33,478.62
2016,5,3,14,0,191.0,431.0,2.6,24.0,596.0,505.52,378.57
2016,5,3,14,15,120.0,393.0,2.55,23.5,496.0,414.91,313.18
2016,5,3,14,30,49.0,355.0,2.5,23.0,396.0,332.91,252.66
2016,5,3,14,45,435.0,239.5,2.5,23.0,568.0,425.83,324.05
2016,5,3,15,0,821.0,124.0,2.5,23.0,740.0,480.55,360.2
2016,5,3,15,15,807.0,121.5,2.45,23.0,698.5,422.89,311.97
2016,5,3,15,30,793.0,119.0,2.4,23.0,657.0,365.7,263.45
2016,5,3,15,45,456.5,194.5,2.4,23.0,499.5,276.04,198.73
2016,5,3,16,0,120.0,270.0,2.4,23.0,342.0,234.48,176.32
2016,5,3,16,15,390.5,191.0,2.2,22.5,396.0,197.34,136.17
2016,5,3,16,30,661.0,112.0,2.0,22.0,450.0,135.46,78.95
2016,5,3,16,45,657.5,101.5,1.85,22.0,407.0,82.78,52.14
2016,5,3,17,0,654.0,91.0,1.7,22.0,364.0,62.15,48.11
2016,5,3,17,15,611.5,84.5,1.5,21.5,312.0,59.43,46.05
2016,5,3,17,30,569.0,78.0,1.3,21.0,260.0,56.57,43.76
2016,5,3,17,45,498.0,71.5,1.15,21.0,209.0,53.45,41.04
2016,5,3,18,0,427.0,65.0,1.0,21.0,158.0,50.32,38.14
2016,5,3,18,15,338.0,52.5,0.95,20.5,113.5,40.1,28.96
2016,5,3,18,30,249.0,40.0,0.9,20.0,69.0,31.01,20.45
2016,5,3,18,45,124.5,20.0,0.9,19.5,34.5,15.63,4.18
2016,5,3,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,5,45,0.0,1.0,1.9,12.0,1.0,0.87,0.0
2016,5,4,6,0,0.0,2.0,2.0,12.0,2.0,1.75,0.0
2016,5,4,6,15,0.0,4.0,1.95,12.0,4.0,3.51,0.0
2016,5,4,6,30,0.0,6.0,1.9,12.0,6.0,5.26,0.0
2016,5,4,6,45,0.0,8.0,1.9,12.5,8.0,7.02,0.44
2016,5,4,7,0,0.0,10.0,1.9,13.0,10.0,8.79,1.96
2016,5,4,7,15,0.0,54.5,1.85,13.5,54.5,48.11,35.76
2016,5,4,7,30,0.0,99.0,1.8,14.0,99.0,89.47,70.55
2016,5,4,7,45,361.5,102.0,1.8,14.5,284.5,399.12,331.06
2016,5,4,8,0,723.0,105.0,1.8,15.0,470.0,708.34,565.88
2016,5,4,8,15,432.0,186.0,1.75,15.5,410.5,582.2,463.18
2016,5,4,8,30,141.0,267.0,1.7,16.0,351.0,408.35,323.66
2016,5,4,8,45,477.0,193.5,1.65,16.5,509.5,658.69,518.17
2016,5,4,9,0,813.0,120.0,1.6,17.0,668.0,899.9,683.96
2016,5,4,9,15,827.5,123.0,1.6,17.0,711.0,936.16,703.69
2016,5,4,9,30,842.0,126.0,1.6,17.0,754.0,969.69,723.89
2016,5,4,9,45,856.0,127.0,1.6,17.5,792.5,997.54,738.89
2016,5,4,10,0,870.0,128.0,1.6,18.0,831.0,1011.28,744.75
2016,5,4,10,15,561.5,274.0,1.75,18.0,734.5,876.25,654.2
2016,5,4,10,30,253.0,420.0,1.9,18.0,638.0,703.76,528.68
2016,5,4,10,45,224.0,437.5,2.05,18.5,634.0,673.42,507.56
2016,5,4,11,0,195.0,455.0,2.2,19.0,630.0,657.89,495.19
2016,5,4,11,15,178.5,464.0,2.35,19.0,627.0,645.03,485.97
2016,5,4,11,30,162.0,473.0,2.5,19.0,624.0,631.31,476.08
2016,5,4,11,45,99.0,435.5,2.65,19.0,528.0,512.76,389.91
2016,5,4,12,0,36.0,398.0,2.8,19.0,432.0,410.89,313.82
2016,5,4,12,15,217.5,406.5,2.85,19.0,611.0,603.63,460.97
2016,5,4,12,30,399.0,415.0,2.9,19.0,790.0,763.24,576.87
2016,5,4,12,45,652.0,275.0,3.0,19.0,882.5,842.48,638.09
2016,5,4,13,0,905.0,135.0,3.1,19.0,975.0,886.88,671.29
2016,5,4,13,15,568.5,293.5,3.1,19.0,818.5,733.89,559.5
2016,5,4,13,30,232.0,452.0,3.1,19.0,662.0,583.52,444.4
2016,5,4,13,45,346.5,400.0,3.15,19.5,704.5,606.09,463.22
2016,5,4,14,0,461.0,348.0,3.2,20.0,747.0,616.93,471.71
2016,5,4,14,15,248.0,341.5,3.15,20.0,555.5,450.54,346.53
2016,5,4,14,30,35.0,335.0,3.1,20.0,364.0,308.38,237.36
2016,5,4,14,45,448.5,226.0,3.1,20.0,564.5,421.39,325.64
2016,5,4,15,0,862.0,117.0,3.1,20.0,765.0,495.71,376.66
2016,5,4,15,15,529.0,217.5,3.05,19.5,608.0,386.26,292.39
2016,5,4,15,30,196.0,318.0,3.0,19.0,451.0,320.5,245.39
2016,5,4,15,45,501.5,210.5,2.95,19.0,519.0,300.43,219.95
2016,5,4,16,0,807.0,103.0,2.9,19.0,587.0,254.01,168.49
2016,5,4,16,15,784.5,99.0,2.7,18.5,536.5,194.75,119.33
2016,5,4,16,30,762.0,95.0,2.5,18.0,486.0,137.98,78.33
2016,5,4,16,45,438.5,134.5,2.4,18.0,354.0,101.2,71.59
2016,5,4,17,0,115.0,174.0,2.3,18.0,222.0,127.36,105.26
2016,5,4,17,15,370.5,123.5,2.05,17.5,247.5,86.07,70.0
2016,5,4,17,30,626.0,73.0,1.8,17.0,273.0,52.85,41.2
2016,5,4,17,45,565.5,65.5,1.55,16.5,221.0,48.72,37.66
2016,5,4,18,0,505.0,58.0,1.3,16.0,169.0,44.43,33.78
2016,5,4,18,15,415.0,47.5,1.25,15.5,122.5,37.26,27.15
2016,5,4,18,30,325.0,37.0,1.2,15.0,76.0,29.8,19.97
2016,5,4,18,45,190.0,23.0,1.15,14.5,43.0,18.67,6.98
2016,5,4,19,0,55.0,9.0,1.1,14.0,10.0,8.19,0.0
2016,5,4,19,15,27.5,4.5,1.1,13.5,5.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,5,45,0.0,0.5,2.4,10.0,0.5,0.44,0.0
2016,5,5,6,0,0.0,1.0,2.5,10.0,1.0,0.88,0.0
2016,5,5,6,15,0.0,2.5,2.65,10.0,2.5,2.19,0.0
2016,5,5,6,30,0.0,4.0,2.8,10.0,4.0,3.51,0.0
2016,5,5,6,45,0.0,5.5,3.0,10.5,5.5,4.83,0.0
2016,5,5,7,0,0.0,7.0,3.2,11.0,7.0,6.15,0.0
2016,5,5,7,15,0.0,23.0,3.3,11.0,23.0,20.25,11.96
2016,5,5,7,30,0.0,39.0,3.4,11.0,39.0,34.39,24.14
2016,5,5,7,45,0.0,25.0,3.55,11.5,25.0,22.03,13.36
2016,5,5,8,0,0.0,11.0,3.7,12.0,11.0,9.69,2.67
2016,5,5,8,15,0.0,64.0,3.7,12.0,64.0,56.61,42.63
2016,5,5,8,30,0.0,117.0,3.7,12.0,117.0,104.92,83.04
2016,5,5,8,45,0.0,91.0,3.75,12.5,91.0,80.69,62.37
2016,5,5,9,0,0.0,65.0,3.8,13.0,65.0,57.59,42.8
2016,5,5,9,15,0.0,62.5,3.8,13.0,62.5,55.4,40.87
2016,5,5,9,30,0.0,60.0,3.8,13.0,60.0,53.21,38.94
2016,5,5,9,45,0.0,98.5,3.85,13.5,98.5,87.67,67.3
2016,5,5,10,0,0.0,137.0,3.9,14.0,137.0,123.05,95.96
2016,5,5,10,15,0.0,115.5,3.85,14.0,115.5,103.3,79.66
2016,5,5,10,30,0.0,94.0,3.8,14.0,94.0,83.79,63.61
2016,5,5,10,45,1.5,122.0,3.8,14.0,124.0,110.81,85.67
2016,5,5,11,0,3.0,150.0,3.8,14.0,154.0,137.92,107.61
2016,5,5,11,15,6.0,171.0,3.75,14.0,177.0,160.09,125.48
2016,5,5,11,30,9.0,192.0,3.7,14.0,200.0,182.13,143.15
2016,5,5,11,45,12.5,243.0,3.65,14.0,254.5,232.12,182.88
2016,5,5,12,0,16.0,294.0,3.6,14.0,309.0,281.83,221.82
2016,5,5,12,15,22.0,333.0,3.55,14.0,354.0,322.2,253.2
2016,5,5,12,30,28.0,372.0,3.5,14.0,399.0,370.84,290.62
2016,5,5,12,45,21.5,327.0,3.5,14.0,347.5,312.75,245.56
2016,5,5,13,0,15.0,282.0,3.5,14.0,296.0,264.87,208.28
2016,5,5,13,15,14.0,267.0,3.55,14.0,280.0,249.22,196.19
2016,5,5,13,30,13.0,252.0,3.6,14.0,264.0,233.76,184.13
2016,5,5,13,45,14.5,268.0,3.7,14.0,281.0,247.55,195.25
2016,5,5,14,0,16.0,284.0,3.8,14.0,298.0,260.82,205.9
2016,5,5,14,15,17.0,283.0,3.85,14.0,297.0,258.6,204.35
2016,5,5,14,30,18.0,282.0,3.9,14.0,296.0,256.12,202.64
2016,5,5,14,45,20.5,280.5,3.95,14.0,296.5,253.69,200.98
2016,5,5,15,0,23.0,279.0,4.0,14.0,297.0,250.75,198.9
2016,5,5,15,15,30.5,278.5,3.95,13.5,301.0,245.27,195.03
2016,5,5,15,30,38.0,278.0,3.9,13.0,305.0,241.99,192.78
2016,5,5,15,45,61.0,271.5,3.85,13.0,310.5,237.1,188.29
2016,5,5,16,0,84.0,265.0,3.8,13.0,316.0,228.88,180.75
2016,5,5,16,15,42.0,199.5,3.75,12.5,225.0,167.43,132.86
2016,5,5,16,30,0.0,134.0,3.7,12.0,134.0,115.12,91.99
2016,5,5,16,45,0.0,91.5,3.65,11.5,91.5,80.42,63.22
2016,5,5,17,0,0.0,49.0,3.6,11.0,49.0,43.25,33.38
2016,5,5,17,15,0.0,42.0,3.55,10.5,42.0,37.04,27.97
2016,5,5,17,30,0.0,35.0,3.5,10.0,35.0,30.84,22.46
2016,5,5,17,45,0.0,28.5,3.45,9.5,28.5,25.09,17.27
2016,5,5,18,0,0.0,22.0,3.4,9.0,22.0,19.35,11.99
2016,5,5,18,15,0.0,16.0,3.35,8.5,16.0,14.06,7.06
2016,5,5,18,30,0.0,10.0,3.3,8.0,10.0,8.77,2.1
2016,5,5,18,45,0.0,5.5,3.3,8.0,5.5,4.82,0.0
2016,5,5,19,0,0.0,1.0,3.3,8.0,1.0,0.91,0.0
2016,5,5,19,15,0.0,0.5,3.3,7.5,0.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,6,5,45,16.0,19.5,2.25,8.5,21.5,23.76,8.52
2016,5,6,6,0,32.0,39.0,2.4,9.0,43.0,52.62,37.96
2016,5,6,6,15,55.0,61.0,2.55,9.5,71.0,94.75,75.22
2016,5,6,6,30,78.0,83.0,2.7,10.0,99.0,132.84,108.95
2016,5,6,6,45,100.5,103.5,2.85,10.5,131.0,170.79,142.15
2016,5,6,7,0,123.0,124.0,3.0,11.0,163.0,210.84,176.46
2016,5,6,7,15,216.5,139.5,3.15,11.5,223.5,303.98,255.17
2016,5,6,7,30,310.0,155.0,3.3,12.0,284.0,395.46,330.54
2016,5,6,7,45,315.5,178.0,3.5,12.5,324.0,438.51,363.76
2016,5,6,8,0,321.0,201.0,3.7,13.0,364.0,480.88,395.86
2016,5,6,8,15,338.0,220.5,3.8,13.5,408.0,527.88,431.04
2016,5,6,8,30,355.0,240.0,3.9,14.0,452.0,574.84,465.46
2016,5,6,8,45,353.0,263.0,4.0,14.5,488.0,608.58,488.74
2016,5,6,9,0,351.0,286.0,4.1,15.0,524.0,640.6,510.45
2016,5,6,9,15,437.0,274.0,4.05,15.0,589.0,731.05,578.14
2016,5,6,9,30,523.0,262.0,4.0,15.0,654.0,808.88,635.07
2016,5,6,9,45,487.0,291.0,4.0,15.5,670.0,811.69,632.86
2016,5,6,10,0,451.0,320.0,4.0,16.0,686.0,810.56,628.42
2016,5,6,10,15,436.0,340.0,3.95,16.0,705.0,817.71,631.65
2016,5,6,10,30,421.0,360.0,3.9,16.0,724.0,822.1,632.93
2016,5,6,10,45,230.5,374.0,3.85,16.5,574.5,628.1,486.45
2016,5,6,11,0,40.0,388.0,3.8,17.0,425.0,417.08,322.76
2016,5,6,11,15,215.0,400.0,3.75,17.0,599.5,629.09,486.47
2016,5,6,11,30,390.0,412.0,3.7,17.0,774.0,806.22,616.01
2016,5,6,11,45,233.5,434.5,3.7,17.0,652.0,665.92,510.17
2016,5,6,12,0,77.0,457.0,3.7,17.0,530.0,506.92,389.61
2016,5,6,12,15,63.0,441.5,3.7,17.0,501.5,473.36,364.92
2016,5,6,12,30,49.0,426.0,3.7,17.0,473.0,440.6,340.14
2016,5,6,12,45,31.0,339.0,3.7,17.5,369.0,338.76,262.47
2016,5,6,13,0,13.0,252.0,3.7,18.0,265.0,236.17,182.91
2016,5,6,13,15,246.5,313.0,3.65,18.0,537.0,488.7,382.19
2016,5,6,13,30,480.0,374.0,3.6,18.0,809.0,707.39,543.86
2016,5,6,13,45,493.5,357.0,3.6,18.0,794.5,674.69,518.81
2016,5,6,14,0,507.0,340.0,3.6,18.0,780.0,639.81,493.27
2016,5,6,14,15,264.5,319.0,3.55,17.5,548.0,441.17,343.71
2016,5,6,14,30,22.0,298.0,3.5,17.0,316.0,271.87,212.02
2016,5,6,14,45,230.5,297.0,3.45,17.0,471.5,367.88,287.94
2016,5,6,15,0,439.0,296.0,3.4,17.0,627.0,441.85,341.98
2016,5,6,15,15,396.5,292.5,3.25,17.0,579.0,394.02,302.74
2016,5,6,15,30,354.0,289.0,3.1,17.0,531.0,348.1,265.45
2016,5,6,15,45,210.5,274.5,3.0,17.0,416.0,275.89,210.93
2016,5,6,16,0,67.0,260.0,2.9,17.0,301.0,221.79,172.62
2016,5,6,16,15,376.0,191.0,2.7,17.0,388.5,195.06,138.05
2016,5,6,16,30,685.0,122.0,2.5,17.0,476.0,145.6,87.77
2016,5,6,16,45,522.0,136.5,2.4,17.0,389.5,105.41,73.66
2016,5,6,17,0,359.0,151.0,2.3,17.0,303.0,108.66,89.52
2016,5,6,17,15,323.0,137.5,2.05,16.0,260.5,100.29,82.83
2016,5,6,17,30,287.0,124.0,1.8,15.0,218.0,91.56,75.67
2016,5,6,17,45,255.5,104.5,1.55,14.5,177.0,78.51,64.33
2016,5,6,18,0,224.0,85.0,1.3,14.0,136.0,64.97,52.27
2016,5,6,18,15,177.5,65.0,1.25,13.5,99.0,50.56,39.15
2016,5,6,18,30,131.0,45.0,1.2,13.0,62.0,35.69,25.36
2016,5,6,18,45,65.5,27.0,1.2,12.5,35.5,21.83,10.41
2016,5,6,19,0,0.0,9.0,1.2,12.0,9.0,8.19,0.0
2016,5,6,19,15,0.0,4.5,1.2,12.0,4.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,7,5,45,145.5,19.5,2.3,8.5,36.5,79.83,43.53
2016,5,7,6,0,291.0,39.0,2.6,9.0,73.0,170.16,131.73
2016,5,7,6,15,384.0,50.0,2.6,9.5,119.5,242.23,196.9
2016,5,7,6,30,477.0,61.0,2.6,10.0,166.0,322.86,268.01
2016,5,7,6,45,539.0,69.5,2.65,11.0,218.0,393.27,328.45
2016,5,7,7,0,601.0,78.0,2.7,12.0,270.0,468.98,390.81
2016,5,7,7,15,644.0,84.0,2.8,12.5,323.5,534.34,443.4
2016,5,7,7,30,687.0,90.0,2.9,13.0,377.0,602.05,496.04
2016,5,7,7,45,716.5,95.5,3.05,14.0,430.0,661.1,539.03
2016,5,7,8,0,746.0,101.0,3.2,15.0,483.0,720.43,580.02
2016,5,7,8,15,769.5,105.0,3.3,15.5,533.5,769.42,613.26
2016,5,7,8,30,793.0,109.0,3.4,16.0,584.0,820.95,647.83
2016,5,7,8,45,807.0,114.5,3.5,17.0,631.0,864.38,674.75
2016,5,7,9,0,821.0,120.0,3.6,18.0,678.0,905.54,699.65
2016,5,7,9,15,834.5,122.5,3.55,18.0,720.5,940.34,721.56
2016,5,7,9,30,848.0,125.0,3.5,18.0,763.0,972.35,741.43
2016,5,7,9,45,860.0,126.5,3.45,18.5,800.5,998.77,755.94
2016,5,7,10,0,872.0,128.0,3.4,19.0,838.0,1011.11,760.92
2016,5,7,10,15,878.5,130.0,3.4,19.0,867.5,1025.69,769.45
2016,5,7,10,30,885.0,132.0,3.4,19.0,897.0,1036.65,775.64
2016,5,7,10,45,878.0,140.5,3.45,19.5,916.5,1036.89,773.75
2016,5,7,11,0,871.0,149.0,3.5,20.0,936.0,1033.16,769.47
2016,5,7,11,15,872.5,150.5,3.55,20.0,950.5,1027.33,765.42
2016,5,7,11,30,874.0,152.0,3.6,20.0,965.0,1017.86,759.08
2016,5,7,11,45,843.0,173.5,3.65,20.5,964.0,1004.74,748.98
2016,5,7,12,0,812.0,195.0,3.7,21.0,963.0,976.33,728.76
2016,5,7,12,15,810.0,195.0,3.7,21.0,961.0,952.03,712.53
2016,5,7,12,30,808.0,195.0,3.7,21.0,959.0,924.76,694.26
2016,5,7,12,45,771.0,217.0,3.75,21.0,941.5,889.95,671.09
2016,5,7,13,0,734.0,239.0,3.8,21.0,924.0,848.28,641.92
2016,5,7,13,15,509.5,340.5,3.75,20.5,812.5,727.48,552.81
2016,5,7,13,30,285.0,442.0,3.7,20.0,701.0,616.22,469.03
2016,5,7,13,45,248.0,437.0,3.7,20.0,658.5,566.07,432.39
2016,5,7,14,0,211.0,432.0,3.7,20.0,616.0,518.18,396.74
2016,5,7,14,15,423.0,343.0,3.5,20.0,695.0,558.53,429.02
2016,5,7,14,30,635.0,254.0,3.3,20.0,774.0,577.42,442.8
2016,5,7,14,45,636.5,240.0,3.1,20.0,741.5,527.75,403.19
2016,5,7,15,0,638.0,226.0,2.9,20.0,709.0,476.99,362.13
2016,5,7,15,15,412.0,273.5,2.7,20.0,579.0,382.43,289.56
2016,5,7,15,30,186.0,321.0,2.5,20.0,449.0,318.97,242.91
2016,5,7,15,45,96.0,253.0,2.35,20.5,319.0,233.43,178.22
2016,5,7,16,0,6.0,185.0,2.2,21.0,189.0,159.27,122.92
2016,5,7,16,15,302.5,165.0,2.05,21.0,322.5,171.48,120.32
2016,5,7,16,30,599.0,145.0,1.9,21.0,456.0,155.3,97.4
2016,5,7,16,45,574.0,134.0,1.8,21.0,406.0,105.47,71.42
2016,5,7,17,0,549.0,123.0,1.7,21.0,356.0,84.71,67.62
2016,5,7,17,15,503.5,113.5,1.55,20.5,305.5,79.76,63.73
2016,5,7,17,30,458.0,104.0,1.4,20.0,255.0,74.55,59.51
2016,5,7,17,45,397.0,92.0,1.25,19.5,206.0,67.2,53.26
2016,5,7,18,0,336.0,80.0,1.1,19.0,157.0,59.54,46.52
2016,5,7,18,15,256.5,64.0,1.15,18.5,113.5,48.44,36.54
2016,5,7,18,30,177.0,48.0,1.2,18.0,70.0,37.99,26.81
2016,5,7,18,45,88.5,29.0,1.3,17.5,40.0,23.38,11.69
2016,5,7,19,0,0.0,10.0,1.4,17.0,10.0,9.1,0.0
2016,5,7,19,15,0.0,5.0,1.5,17.0,5.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,2.7,16.0,4.5,0.0,0.0
2016,5,8,5,30,0.0,9.0,2.8,16.0,9.0,8.19,0.0
2016,5,8,5,45,103.0,26.5,2.9,16.0,39.0,70.21,39.02
2016,5,8,6,0,206.0,44.0,3.0,16.0,69.0,144.39,109.18
2016,5,8,6,15,288.0,58.5,3.05,16.5,112.0,207.94,165.01
2016,5,8,6,30,370.0,73.0,3.1,17.0,155.0,280.68,227.71
2016,5,8,6,45,261.5,99.5,3.15,17.5,165.0,261.97,214.26
2016,5,8,7,0,153.0,126.0,3.2,18.0,175.0,230.41,188.12
2016,5,8,7,15,310.5,127.5,3.3,18.5,250.0,349.74,286.81
2016,5,8,7,30,468.0,129.0,3.4,19.0,325.0,487.92,396.7
2016,5,8,7,45,569.0,122.5,3.5,20.0,392.5,582.69,468.35
2016,5,8,8,0,670.0,116.0,3.6,21.0,460.0,678.35,538.01
2016,5,8,8,15,440.5,192.5,3.6,21.0,427.5,594.63,469.81
2016,5,8,8,30,211.0,269.0,3.6,21.0,395.0,468.58,368.76
2016,5,8,8,45,474.5,208.0,3.6,21.5,522.5,670.56,524.31
2016,5,8,9,0,738.0,147.0,3.6,22.0,650.0,864.34,661.79
2016,5,8,9,15,751.5,150.5,3.65,22.5,690.5,898.19,681.17
2016,5,8,9,30,765.0,154.0,3.7,23.0,731.0,923.51,695.75
2016,5,8,9,45,551.5,261.5,3.8,23.5,688.0,842.17,635.17
2016,5,8,10,0,338.0,369.0,3.9,24.0,645.0,734.28,552.31
2016,5,8,10,15,294.5,396.5,3.9,24.0,643.0,720.1,540.62
2016,5,8,10,30,251.0,424.0,3.9,24.0,641.0,703.33,526.63
2016,5,8,10,45,504.5,314.5,3.95,24.0,766.0,855.64,639.94
2016,5,8,11,0,758.0,205.0,4.0,24.0,891.0,996.51,738.23
2016,5,8,11,15,486.0,339.0,3.95,24.0,781.5,848.85,631.26
2016,5,8,11,30,214.0,473.0,3.9,24.0,672.0,680.22,506.32
2016,5,8,11,45,506.5,333.0,3.85,24.0,810.5,840.19,626.76
2016,5,8,12,0,799.0,193.0,3.8,24.0,949.0,961.29,712.17
2016,5,8,12,15,800.0,193.0,3.75,24.0,950.0,940.11,696.69
2016,5,8,12,30,801.0,193.0,3.7,24.0,951.0,915.85,680.28
2016,5,8,12,45,546.5,325.0,3.7,24.5,840.5,793.89,591.24
2016,5,8,13,0,292.0,457.0,3.7,25.0,730.0,671.22,498.65
2016,5,8,13,15,549.5,317.5,3.6,25.0,820.5,738.32,552.33
2016,5,8,13,30,807.0,178.0,3.5,25.0,911.0,778.84,584.86
2016,5,8,13,45,803.0,175.0,3.4,25.0,889.0,734.95,552.59
2016,5,8,14,0,799.0,172.0,3.3,25.0,867.0,689.25,519.01
2016,5,8,14,15,512.5,285.5,3.25,25.0,725.5,565.96,426.12
2016,5,8,14,30,226.0,399.0,3.2,25.0,584.0,466.25,350.17
2016,5,8,14,45,489.0,280.5,3.15,25.0,658.5,484.81,364.62
2016,5,8,15,0,752.0,162.0,3.1,25.0,733.0,476.49,355.28
2016,5,8,15,15,736.0,158.5,3.0,24.5,691.5,420.4,309.75
2016,5,8,15,30,720.0,155.0,2.9,24.0,650.0,365.17,263.91
2016,5,8,15,45,694.5,152.0,2.85,24.0,603.0,308.78,216.29
2016,5,8,16,0,669.0,149.0,2.8,24.0,556.0,254.89,170.95
2016,5,8,16,15,642.5,143.0,2.55,23.5,507.0,201.3,128.05
2016,5,8,16,30,616.0,137.0,2.3,23.0,458.0,150.88,92.41
2016,5,8,16,45,422.0,154.5,2.05,23.0,364.0,114.83,80.8
2016,5,8,17,0,228.0,172.0,1.8,23.0,270.0,120.73,97.47
2016,5,8,17,15,337.5,139.5,1.55,22.5,262.5,101.64,81.77
2016,5,8,17,30,447.0,107.0,1.3,22.0,255.0,76.54,60.68
2016,5,8,17,45,395.5,93.5,1.1,21.5,207.0,68.21,53.69
2016,5,8,18,0,344.0,80.0,0.9,21.0,159.0,59.5,46.11
2016,5,8,18,15,268.0,64.0,0.9,20.5,116.0,48.42,36.24
2016,5,8,18,30,192.0,48.0,0.9,20.0,73.0,36.92,25.73
2016,5,8,18,45,110.5,29.0,0.9,20.0,42.0,23.44,11.97
2016,5,8,19,0,29.0,10.0,0.9,20.0,11.0,9.1,0.0
2016,5,8,19,15,14.5,5.0,0.9,19.5,5.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,4.0,1.05,13.0,4.0,0.0,0.0
2016,5,9,5,30,0.0,8.0,1.1,13.0,8.0,7.28,0.0
2016,5,9,5,45,64.0,27.0,1.2,13.5,35.0,58.63,33.97
2016,5,9,6,0,128.0,46.0,1.3,14.0,62.0,109.67,82.97
2016,5,9,6,15,186.0,65.5,1.2,14.0,100.5,163.7,130.39
2016,5,9,6,30,244.0,85.0,1.1,14.0,139.0,223.83,182.36
2016,5,9,6,45,312.5,94.0,1.0,14.5,183.0,293.39,240.44
2016,5,9,7,0,381.0,103.0,0.9,15.0,227.0,360.71,294.85
2016,5,9,7,15,462.0,108.0,0.75,15.0,285.0,437.54,355.04
2016,5,9,7,30,543.0,113.0,0.6,15.0,343.0,527.64,422.23
2016,5,9,7,45,393.5,164.5,0.45,15.5,342.5,493.36,390.42
2016,5,9,8,0,244.0,216.0,0.3,16.0,342.0,436.79,342.83
2016,5,9,8,15,269.0,236.0,0.25,16.5,387.5,487.68,379.24
2016,5,9,8,30,294.0,256.0,0.2,17.0,433.0,539.35,413.93
2016,5,9,8,45,280.0,281.5,0.15,17.5,461.5,563.08,427.05
2016,5,9,9,0,266.0,307.0,0.1,18.0,490.0,584.58,438.74
2016,5,9,9,15,246.5,332.0,0.2,18.0,509.5,598.22,447.03
2016,5,9,9,30,227.0,357.0,0.3,18.0,529.0,593.07,442.92
2016,5,9,9,45,177.5,377.5,0.4,18.5,516.0,568.09,423.59
2016,5,9,10,0,128.0,398.0,0.5,19.0,503.0,540.58,402.56
2016,5,9,10,15,116.5,411.0,0.6,19.0,509.5,541.0,402.99
2016,5,9,10,30,105.0,424.0,0.7,19.0,516.0,524.31,391.3
2016,5,9,10,45,123.5,440.5,0.8,19.5,551.5,572.83,425.19
2016,5,9,11,0,142.0,457.0,0.9,20.0,587.0,604.13,446.3
2016,5,9,11,15,161.0,466.5,1.05,20.0,615.5,627.45,463.4
2016,5,9,11,30,180.0,476.0,1.2,20.0,644.0,649.31,479.53
2016,5,9,11,45,132.0,469.5,1.35,20.5,593.0,588.9,436.35
2016,5,9,12,0,84.0,463.0,1.5,21.0,542.0,518.39,385.98
2016,5,9,12,15,74.5,455.0,1.6,21.5,525.5,496.06,370.03
2016,5,9,12,30,65.0,447.0,1.7,22.0,509.0,474.01,353.85
2016,5,9,12,45,63.5,442.0,1.8,22.5,502.0,462.09,345.11
2016,5,9,13,0,62.0,437.0,1.9,23.0,495.0,450.07,336.22
2016,5,9,13,15,133.5,447.5,1.9,23.0,570.0,514.37,384.07
2016,5,9,13,30,205.0,458.0,1.9,23.0,645.0,566.18,421.66
2016,5,9,13,45,139.5,434.5,1.9,23.5,560.5,484.5,361.53
2016,5,9,14,0,74.0,411.0,1.9,24.0,476.0,408.24,305.42
2016,5,9,14,15,214.0,391.0,1.85,24.0,569.0,469.47,351.98
2016,5,9,14,30,354.0,371.0,1.8,24.0,662.0,514.13,383.94
2016,5,9,14,45,288.0,366.0,1.75,24.0,596.0,451.21,337.05
2016,5,9,15,0,222.0,361.0,1.7,24.0,530.0,398.2,297.8
2016,5,9,15,15,366.5,297.0,1.65,23.5,557.5,385.01,286.37
2016,5,9,15,30,511.0,233.0,1.6,23.0,585.0,355.2,259.58
2016,5,9,15,45,291.5,248.5,1.55,23.0,446.5,274.16,201.06
2016,5,9,16,0,72.0,264.0,1.5,23.0,308.0,225.73,170.61
2016,5,9,16,15,52.0,232.5,1.45,23.0,263.0,191.78,145.47
2016,5,9,16,30,32.0,201.0,1.4,23.0,218.0,161.01,122.87
2016,5,9,16,45,27.0,179.0,1.4,23.0,192.0,139.97,107.47
2016,5,9,17,0,22.0,157.0,1.4,23.0,166.0,128.88,104.16
2016,5,9,17,15,16.5,136.5,1.25,22.5,143.0,112.75,91.09
2016,5,9,17,30,11.0,116.0,1.1,22.0,120.0,96.47,77.66
2016,5,9,17,45,5.5,95.5,1.0,21.5,97.5,80.05,63.83
2016,5,9,18,0,0.0,75.0,0.9,21.0,75.0,63.5,49.55
2016,5,9,18,15,0.0,55.0,0.9,20.5,55.0,47.18,35.19
2016,5,9,18,30,0.0,35.0,0.9,20.0,35.0,30.64,20.46
2016,5,9,18,45,0.0,20.0,0.9,20.0,20.0,17.62,7.85
2016,5,9,19,0,0.0,5.0,0.9,20.0,5.0,4.55,0.0
2016,5,9,19,15,0.0,2.5,0.9,19.5,2.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,2.5,0.7,16.0,2.5,0.0,0.0
2016,5,10,5,30,0.0,5.0,0.6,16.0,5.0,4.55,0.0
2016,5,10,5,45,0.0,20.0,0.55,16.5,20.0,17.63,6.9
2016,5,10,6,0,0.0,35.0,0.5,17.0,35.0,31.71,20.47
2016,5,10,6,15,1.0,55.5,0.5,17.0,56.0,52.35,38.3
2016,5,10,6,30,2.0,76.0,0.5,17.0,77.0,72.72,55.76
2016,5,10,6,45,11.5,96.5,0.55,17.5,101.0,97.59,76.64
2016,5,10,7,0,21.0,117.0,0.6,18.0,125.0,123.3,97.83
2016,5,10,7,15,46.5,144.0,0.8,18.5,163.5,176.37,141.19
2016,5,10,7,30,72.0,171.0,1.0,19.0,202.0,224.16,179.36
2016,5,10,7,45,294.5,164.0,1.2,20.0,313.0,405.26,323.9
2016,5,10,8,0,517.0,157.0,1.4,21.0,424.0,597.1,467.4
2016,5,10,8,15,611.0,147.0,1.55,21.5,494.0,689.79,532.58
2016,5,10,8,30,705.0,137.0,1.7,22.0,564.0,780.43,593.82
2016,5,10,8,45,718.5,144.0,1.9,22.5,608.5,822.28,620.52
2016,5,10,9,0,732.0,151.0,2.1,23.0,653.0,862.11,646.06
2016,5,10,9,15,745.5,155.0,2.25,23.5,693.5,896.3,667.14
2016,5,10,9,30,759.0,159.0,2.4,24.0,734.0,927.99,686.49
2016,5,10,9,45,751.5,173.0,2.6,24.5,765.0,947.61,698.25
2016,5,10,10,0,744.0,187.0,2.8,25.0,796.0,963.48,707.65
2016,5,10,10,15,498.0,305.5,2.75,24.5,719.5,841.47,621.9
2016,5,10,10,30,252.0,424.0,2.7,24.0,643.0,703.06,520.83
2016,5,10,10,45,510.5,311.0,2.65,24.0,770.5,856.63,633.51
2016,5,10,11,0,769.0,198.0,2.6,24.0,898.0,990.32,723.65
2016,5,10,11,15,773.5,199.5,2.45,24.0,913.5,987.56,718.58
2016,5,10,11,30,778.0,201.0,2.3,24.0,929.0,981.34,712.65
2016,5,10,11,45,781.5,201.0,2.2,24.0,937.0,969.3,703.6
2016,5,10,12,0,785.0,201.0,2.1,24.0,945.0,953.93,692.56
2016,5,10,12,15,785.5,200.5,2.15,24.0,946.0,932.09,679.01
2016,5,10,12,30,786.0,200.0,2.2,24.0,947.0,907.28,663.55
2016,5,10,12,45,800.5,188.5,2.3,24.5,943.5,881.79,646.78
2016,5,10,13,0,815.0,177.0,2.4,25.0,940.0,852.79,627.59
2016,5,10,13,15,464.5,315.5,2.45,25.0,749.0,667.79,496.03
2016,5,10,13,30,114.0,454.0,2.5,25.0,558.0,493.7,366.49
2016,5,10,13,45,246.5,419.0,2.65,25.5,636.5,548.3,408.73
2016,5,10,14,0,379.0,384.0,2.8,26.0,715.0,588.89,438.54
2016,5,10,14,15,578.5,275.0,2.8,26.0,760.5,597.07,446.25
2016,5,10,14,30,778.0,166.0,2.8,26.0,806.0,585.21,438.01
2016,5,10,14,45,757.0,168.0,2.85,26.0,768.0,529.12,394.85
2016,5,10,15,0,736.0,170.0,2.9,26.0,730.0,475.36,352.42
2016,5,10,15,15,493.0,242.5,2.8,25.5,609.0,390.26,288.49
2016,5,10,15,30,250.0,315.0,2.7,25.0,488.0,331.4,246.41
2016,5,10,15,45,446.5,238.5,2.6,25.0,521.5,305.46,219.82
2016,5,10,16,0,643.0,162.0,2.5,25.0,555.0,259.46,174.57
2016,5,10,16,15,617.0,155.5,2.35,24.5,507.0,207.23,133.12
2016,5,10,16,30,591.0,149.0,2.2,24.0,459.0,158.15,98.6
2016,5,10,16,45,393.0,163.0,2.05,24.0,360.0,120.02,84.8
2016,5,10,17,0,195.0,177.0,1.9,24.0,261.0,130.04,104.85
2016,5,10,17,15,314.5,145.0,1.7,23.5,259.5,104.97,84.23
2016,5,10,17,30,434.0,113.0,1.5,23.0,258.0,80.57,63.87
2016,5,10,17,45,381.5,99.0,1.3,22.5,210.0,72.0,56.72
2016,5,10,18,0,329.0,85.0,1.1,22.0,162.0,63.04,48.98
2016,5,10,18,15,256.0,68.0,1.1,21.5,119.0,51.32,38.61
2016,5,10,18,30,183.0,51.0,1.1,21.0,76.0,40.24,28.5
2016,5,10,18,45,106.5,31.5,1.1,20.5,44.5,25.34,14.01
2016,5,10,19,0,30.0,12.0,1.1,20.0,13.0,10.91,0.0
2016,5,10,19,15,15.0,6.0,1.1,19.5,6.5,5.46,0.0
2016,5,10,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,6.0,1.45,16.5,6.0,0.0,0.0
2016,5,11,5,30,0.0,12.0,1.7,17.0,12.0,10.91,0.0
2016,5,11,5,45,122.5,28.5,2.0,17.5,44.0,86.7,54.52
2016,5,11,6,0,245.0,45.0,2.3,18.0,76.0,159.42,120.45
2016,5,11,6,15,326.5,57.5,2.4,18.0,120.0,222.69,175.89
2016,5,11,6,30,408.0,70.0,2.5,18.0,164.0,295.01,238.17
2016,5,11,6,45,228.0,97.5,2.6,18.5,152.5,240.35,195.41
2016,5,11,7,0,48.0,125.0,2.7,19.0,141.0,156.02,124.96
2016,5,11,7,15,24.0,117.5,2.75,19.5,125.5,131.33,104.12
2016,5,11,7,30,0.0,110.0,2.8,20.0,110.0,99.94,77.34
2016,5,11,7,45,22.5,158.5,2.85,20.5,170.5,164.3,129.9
2016,5,11,8,0,45.0,207.0,2.9,21.0,231.0,243.79,192.99
2016,5,11,8,15,51.0,231.0,2.9,21.0,260.5,274.58,216.46
2016,5,11,8,30,57.0,255.0,2.9,21.0,290.0,305.53,239.88
2016,5,11,8,45,66.5,281.0,2.95,21.5,324.5,341.89,266.82
2016,5,11,9,0,76.0,307.0,3.0,22.0,359.0,378.41,293.44
2016,5,11,9,15,234.0,312.0,3.05,22.0,487.0,563.46,434.72
2016,5,11,9,30,392.0,317.0,3.1,22.0,615.0,722.95,551.21
2016,5,11,9,45,295.5,359.0,3.15,22.0,590.0,678.6,514.91
2016,5,11,10,0,199.0,401.0,3.2,22.0,565.0,612.95,464.71
2016,5,11,10,15,272.5,401.5,3.2,22.0,634.0,701.55,529.13
2016,5,11,10,30,346.0,402.0,3.2,22.0,703.0,773.53,579.96
2016,5,11,10,45,320.0,420.5,3.25,22.0,705.0,763.22,570.94
2016,5,11,11,0,294.0,439.0,3.3,22.0,707.0,750.95,561.22
2016,5,11,11,15,275.5,452.5,3.2,22.0,707.0,739.38,551.68
2016,5,11,11,30,257.0,466.0,3.1,22.0,707.0,726.32,541.18
2016,5,11,11,45,271.0,467.0,3.05,22.0,723.0,731.06,544.4
2016,5,11,12,0,285.0,468.0,3.0,22.0,739.0,733.86,546.17
2016,5,11,12,15,214.5,476.5,2.95,22.0,681.0,654.88,488.98
2016,5,11,12,30,144.0,485.0,2.9,22.0,623.0,588.31,440.17
2016,5,11,12,45,173.5,480.5,2.85,22.0,645.0,599.31,448.99
2016,5,11,13,0,203.0,476.0,2.8,22.0,667.0,607.79,455.48
2016,5,11,13,15,199.0,468.0,2.75,22.0,652.5,583.79,438.15
2016,5,11,13,30,195.0,460.0,2.7,22.0,638.0,559.61,420.8
2016,5,11,13,45,170.5,448.0,2.65,22.5,601.0,517.34,389.23
2016,5,11,14,0,146.0,436.0,2.6,23.0,564.0,477.03,359.07
2016,5,11,14,15,177.0,419.5,2.55,23.0,569.5,469.38,354.0
2016,5,11,14,30,208.0,403.0,2.5,23.0,575.0,458.55,346.06
2016,5,11,14,45,222.5,382.0,2.45,23.0,558.5,432.43,326.46
2016,5,11,15,0,237.0,361.0,2.4,23.0,542.0,404.75,305.26
2016,5,11,15,15,298.0,325.5,2.25,23.0,540.5,378.94,284.23
2016,5,11,15,30,359.0,290.0,2.1,23.0,539.0,350.04,259.48
2016,5,11,15,45,325.5,276.0,2.0,23.0,490.0,303.4,222.73
2016,5,11,16,0,292.0,262.0,1.9,23.0,441.0,260.63,189.41
2016,5,11,16,15,292.5,238.0,1.75,22.5,404.5,220.53,157.97
2016,5,11,16,30,293.0,214.0,1.6,22.0,368.0,180.77,128.7
2016,5,11,16,45,418.5,169.5,1.45,22.0,364.5,125.46,89.11
2016,5,11,17,0,544.0,125.0,1.3,22.0,361.0,85.68,68.06
2016,5,11,17,15,502.0,116.0,1.15,21.5,311.0,81.15,64.61
2016,5,11,17,30,460.0,107.0,1.0,21.0,261.0,76.39,60.8
2016,5,11,17,45,415.5,93.0,0.9,21.0,214.0,67.74,53.39
2016,5,11,18,0,371.0,79.0,0.8,21.0,167.0,58.68,45.44
2016,5,11,18,15,294.5,64.5,0.8,20.5,123.5,48.72,36.58
2016,5,11,18,30,218.0,50.0,0.8,20.0,80.0,38.4,27.14
2016,5,11,18,45,132.0,32.0,0.85,20.0,47.5,25.78,14.65
2016,5,11,19,0,46.0,14.0,0.9,20.0,15.0,11.6,0.0
2016,5,11,19,15,23.0,7.0,0.9,20.0,7.5,6.37,0.0
2016,5,11,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,7.0,0.95,16.0,7.0,0.0,0.0
2016,5,12,5,30,0.0,14.0,1.1,16.0,14.0,12.73,0.0
2016,5,12,5,45,129.0,29.5,1.25,16.5,46.5,90.48,58.54
2016,5,12,6,0,258.0,45.0,1.4,17.0,79.0,164.03,124.42
2016,5,12,6,15,339.0,57.5,1.35,17.5,123.5,227.87,179.75
2016,5,12,6,30,420.0,70.0,1.3,18.0,168.0,300.64,241.23
2016,5,12,6,45,479.0,79.5,1.3,18.5,217.5,370.76,298.85
2016,5,12,7,0,538.0,89.0,1.3,19.0,267.0,442.63,355.72
2016,5,12,7,15,269.0,101.5,1.3,19.5,190.5,304.4,245.75
2016,5,12,7,30,0.0,114.0,1.3,20.0,114.0,103.86,80.05
2016,5,12,7,45,13.5,155.0,1.35,20.5,162.0,153.95,120.89
2016,5,12,8,0,27.0,196.0,1.4,21.0,210.0,217.16,170.58
2016,5,12,8,15,19.5,200.5,1.4,21.5,211.0,203.26,158.36
2016,5,12,8,30,12.0,205.0,1.4,22.0,212.0,200.66,155.31
2016,5,12,8,45,16.0,226.5,1.4,22.5,237.0,224.91,173.45
2016,5,12,9,0,20.0,248.0,1.4,23.0,262.0,249.3,191.34
2016,5,12,9,15,25.5,274.5,1.3,23.0,293.5,280.19,214.19
2016,5,12,9,30,31.0,301.0,1.2,23.0,325.0,327.2,248.61
2016,5,12,9,45,36.5,324.5,1.2,23.5,354.0,356.02,268.7
2016,5,12,10,0,42.0,348.0,1.2,24.0,383.0,384.61,288.45
2016,5,12,10,15,31.0,329.0,1.05,24.0,355.5,352.18,263.53
2016,5,12,10,30,20.0,310.0,0.9,24.0,328.0,305.91,228.87
2016,5,12,10,45,175.5,371.5,0.8,24.5,531.5,552.16,407.65
2016,5,12,11,0,331.0,433.0,0.7,25.0,735.0,781.12,557.36
2016,5,12,11,15,599.5,285.5,0.6,25.0,843.5,907.08,639.62
2016,5,12,11,30,868.0,138.0,0.5,25.0,952.0,994.59,690.64
2016,5,12,11,45,870.0,138.0,0.45,25.5,960.0,980.97,678.36
2016,5,12,12,0,872.0,138.0,0.4,26.0,968.0,963.93,665.77
2016,5,12,12,15,872.0,138.0,0.5,26.0,968.0,941.72,654.71
2016,5,12,12,30,872.0,138.0,0.6,26.0,968.0,916.38,641.66
2016,5,12,12,45,857.5,146.0,0.7,26.0,957.0,882.55,623.13
2016,5,12,13,0,843.0,154.0,0.8,26.0,946.0,846.49,602.88
2016,5,12,13,15,839.5,153.0,0.9,26.0,931.0,815.69,585.57
2016,5,12,13,30,836.0,152.0,1.0,26.0,916.0,775.36,561.6
2016,5,12,13,45,831.0,150.0,1.1,26.0,893.5,730.91,532.92
2016,5,12,14,0,826.0,148.0,1.2,26.0,871.0,684.66,502.01
2016,5,12,14,15,818.0,146.0,1.3,26.0,842.0,634.94,467.57
2016,5,12,14,30,810.0,144.0,1.4,26.0,813.0,584.1,431.06
2016,5,12,14,45,799.5,141.0,1.5,26.0,777.5,530.26,391.03
2016,5,12,15,0,789.0,138.0,1.6,26.0,742.0,476.07,349.22
2016,5,12,15,15,774.5,135.0,1.6,25.5,701.0,420.15,304.99
2016,5,12,15,30,760.0,132.0,1.6,25.0,660.0,364.83,259.8
2016,5,12,15,45,740.5,129.0,1.65,25.0,614.5,304.04,209.31
2016,5,12,16,0,721.0,126.0,1.7,25.0,569.0,249.16,163.26
2016,5,12,16,15,412.0,177.0,1.65,24.5,426.0,191.11,128.89
2016,5,12,16,30,103.0,228.0,1.6,24.0,283.0,185.34,138.69
2016,5,12,16,45,120.0,205.0,1.6,24.0,262.5,152.25,114.97
2016,5,12,17,0,137.0,182.0,1.6,24.0,242.0,132.59,106.8
2016,5,12,17,15,126.0,159.0,1.5,23.5,208.5,117.8,94.98
2016,5,12,17,30,115.0,136.0,1.4,23.0,175.0,102.51,82.49
2016,5,12,17,45,98.5,113.5,1.3,22.5,143.0,87.02,69.53
2016,5,12,18,0,82.0,91.0,1.2,22.0,111.0,71.06,55.87
2016,5,12,18,15,60.5,69.5,1.1,21.5,82.5,55.3,42.06
2016,5,12,18,30,39.0,48.0,1.0,21.0,54.0,40.17,28.54
2016,5,12,18,45,19.5,29.0,0.95,20.5,32.0,24.91,14.14
2016,5,12,19,0,0.0,10.0,0.9,20.0,10.0,8.79,0.0
2016,5,12,19,15,0.0,5.0,0.9,19.5,5.0,4.55,0.0
2016,5,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,2.5,1.65,18.0,2.5,2.27,0.0
2016,5,13,5,30,0.0,5.0,1.6,18.0,5.0,4.55,0.0
2016,5,13,5,45,0.0,18.0,1.6,18.0,18.0,15.85,6.21
2016,5,13,6,0,0.0,31.0,1.6,18.0,31.0,27.34,16.86
2016,5,13,6,15,0.0,49.0,1.65,18.0,49.0,44.35,31.52
2016,5,13,6,30,0.0,67.0,1.7,18.0,67.0,61.47,46.19
2016,5,13,6,45,0.0,86.5,1.75,18.5,86.5,80.05,61.75
2016,5,13,7,0,0.0,106.0,1.8,19.0,106.0,98.53,76.9
2016,5,13,7,15,0.0,116.5,1.95,19.0,116.5,107.6,84.19
2016,5,13,7,30,0.0,127.0,2.1,19.0,127.0,116.84,91.49
2016,5,13,7,45,1.0,143.5,2.25,19.0,144.0,132.95,104.34
2016,5,13,8,0,2.0,160.0,2.4,19.0,161.0,149.15,117.1
2016,5,13,8,15,28.0,208.0,2.45,19.0,225.0,229.74,181.98
2016,5,13,8,30,54.0,256.0,2.5,19.0,289.0,303.49,239.77
2016,5,13,8,45,27.5,208.0,2.65,19.0,225.0,227.85,179.14
2016,5,13,9,0,1.0,160.0,2.8,19.0,161.0,145.9,112.93
2016,5,13,9,15,7.0,201.5,2.8,19.0,207.5,190.91,148.78
2016,5,13,9,30,13.0,243.0,2.8,19.0,254.0,236.44,184.28
2016,5,13,9,45,136.5,318.0,2.85,19.5,431.0,462.34,359.88
2016,5,13,10,0,260.0,393.0,2.9,20.0,608.0,679.76,517.99
2016,5,13,10,15,319.0,389.0,2.8,20.0,662.0,733.41,554.78
2016,5,13,10,30,378.0,385.0,2.7,20.0,716.0,786.46,591.55
2016,5,13,10,45,449.5,375.0,2.65,20.5,778.0,857.52,639.07
2016,5,13,11,0,521.0,365.0,2.6,21.0,840.0,913.62,675.52
2016,5,13,11,15,470.5,384.0,2.5,21.5,819.0,873.9,644.53
2016,5,13,11,30,420.0,403.0,2.4,22.0,798.0,832.22,613.17
2016,5,13,11,45,323.0,443.0,2.35,22.5,748.5,756.44,557.82
2016,5,13,12,0,226.0,483.0,2.3,23.0,699.0,681.4,502.67
