Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,12,15,298.5,457.5,2.25,23.0,742.5,722.02,532.65
2016,5,13,12,30,371.0,432.0,2.2,23.0,786.0,748.4,551.79
2016,5,13,12,45,357.0,436.5,2.15,23.5,775.5,722.73,532.21
2016,5,13,13,0,343.0,441.0,2.1,24.0,765.0,696.42,512.63
2016,5,13,13,15,310.0,444.5,2.1,24.0,733.5,653.75,482.69
2016,5,13,13,30,277.0,448.0,2.1,24.0,702.0,612.44,453.54
2016,5,13,13,45,418.0,386.0,2.1,24.0,758.5,641.56,476.71
2016,5,13,14,0,559.0,324.0,2.1,24.0,815.0,657.76,489.37
2016,5,13,14,15,714.5,223.0,2.1,24.0,828.5,635.73,475.13
2016,5,13,14,30,870.0,122.0,2.1,24.0,842.0,599.89,449.62
2016,5,13,14,45,573.0,238.5,2.1,24.0,704.5,492.39,368.47
2016,5,13,15,0,276.0,355.0,2.1,24.0,567.0,414.09,309.85
2016,5,13,15,15,545.5,236.5,2.1,24.0,626.5,406.24,300.38
2016,5,13,15,30,815.0,118.0,2.1,24.0,686.0,372.21,266.25
2016,5,13,15,45,796.0,116.0,2.1,24.0,639.5,314.16,216.75
2016,5,13,16,0,777.0,114.0,2.1,24.0,593.0,257.65,168.66
2016,5,13,16,15,755.0,110.0,2.0,23.5,544.0,200.88,122.7
2016,5,13,16,30,733.0,106.0,1.9,23.0,495.0,140.38,79.0
2016,5,13,16,45,702.0,101.5,1.85,23.0,443.0,87.4,52.59
2016,5,13,17,0,671.0,97.0,1.8,23.0,391.0,65.55,50.74
2016,5,13,17,15,631.0,90.5,1.65,22.5,338.5,63.02,48.86
2016,5,13,17,30,591.0,84.0,1.5,22.0,286.0,60.32,46.77
2016,5,13,17,45,540.0,75.5,1.35,21.5,235.5,55.79,42.99
2016,5,13,18,0,489.0,67.0,1.2,21.0,185.0,51.03,38.86
2016,5,13,18,15,405.0,56.5,1.15,20.0,138.0,44.16,32.76
2016,5,13,18,30,321.0,46.0,1.1,19.0,91.0,35.48,24.84
2016,5,13,18,45,207.0,31.0,1.1,18.5,55.5,24.19,13.89
2016,5,13,19,0,93.0,16.0,1.1,18.0,20.0,12.59,0.0
2016,5,13,19,15,46.5,8.0,1.15,17.5,10.0,7.28,0.0
2016,5,13,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,15,48.5,7.0,0.9,10.5,9.0,16.26,0.0
2016,5,14,5,30,97.0,14.0,1.0,11.0,18.0,37.91,0.0
2016,5,14,5,45,224.0,27.5,1.15,12.0,53.5,119.66,81.68
2016,5,14,6,0,351.0,41.0,1.3,13.0,89.0,196.08,151.29
2016,5,14,6,15,436.5,51.0,1.15,13.5,136.5,265.6,212.26
2016,5,14,6,30,522.0,61.0,1.0,14.0,184.0,344.1,278.74
2016,5,14,6,45,576.0,68.5,0.9,14.5,235.5,411.02,333.69
2016,5,14,7,0,630.0,76.0,0.8,15.0,287.0,482.31,389.37
2016,5,14,7,15,669.5,81.5,0.8,15.5,340.5,545.77,437.23
2016,5,14,7,30,709.0,87.0,0.8,16.0,394.0,611.2,484.6
2016,5,14,7,45,739.0,91.0,0.85,17.0,446.5,666.53,521.73
2016,5,14,8,0,769.0,95.0,0.9,18.0,499.0,725.01,559.19
2016,5,14,8,15,790.0,98.5,1.3,18.5,549.0,775.37,595.36
2016,5,14,8,30,811.0,102.0,1.7,19.0,599.0,824.49,630.02
2016,5,14,8,45,831.5,103.0,2.1,20.0,646.5,868.72,659.47
2016,5,14,9,0,852.0,104.0,2.5,21.0,694.0,902.45,681.24
2016,5,14,9,15,863.5,106.5,2.7,21.0,735.5,935.5,703.34
2016,5,14,9,30,875.0,109.0,2.9,21.0,777.0,965.68,723.49
2016,5,14,9,45,889.5,107.5,3.15,21.5,814.0,991.37,739.64
2016,5,14,10,0,904.0,106.0,3.4,22.0,851.0,1013.94,753.7
2016,5,14,10,15,909.5,107.0,3.55,22.0,880.0,1026.91,762.13
2016,5,14,10,30,915.0,108.0,3.7,22.0,909.0,1036.2,768.3
2016,5,14,10,45,918.0,109.5,3.9,22.5,931.0,1039.75,769.67
2016,5,14,11,0,921.0,111.0,4.1,23.0,953.0,1039.48,768.62
2016,5,14,11,15,923.5,111.5,4.2,23.0,968.0,1033.88,764.98
2016,5,14,11,30,926.0,112.0,4.3,23.0,983.0,1024.5,758.97
2016,5,14,11,45,925.0,113.5,4.4,23.0,990.0,1008.99,748.96
2016,5,14,12,0,924.0,115.0,4.5,23.0,997.0,989.92,736.68
2016,5,14,12,15,923.5,115.0,4.55,23.0,996.5,966.45,721.34
2016,5,14,12,30,923.0,115.0,4.6,23.0,996.0,939.68,703.78
2016,5,14,12,45,914.0,119.0,4.7,23.5,986.0,906.04,680.45
2016,5,14,13,0,905.0,123.0,4.8,24.0,976.0,869.79,655.25
2016,5,14,13,15,901.0,122.5,4.8,24.0,960.0,831.15,628.93
2016,5,14,13,30,897.0,122.0,4.8,24.0,944.0,790.04,600.71
2016,5,14,13,45,882.0,126.5,4.8,24.0,918.5,743.09,567.4
2016,5,14,14,0,867.0,131.0,4.8,24.0,893.0,694.86,531.25
2016,5,14,14,15,647.0,234.0,4.7,23.5,792.0,603.11,460.6
2016,5,14,14,30,427.0,337.0,4.6,23.0,691.0,525.24,400.22
2016,5,14,14,45,611.0,240.0,4.55,23.0,722.5,512.8,390.48
2016,5,14,15,0,795.0,143.0,4.5,23.0,754.0,482.84,364.62
2016,5,14,15,15,781.0,140.0,4.35,22.5,713.0,426.88,318.12
2016,5,14,15,30,767.0,137.0,4.2,22.0,672.0,371.46,271.0
2016,5,14,15,45,383.5,111.5,4.05,22.0,379.0,190.71,135.99
2016,5,14,16,0,0.0,86.0,3.9,22.0,86.0,76.22,56.45
2016,5,14,16,15,154.5,150.0,3.95,21.5,232.5,137.94,99.98
2016,5,14,16,30,309.0,214.0,4.0,21.0,379.0,182.82,130.86
2016,5,14,16,45,436.0,171.5,4.1,21.0,377.5,128.15,91.13
2016,5,14,17,0,563.0,129.0,4.2,21.0,376.0,88.26,70.65
2016,5,14,17,15,523.0,119.5,4.3,20.0,326.0,83.47,67.08
2016,5,14,17,30,483.0,110.0,4.4,19.0,276.0,78.42,63.14
2016,5,14,17,45,451.5,94.5,4.55,18.5,229.0,68.81,54.93
2016,5,14,18,0,420.0,79.0,4.7,18.0,182.0,58.72,46.09
2016,5,14,18,15,343.5,65.5,4.5,17.0,136.0,49.49,37.84
2016,5,14,18,30,267.0,52.0,4.3,16.0,90.0,39.94,29.04
2016,5,14,18,45,181.0,34.5,4.15,15.5,55.5,26.87,16.43
2016,5,14,19,0,95.0,17.0,4.0,15.0,21.0,13.37,0.0
2016,5,14,19,15,47.5,8.5,3.7,14.5,10.5,7.73,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,15,56.0,8.0,1.25,4.5,10.0,18.7,0.0
2016,5,15,5,30,112.0,16.0,1.5,5.0,20.0,53.42,0.0
2016,5,15,5,45,240.5,30.0,1.75,6.0,57.5,127.26,90.13
2016,5,15,6,0,369.0,44.0,2.0,7.0,95.0,205.75,162.93
2016,5,15,6,15,452.0,54.0,2.2,7.0,143.5,275.38,226.59
2016,5,15,6,30,535.0,64.0,2.4,7.0,192.0,353.57,296.49
2016,5,15,6,45,587.0,72.0,2.65,7.5,244.0,420.71,355.19
2016,5,15,7,0,639.0,80.0,2.9,8.0,296.0,491.96,415.3
2016,5,15,7,15,677.5,85.5,2.95,8.5,349.5,555.26,466.54
2016,5,15,7,30,716.0,91.0,3.0,9.0,403.0,620.36,517.43
2016,5,15,7,45,738.5,97.5,3.05,9.5,454.5,676.27,558.93
2016,5,15,8,0,761.0,104.0,3.1,10.0,506.0,728.34,595.53
2016,5,15,8,15,783.0,108.5,3.1,10.5,556.5,780.36,631.06
2016,5,15,8,30,805.0,113.0,3.1,11.0,607.0,831.21,664.96
2016,5,15,8,45,817.0,118.0,3.1,11.5,653.0,872.28,691.16
2016,5,15,9,0,829.0,123.0,3.1,12.0,699.0,910.95,715.33
2016,5,15,9,15,842.5,126.0,3.05,12.5,741.5,946.16,736.39
2016,5,15,9,30,856.0,129.0,3.0,13.0,784.0,978.58,755.25
2016,5,15,9,45,870.0,128.5,3.0,13.5,821.5,994.11,762.79
2016,5,15,10,0,884.0,128.0,3.0,14.0,859.0,1016.81,775.42
2016,5,15,10,15,892.5,130.0,3.0,14.0,890.0,1033.33,785.25
2016,5,15,10,30,901.0,132.0,3.0,14.0,921.0,1046.24,792.78
2016,5,15,10,45,909.0,131.5,3.05,14.5,946.0,1052.41,794.93
2016,5,15,11,0,917.0,131.0,3.1,15.0,971.0,1054.82,794.75
2016,5,15,11,15,921.0,132.0,3.1,15.0,988.0,1050.93,791.54
2016,5,15,11,30,925.0,133.0,3.1,15.0,1005.0,1043.23,785.97
2016,5,15,11,45,930.0,132.0,3.15,15.5,1014.5,1030.81,776.38
2016,5,15,12,0,935.0,131.0,3.2,16.0,1024.0,1014.68,764.45
2016,5,15,12,15,935.5,131.0,3.25,16.0,1025.0,991.68,749.4
2016,5,15,12,30,936.0,131.0,3.3,16.0,1026.0,965.31,732.11
2016,5,15,12,45,936.5,129.5,3.35,16.5,1019.0,934.33,710.28
2016,5,15,13,0,937.0,128.0,3.4,17.0,1012.0,900.24,686.3
2016,5,15,13,15,934.0,127.5,3.4,17.0,996.5,861.21,659.79
2016,5,15,13,30,931.0,127.0,3.4,17.0,981.0,819.54,631.25
2016,5,15,13,45,927.0,125.0,3.4,17.0,958.0,773.39,598.74
2016,5,15,14,0,923.0,123.0,3.4,17.0,935.0,725.05,562.57
2016,5,15,14,15,916.0,121.5,3.4,17.0,905.0,673.27,522.94
2016,5,15,14,30,909.0,120.0,3.4,17.0,875.0,619.97,481.1
2016,5,15,14,45,898.5,118.5,3.4,17.0,838.0,563.61,435.7
2016,5,15,15,0,888.0,117.0,3.4,17.0,801.0,506.58,388.41
2016,5,15,15,15,875.5,114.5,3.35,17.0,758.5,447.53,338.1
2016,5,15,15,30,863.0,112.0,3.3,17.0,716.0,383.98,283.05
2016,5,15,15,45,842.0,111.0,3.3,17.0,667.5,323.51,229.72
2016,5,15,16,0,821.0,110.0,3.3,17.0,619.0,264.73,177.95
2016,5,15,16,15,799.0,106.0,3.15,16.5,568.5,205.42,128.21
2016,5,15,16,30,777.0,102.0,3.0,16.0,518.0,148.5,86.12
2016,5,15,16,45,743.0,99.0,2.85,16.0,464.0,88.04,53.3
2016,5,15,17,0,709.0,96.0,2.7,16.0,410.0,64.93,51.67
2016,5,15,17,15,670.0,90.0,2.35,15.5,356.0,62.71,50.02
2016,5,15,17,30,631.0,84.0,2.0,15.0,302.0,60.35,48.18
2016,5,15,17,45,572.5,76.5,1.7,14.5,249.0,56.56,44.96
2016,5,15,18,0,514.0,69.0,1.4,14.0,196.0,52.61,41.46
2016,5,15,18,15,433.0,58.5,1.3,13.0,147.5,45.79,35.26
2016,5,15,18,30,352.0,48.0,1.2,12.0,99.0,38.7,28.54
2016,5,15,18,45,234.0,33.0,1.2,11.5,61.5,25.75,16.01
2016,5,15,19,0,116.0,18.0,1.2,11.0,24.0,14.17,0.0
2016,5,15,19,15,58.0,9.0,1.2,10.5,12.0,8.19,0.0
2016,5,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,15,37.0,8.0,0.95,5.5,10.0,14.82,0.0
2016,5,16,5,30,74.0,16.0,1.1,6.0,20.0,43.65,0.0
2016,5,16,5,45,179.5,33.0,1.3,7.0,55.0,109.99,78.29
2016,5,16,6,0,285.0,50.0,1.5,8.0,90.0,179.26,141.64
2016,5,16,6,15,365.0,62.5,1.55,8.5,136.0,244.17,199.71
2016,5,16,6,30,445.0,75.0,1.6,9.0,182.0,317.77,264.0
2016,5,16,6,45,505.0,84.0,1.65,9.5,233.5,388.76,324.35
2016,5,16,7,0,565.0,93.0,1.7,10.0,285.0,461.9,384.38
2016,5,16,7,15,606.0,100.0,1.8,10.5,337.0,525.14,434.67
2016,5,16,7,30,647.0,107.0,1.9,11.0,389.0,590.53,485.01
2016,5,16,7,45,679.5,112.0,2.05,12.0,441.5,649.14,527.98
2016,5,16,8,0,712.0,117.0,2.2,13.0,494.0,708.3,569.31
2016,5,16,8,15,735.0,121.5,2.05,13.5,543.5,759.28,602.11
2016,5,16,8,30,758.0,126.0,1.9,14.0,593.0,809.33,633.2
2016,5,16,8,45,777.0,129.0,1.8,14.5,639.5,848.41,656.12
2016,5,16,9,0,796.0,132.0,1.7,15.0,686.0,890.1,680.35
2016,5,16,9,15,809.5,135.0,1.55,15.0,727.5,924.47,699.62
2016,5,16,9,30,823.0,138.0,1.4,15.0,769.0,956.16,716.64
2016,5,16,9,45,852.5,129.0,1.25,15.5,809.5,987.36,731.49
2016,5,16,10,0,882.0,120.0,1.1,16.0,850.0,1005.67,737.51
2016,5,16,10,15,889.0,121.5,0.9,16.0,879.5,1020.26,741.35
2016,5,16,10,30,896.0,123.0,0.7,16.0,909.0,1031.25,742.57
2016,5,16,10,45,900.0,124.5,0.55,16.5,932.0,1035.56,739.27
2016,5,16,11,0,904.0,126.0,0.4,17.0,955.0,1036.12,733.81
2016,5,16,11,15,907.0,126.5,0.4,17.0,970.0,1030.93,730.09
2016,5,16,11,30,910.0,127.0,0.4,17.0,985.0,1022.03,724.34
2016,5,16,11,45,908.5,129.0,0.45,17.5,992.0,1006.54,714.56
2016,5,16,12,0,907.0,131.0,0.5,18.0,999.0,987.57,702.8
2016,5,16,12,15,906.5,131.0,0.55,18.0,999.0,964.33,689.76
2016,5,16,12,30,906.0,131.0,0.6,18.0,999.0,937.88,674.69
2016,5,16,12,45,902.5,132.0,0.7,18.5,990.5,906.64,656.23
2016,5,16,13,0,899.0,133.0,0.8,19.0,982.0,872.6,635.73
2016,5,16,13,15,895.0,132.0,0.85,19.0,966.0,833.76,612.12
2016,5,16,13,30,891.0,131.0,0.9,19.0,950.0,792.49,586.58
2016,5,16,13,45,885.0,130.0,1.0,19.0,926.5,747.52,557.97
2016,5,16,14,0,879.0,129.0,1.1,19.0,903.0,700.64,526.02
2016,5,16,14,15,871.0,127.5,1.15,19.0,873.0,650.39,490.04
2016,5,16,14,30,863.0,126.0,1.2,19.0,843.0,598.83,451.9
2016,5,16,14,45,848.5,126.0,1.25,19.0,806.0,544.07,410.06
2016,5,16,15,0,834.0,126.0,1.3,19.0,769.0,486.5,364.72
2016,5,16,15,15,820.5,123.0,1.35,19.0,727.5,428.84,317.72
2016,5,16,15,30,807.0,120.0,1.4,19.0,686.0,371.56,269.52
2016,5,16,15,45,784.0,119.0,1.45,19.0,638.5,313.85,220.21
2016,5,16,16,0,761.0,118.0,1.5,19.0,591.0,258.16,172.49
2016,5,16,16,15,738.0,114.0,1.45,19.0,542.0,196.58,121.9
2016,5,16,16,30,715.0,110.0,1.4,19.0,493.0,142.73,82.54
2016,5,16,16,45,676.0,107.5,1.4,19.0,440.5,92.11,56.97
2016,5,16,17,0,637.0,105.0,1.4,19.0,388.0,70.79,56.09
2016,5,16,17,15,597.5,98.0,1.2,18.5,336.5,68.15,54.13
2016,5,16,17,30,558.0,91.0,1.0,18.0,285.0,65.34,51.93
2016,5,16,17,45,498.0,83.0,0.85,17.5,234.5,61.42,48.67
2016,5,16,18,0,438.0,75.0,0.7,17.0,184.0,55.74,43.7
2016,5,16,18,15,362.5,63.0,0.7,16.5,138.5,47.57,36.33
2016,5,16,18,30,287.0,51.0,0.7,16.0,93.0,39.13,28.47
2016,5,16,18,45,143.5,36.5,0.7,16.0,57.5,29.25,18.69
2016,5,16,19,0,0.0,22.0,0.7,16.0,22.0,18.74,0.0
2016,5,16,19,15,0.0,11.0,0.7,15.5,11.0,10.01,0.0
2016,5,16,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.0,1.6,12.5,1.0,0.88,0.0
2016,5,17,6,0,0.0,2.0,1.7,13.0,2.0,1.75,0.0
2016,5,17,6,15,0.0,3.5,1.7,13.0,3.5,3.07,0.0
2016,5,17,6,30,0.0,5.0,1.7,13.0,5.0,4.39,0.0
2016,5,17,6,45,0.0,6.5,1.7,13.5,6.5,5.71,0.0
2016,5,17,7,0,0.0,8.0,1.7,14.0,8.0,7.03,0.41
2016,5,17,7,15,0.0,32.5,1.75,14.0,32.5,28.64,18.97
2016,5,17,7,30,0.0,57.0,1.8,14.0,57.0,50.35,37.38
2016,5,17,7,45,0.0,84.0,1.9,14.5,84.0,74.36,57.35
2016,5,17,8,0,0.0,111.0,2.0,15.0,111.0,99.54,77.95
2016,5,17,8,15,0.0,104.0,2.1,15.0,104.0,92.72,72.0
2016,5,17,8,30,0.0,97.0,2.2,15.0,97.0,86.14,66.34
2016,5,17,8,45,0.0,101.5,2.3,15.5,101.5,90.27,69.42
2016,5,17,9,0,0.0,106.0,2.4,16.0,106.0,94.42,72.48
2016,5,17,9,15,8.5,185.0,2.3,16.0,192.0,176.29,138.82
2016,5,17,9,30,17.0,264.0,2.2,16.0,278.0,260.46,205.05
2016,5,17,9,45,17.5,275.0,2.15,16.5,289.5,271.09,212.21
2016,5,17,10,0,18.0,286.0,2.1,17.0,301.0,281.66,219.52
2016,5,17,10,15,22.5,314.0,2.0,17.0,334.0,312.59,242.88
2016,5,17,10,30,27.0,342.0,1.9,17.0,367.0,358.83,277.41
2016,5,17,10,45,28.5,354.5,1.8,17.5,381.0,371.17,285.41
2016,5,17,11,0,30.0,367.0,1.7,18.0,395.0,383.15,293.24
2016,5,17,11,15,46.5,404.5,1.65,18.0,448.5,434.48,331.13
2016,5,17,11,30,63.0,442.0,1.6,18.0,502.0,484.61,367.24
2016,5,17,11,45,71.5,453.5,1.6,18.5,522.0,499.88,377.22
2016,5,17,12,0,80.0,465.0,1.6,19.0,542.0,514.13,386.65
2016,5,17,12,15,85.0,468.0,1.65,19.0,550.0,515.89,388.06
2016,5,17,12,30,90.0,471.0,1.7,19.0,558.0,516.82,389.0
2016,5,17,12,45,65.5,440.0,1.8,19.0,503.0,460.01,347.89
2016,5,17,13,0,41.0,409.0,1.9,19.0,448.0,405.36,308.01
2016,5,17,13,15,28.0,345.0,1.9,19.0,371.5,332.7,254.27
2016,5,17,13,30,15.0,281.0,1.9,19.0,295.0,260.46,199.83
2016,5,17,13,45,20.5,310.0,1.9,19.0,329.0,288.04,221.32
2016,5,17,14,0,26.0,339.0,1.9,19.0,363.0,314.05,241.12
2016,5,17,14,15,83.0,373.5,1.8,19.0,444.0,373.51,286.46
2016,5,17,14,30,140.0,408.0,1.7,19.0,525.0,423.06,323.01
2016,5,17,14,45,70.0,256.0,1.6,19.0,314.5,255.59,196.67
2016,5,17,15,0,0.0,104.0,1.5,19.0,104.0,92.2,69.15
2016,5,17,15,15,37.5,209.0,1.4,19.0,235.0,192.77,149.03
2016,5,17,15,30,75.0,314.0,1.3,19.0,366.0,280.88,215.99
2016,5,17,15,45,101.0,298.0,1.25,19.0,364.0,267.35,204.23
2016,5,17,16,0,127.0,282.0,1.2,19.0,362.0,244.36,185.23
2016,5,17,16,15,165.0,257.0,1.15,19.0,351.5,220.08,164.67
2016,5,17,16,30,203.0,232.0,1.1,19.0,341.0,191.58,141.81
2016,5,17,16,45,101.5,183.0,1.1,19.0,237.5,139.18,106.61
2016,5,17,17,0,0.0,134.0,1.1,19.0,134.0,112.83,91.99
2016,5,17,17,15,0.0,116.0,0.95,18.5,116.0,98.35,80.1
2016,5,17,17,30,0.0,98.0,0.8,18.0,98.0,83.73,67.85
2016,5,17,17,45,0.0,81.0,0.7,18.0,81.0,69.74,55.78
2016,5,17,18,0,0.0,64.0,0.6,18.0,64.0,55.61,43.4
2016,5,17,18,15,0.0,48.0,0.6,17.5,48.0,42.14,31.45
2016,5,17,18,30,0.0,32.0,0.6,17.0,32.0,28.21,18.93
2016,5,17,18,45,0.0,20.0,0.6,16.5,20.0,17.61,9.08
2016,5,17,19,0,0.0,8.0,0.6,16.0,8.0,7.02,0.0
2016,5,17,19,15,0.0,4.0,0.65,15.5,4.0,3.64,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,5,15,38.0,9.0,2.0,14.0,10.5,15.92,0.0
2016,5,18,5,30,76.0,18.0,2.2,14.0,21.0,42.97,0.0
2016,5,18,5,45,182.5,33.5,2.4,14.0,55.5,110.91,78.01
2016,5,18,6,0,289.0,49.0,2.6,14.0,90.0,178.98,138.84
2016,5,18,6,15,367.5,60.5,2.65,14.0,135.5,242.29,195.08
2016,5,18,6,30,446.0,72.0,2.7,14.0,181.0,317.73,260.6
2016,5,18,6,45,223.0,60.5,2.8,14.0,115.0,202.15,167.52
2016,5,18,7,0,0.0,49.0,2.9,14.0,49.0,43.24,31.42
2016,5,18,7,15,0.0,58.5,2.85,14.5,58.5,51.67,38.52
2016,5,18,7,30,0.0,68.0,2.8,15.0,68.0,60.12,45.44
2016,5,18,7,45,0.0,98.0,2.75,15.5,98.0,87.51,68.1
2016,5,18,8,0,0.0,128.0,2.7,16.0,128.0,115.81,91.09
2016,5,18,8,15,2.5,154.5,2.6,16.0,156.0,142.97,113.04
2016,5,18,8,30,5.0,181.0,2.5,16.0,184.0,170.37,134.91
2016,5,18,8,45,8.5,203.0,2.4,16.5,209.0,194.39,153.56
2016,5,18,9,0,12.0,225.0,2.3,17.0,234.0,218.57,172.07
2016,5,18,9,15,10.5,221.0,2.15,17.0,229.5,212.78,166.89
2016,5,18,9,30,9.0,217.0,2.0,17.0,225.0,207.11,161.95
2016,5,18,9,45,9.5,220.5,1.95,17.5,229.0,210.63,164.1
2016,5,18,10,0,10.0,224.0,1.9,18.0,233.0,214.17,166.25
2016,5,18,10,15,10.0,224.0,1.8,18.5,233.5,213.9,165.4
2016,5,18,10,30,10.0,224.0,1.7,19.0,234.0,213.63,164.6
2016,5,18,10,45,13.0,258.5,1.6,19.5,271.0,248.72,191.04
2016,5,18,11,0,16.0,293.0,1.5,20.0,308.0,283.67,216.79
2016,5,18,11,15,14.0,262.0,1.4,20.0,275.0,251.94,192.33
2016,5,18,11,30,12.0,231.0,1.3,20.0,242.0,220.67,168.4
2016,5,18,11,45,11.0,220.5,1.25,20.5,231.5,209.53,159.54
2016,5,18,12,0,10.0,210.0,1.2,21.0,221.0,198.44,150.68
2016,5,18,12,15,16.0,281.5,1.15,21.0,298.0,268.5,203.83
2016,5,18,12,30,22.0,353.0,1.1,21.0,375.0,337.77,254.81
2016,5,18,12,45,23.5,349.0,1.1,21.0,372.0,339.67,255.87
2016,5,18,13,0,25.0,345.0,1.1,21.0,369.0,333.82,251.68
2016,5,18,13,15,74.0,395.5,1.1,21.0,464.5,414.16,311.56
2016,5,18,13,30,123.0,446.0,1.1,21.0,560.0,491.19,366.89
2016,5,18,13,45,117.0,440.5,1.15,21.0,547.0,471.13,352.18
2016,5,18,14,0,111.0,435.0,1.2,21.0,534.0,451.45,338.41
2016,5,18,14,15,140.5,423.0,1.2,21.0,543.5,448.29,336.72
2016,5,18,14,30,170.0,411.0,1.2,21.0,553.0,442.2,332.48
2016,5,18,14,45,109.5,372.0,1.25,21.0,462.0,366.06,276.77
2016,5,18,15,0,49.0,333.0,1.3,21.0,371.0,300.66,228.72
2016,5,18,15,15,52.0,318.0,1.35,21.0,356.5,283.5,216.27
2016,5,18,15,30,55.0,303.0,1.4,21.0,342.0,266.04,203.15
2016,5,18,15,45,29.0,238.0,1.45,21.0,258.5,203.76,156.13
2016,5,18,16,0,3.0,173.0,1.5,21.0,175.0,149.31,114.81
2016,5,18,16,15,1.5,142.0,1.5,20.5,143.0,123.03,94.6
2016,5,18,16,30,0.0,111.0,1.5,20.0,111.0,97.01,74.18
2016,5,18,16,45,0.0,112.5,1.55,19.5,112.5,97.54,75.08
2016,5,18,17,0,0.0,114.0,1.6,19.0,114.0,97.85,79.35
2016,5,18,17,15,0.0,99.0,1.55,18.5,99.0,85.48,69.1
2016,5,18,17,30,0.0,84.0,1.5,18.0,84.0,73.0,58.58
2016,5,18,17,45,200.0,82.5,1.5,18.0,133.0,63.08,50.01
2016,5,18,18,0,400.0,81.0,1.5,18.0,182.0,59.88,47.14
2016,5,18,18,15,327.5,67.5,1.5,17.5,137.5,50.74,38.95
2016,5,18,18,30,255.0,54.0,1.5,17.0,93.0,41.27,30.24
2016,5,18,18,45,157.0,37.0,1.5,16.5,58.0,28.66,18.36
2016,5,18,19,0,59.0,20.0,1.5,16.0,23.0,16.36,0.5
2016,5,18,19,15,29.5,10.0,1.6,16.0,11.5,9.1,0.0
2016,5,18,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,5,15,21.0,8.5,1.7,12.0,9.5,12.0,0.0
2016,5,19,5,30,42.0,17.0,1.8,12.0,19.0,32.76,0.0
2016,5,19,5,45,121.5,36.5,1.95,12.0,52.5,88.26,62.42
2016,5,19,6,0,201.0,56.0,2.1,12.0,86.0,146.84,114.67
2016,5,19,6,15,271.5,72.0,2.15,12.0,129.0,213.84,173.44
2016,5,19,6,30,342.0,88.0,2.2,12.0,172.0,281.44,232.31
2016,5,19,6,45,171.0,49.0,2.25,12.5,91.0,159.15,131.96
2016,5,19,7,0,0.0,10.0,2.3,13.0,10.0,8.79,1.93
2016,5,19,7,15,0.0,25.5,2.25,13.0,25.5,22.46,13.73
2016,5,19,7,30,0.0,41.0,2.2,13.0,41.0,36.17,25.41
2016,5,19,7,45,0.0,58.0,2.15,13.5,58.0,51.25,38.06
2016,5,19,8,0,0.0,75.0,2.1,14.0,75.0,66.37,50.54
2016,5,19,8,15,0.0,70.5,2.05,14.0,70.5,62.4,47.02
2016,5,19,8,30,0.0,66.0,2.0,14.0,66.0,58.43,43.54
2016,5,19,8,45,0.0,48.0,1.95,14.5,48.0,42.48,30.02
2016,5,19,9,0,0.0,30.0,1.9,15.0,30.0,26.54,16.58
2016,5,19,9,15,0.0,48.0,1.85,15.0,48.0,42.53,29.84
2016,5,19,9,30,0.0,66.0,1.8,15.0,66.0,58.56,43.01
2016,5,19,9,45,0.0,99.0,1.8,15.0,99.0,88.16,67.17
2016,5,19,10,0,0.0,132.0,1.8,15.0,132.0,118.37,91.52
2016,5,19,10,15,0.5,136.0,1.8,15.0,137.0,122.55,94.71
2016,5,19,10,30,1.0,140.0,1.8,15.0,142.0,126.72,97.96
2016,5,19,10,45,2.0,143.0,1.85,15.5,145.5,130.45,100.7
2016,5,19,11,0,3.0,146.0,1.9,16.0,149.0,134.16,103.42
2016,5,19,11,15,9.0,202.0,1.9,16.0,211.0,191.34,148.88
2016,5,19,11,30,15.0,258.0,1.9,16.0,273.0,248.53,193.43
2016,5,19,11,45,14.5,261.5,1.95,16.0,275.5,250.57,194.72
2016,5,19,12,0,14.0,265.0,2.0,16.0,278.0,252.49,196.14
2016,5,19,12,15,17.0,299.5,2.05,16.0,315.5,285.84,221.89
2016,5,19,12,30,20.0,334.0,2.1,16.0,353.0,318.6,246.87
2016,5,19,12,45,17.5,308.5,2.15,16.0,325.5,291.66,226.2
2016,5,19,13,0,15.0,283.0,2.2,16.0,298.0,265.14,205.96
2016,5,19,13,15,16.5,295.5,2.25,16.0,311.5,275.98,214.56
2016,5,19,13,30,18.0,308.0,2.3,16.0,325.0,286.42,222.73
2016,5,19,13,45,14.0,267.0,2.35,16.0,280.5,245.84,191.42
2016,5,19,14,0,10.0,226.0,2.4,16.0,236.0,206.03,160.52
2016,5,19,14,15,8.0,202.0,2.45,16.0,209.5,182.9,142.51
2016,5,19,14,30,6.0,178.0,2.5,16.0,183.0,160.14,124.62
2016,5,19,14,45,12.0,224.5,2.55,16.0,234.0,202.06,158.21
2016,5,19,15,0,18.0,271.0,2.6,16.0,285.0,241.74,189.6
2016,5,19,15,15,35.5,286.0,2.55,16.0,311.5,252.51,197.96
2016,5,19,15,30,53.0,301.0,2.5,16.0,338.0,263.9,206.61
2016,5,19,15,45,49.0,279.0,2.5,16.0,311.5,239.3,187.35
2016,5,19,16,0,45.0,257.0,2.5,16.0,285.0,215.48,168.76
2016,5,19,16,15,47.0,238.0,2.45,15.5,265.5,195.44,153.24
2016,5,19,16,30,49.0,219.0,2.4,15.0,246.0,175.31,137.81
2016,5,19,16,45,106.0,203.0,2.35,15.0,253.5,151.8,118.8
2016,5,19,17,0,163.0,187.0,2.3,15.0,261.0,136.0,113.63
2016,5,19,17,15,141.0,168.0,2.15,15.0,226.0,123.59,103.26
2016,5,19,17,30,119.0,149.0,2.0,15.0,191.0,110.8,92.4
2016,5,19,17,45,220.5,122.5,1.95,15.0,184.5,90.24,74.53
2016,5,19,18,0,322.0,96.0,1.9,15.0,178.0,70.56,57.14
2016,5,19,18,15,256.0,78.5,1.75,14.5,134.5,60.49,48.05
2016,5,19,18,30,190.0,61.0,1.6,14.0,91.0,47.59,36.18
2016,5,19,18,45,122.5,40.5,1.45,14.0,57.0,32.21,21.67
2016,5,19,19,0,55.0,20.0,1.3,14.0,23.0,16.37,1.76
2016,5,19,19,15,27.5,10.0,1.3,13.5,11.5,9.1,0.0
2016,5,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,7.5,1.6,11.0,7.5,6.82,0.0
2016,5,20,5,30,0.0,15.0,1.8,11.0,15.0,13.21,0.0
2016,5,20,5,45,22.0,33.5,2.0,11.5,36.5,41.34,27.32
2016,5,20,6,0,44.0,52.0,2.2,12.0,58.0,69.91,52.83
2016,5,20,6,15,63.0,73.0,2.2,12.0,86.5,108.9,87.05
2016,5,20,6,30,82.0,94.0,2.2,12.0,115.0,143.83,117.68
2016,5,20,6,45,96.5,115.5,2.25,12.5,145.5,178.65,147.47
2016,5,20,7,0,111.0,137.0,2.3,13.0,176.0,214.66,177.56
2016,5,20,7,15,59.0,142.5,2.35,13.5,163.5,180.26,147.75
2016,5,20,7,30,7.0,148.0,2.4,14.0,151.0,142.49,114.66
2016,5,20,7,45,3.5,137.0,2.5,14.5,138.5,127.83,101.91
2016,5,20,8,0,0.0,126.0,2.6,15.0,126.0,113.83,89.72
2016,5,20,8,15,17.0,184.5,2.65,15.0,195.0,184.24,147.66
2016,5,20,8,30,34.0,243.0,2.7,15.0,264.0,270.46,216.73
2016,5,20,8,45,42.0,269.5,2.8,15.5,298.0,305.19,243.11
2016,5,20,9,0,50.0,296.0,2.9,16.0,332.0,340.08,269.4
2016,5,20,9,15,32.5,277.0,2.9,16.0,301.0,302.67,239.02
2016,5,20,9,30,15.0,258.0,2.9,16.0,270.0,252.43,198.69
2016,5,20,9,45,15.5,267.5,2.9,16.5,280.5,261.61,205.26
2016,5,20,10,0,16.0,277.0,2.9,17.0,291.0,270.74,211.61
2016,5,20,10,15,16.0,281.0,2.85,17.0,295.0,274.02,213.78
2016,5,20,10,30,16.0,285.0,2.8,17.0,299.0,277.26,215.96
2016,5,20,10,45,26.0,335.0,2.75,17.5,359.0,348.48,270.03
2016,5,20,11,0,36.0,385.0,2.7,18.0,419.0,406.63,312.84
2016,5,20,11,15,25.0,332.0,2.6,17.5,356.0,340.79,263.03
2016,5,20,11,30,14.0,279.0,2.5,17.0,293.0,267.01,206.81
2016,5,20,11,45,14.5,280.0,2.45,17.0,294.0,267.61,207.39
2016,5,20,12,0,15.0,281.0,2.4,17.0,295.0,268.09,207.67
2016,5,20,12,15,14.0,267.5,2.35,17.0,281.0,253.81,196.58
2016,5,20,12,30,13.0,254.0,2.3,17.0,267.0,239.65,185.61
2016,5,20,12,45,30.5,338.5,2.25,17.0,368.0,335.81,259.75
2016,5,20,13,0,48.0,423.0,2.2,17.0,469.0,423.38,325.15
2016,5,20,13,15,39.5,398.0,2.15,17.0,435.5,388.8,298.78
2016,5,20,13,30,31.0,373.0,2.1,17.0,402.0,355.37,273.75
2016,5,20,13,45,47.5,391.0,2.1,17.0,434.0,377.98,291.39
2016,5,20,14,0,64.0,409.0,2.1,17.0,466.0,398.2,306.81
2016,5,20,14,15,38.5,330.0,2.1,16.5,364.0,309.68,240.25
2016,5,20,14,30,13.0,251.0,2.1,16.0,262.0,226.65,176.69
2016,5,20,14,45,11.5,240.0,2.1,16.0,249.5,214.88,167.92
2016,5,20,15,0,10.0,229.0,2.1,16.0,237.0,203.33,159.08
2016,5,20,15,15,9.0,218.5,2.0,16.0,225.5,192.59,150.82
2016,5,20,15,30,8.0,208.0,1.9,16.0,214.0,181.99,142.66
2016,5,20,15,45,4.0,165.5,1.85,16.0,168.5,144.67,113.13
2016,5,20,16,0,0.0,123.0,1.8,16.0,123.0,107.81,83.69
2016,5,20,16,15,0.0,116.5,1.75,16.0,116.5,102.02,79.26
2016,5,20,16,30,0.0,110.0,1.7,16.0,110.0,96.22,74.76
2016,5,20,16,45,0.0,113.0,1.65,16.0,113.0,97.98,76.49
2016,5,20,17,0,0.0,116.0,1.6,16.0,116.0,99.45,81.66
2016,5,20,17,15,0.0,101.0,1.65,16.0,101.0,87.09,71.18
2016,5,20,17,30,0.0,86.0,1.7,16.0,86.0,74.63,60.48
2016,5,20,17,45,0.0,71.0,1.75,16.0,71.0,62.06,49.52
2016,5,20,18,0,0.0,56.0,1.8,16.0,56.0,49.38,38.28
2016,5,20,18,15,0.0,42.5,1.85,15.5,42.5,37.5,27.64
2016,5,20,18,30,0.0,29.0,1.9,15.0,29.0,25.55,16.81
2016,5,20,18,45,0.0,18.0,2.0,15.0,18.0,15.83,7.8
2016,5,20,19,0,0.0,7.0,2.1,15.0,7.0,6.14,0.0
2016,5,20,19,15,0.0,3.5,2.25,15.0,3.5,3.18,0.0
2016,5,20,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,13.0,0.95,12.5,13.0,11.82,0.0
2016,5,21,5,30,0.0,26.0,1.1,13.0,26.0,26.09,0.99
2016,5,21,5,45,181.5,35.0,1.3,13.5,62.5,111.58,79.82
2016,5,21,6,0,363.0,44.0,1.5,14.0,99.0,202.71,157.07
2016,5,21,6,15,438.5,53.0,1.5,14.5,145.0,267.26,213.76
2016,5,21,6,30,514.0,62.0,1.5,15.0,191.0,339.51,275.48
2016,5,21,6,45,564.0,69.0,1.5,15.5,240.5,402.86,328.22
2016,5,21,7,0,614.0,76.0,1.5,16.0,290.0,470.16,381.99
2016,5,21,7,15,344.5,128.5,1.55,16.5,252.0,381.05,309.58
2016,5,21,7,30,75.0,181.0,1.6,17.0,214.0,234.65,188.68
2016,5,21,7,45,54.5,194.0,1.65,17.5,220.0,234.61,187.87
2016,5,21,8,0,34.0,207.0,1.7,18.0,226.0,232.86,184.97
2016,5,21,8,15,46.5,235.5,1.7,18.5,263.5,273.35,216.16
2016,5,21,8,30,59.0,264.0,1.7,19.0,301.0,314.46,247.06
2016,5,21,8,45,41.0,261.5,1.75,19.5,288.5,295.43,230.63
2016,5,21,9,0,23.0,259.0,1.8,20.0,276.0,262.0,203.45
2016,5,21,9,15,75.5,314.0,1.75,20.5,372.5,381.91,295.22
2016,5,21,9,30,128.0,369.0,1.7,21.0,469.0,506.07,385.46
2016,5,21,9,45,196.0,383.0,1.7,21.5,543.0,586.38,442.39
2016,5,21,10,0,264.0,397.0,1.7,22.0,617.0,683.48,509.25
2016,5,21,10,15,185.0,414.5,1.7,22.0,571.5,607.39,452.82
2016,5,21,10,30,106.0,432.0,1.7,22.0,526.0,529.4,395.51
2016,5,21,10,45,502.5,272.0,1.7,22.5,733.5,801.29,594.75
2016,5,21,11,0,899.0,112.0,1.7,23.0,941.0,1013.42,731.4
2016,5,21,11,15,518.0,296.5,1.75,23.0,776.0,829.42,606.49
2016,5,21,11,30,137.0,481.0,1.8,23.0,611.0,606.95,445.85
2016,5,21,11,45,194.0,481.5,1.85,23.0,667.5,655.23,482.52
2016,5,21,12,0,251.0,482.0,1.9,23.0,724.0,709.89,520.85
2016,5,21,12,15,232.0,486.0,1.9,23.0,709.5,675.78,496.59
2016,5,21,12,30,213.0,490.0,1.9,23.0,695.0,650.71,479.03
2016,5,21,12,45,310.0,451.0,1.95,23.0,747.0,691.71,510.2
2016,5,21,13,0,407.0,412.0,2.0,23.0,799.0,723.01,533.77
2016,5,21,13,15,640.5,270.5,2.0,23.0,868.0,761.52,565.46
2016,5,21,13,30,874.0,129.0,2.0,23.0,937.0,776.46,579.24
2016,5,21,13,45,558.5,282.5,2.05,23.0,794.5,649.92,486.06
2016,5,21,14,0,243.0,436.0,2.1,23.0,652.0,538.46,402.05
2016,5,21,14,15,146.0,401.5,2.1,23.0,530.0,433.89,326.32
2016,5,21,14,30,49.0,367.0,2.1,23.0,408.0,340.63,257.36
2016,5,21,14,45,290.5,319.5,2.15,23.0,547.0,413.96,313.23
2016,5,21,15,0,532.0,272.0,2.2,23.0,686.0,463.45,346.96
2016,5,21,15,15,315.5,299.0,2.15,23.0,541.5,365.54,273.59
2016,5,21,15,30,99.0,326.0,2.1,23.0,397.0,297.9,225.25
2016,5,21,15,45,149.5,305.5,2.1,23.0,404.0,280.72,210.73
2016,5,21,16,0,200.0,285.0,2.1,23.0,411.0,263.05,194.81
2016,5,21,16,15,141.0,258.5,2.0,22.5,344.0,217.72,162.17
2016,5,21,16,30,82.0,232.0,1.9,22.0,277.0,187.17,141.87
2016,5,21,16,45,41.0,119.5,1.85,22.0,142.0,100.83,75.93
2016,5,21,17,0,0.0,7.0,1.8,22.0,7.0,6.16,0.0
2016,5,21,17,15,0.0,6.0,1.6,21.5,6.0,5.28,0.0
2016,5,21,17,30,0.0,5.0,1.4,21.0,5.0,4.39,0.0
2016,5,21,17,45,0.0,4.0,1.25,21.0,4.0,3.51,0.0
2016,5,21,18,0,0.0,3.0,1.1,21.0,3.0,2.63,0.0
2016,5,21,18,15,0.0,2.5,1.05,20.5,2.5,2.19,0.0
2016,5,21,18,30,0.0,2.0,1.0,20.0,2.0,1.75,0.0
2016,5,21,18,45,0.0,1.0,0.95,19.5,1.0,0.88,0.0
2016,5,21,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,21,19,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,6.5,1.45,12.5,6.5,5.91,0.0
2016,5,22,5,30,0.0,13.0,1.7,13.0,13.0,11.44,0.0
2016,5,22,5,45,0.0,31.0,2.0,13.5,31.5,28.44,17.36
2016,5,22,6,0,0.0,49.0,2.3,14.0,50.0,45.88,32.94
2016,5,22,6,15,12.0,69.5,2.5,14.0,73.0,70.92,54.66
2016,5,22,6,30,24.0,90.0,2.7,14.0,96.0,102.61,82.01
2016,5,22,6,45,32.5,111.0,2.95,14.5,121.0,129.61,104.93
2016,5,22,7,0,41.0,132.0,3.2,15.0,146.0,157.32,128.02
2016,5,22,7,15,120.5,157.5,3.35,15.0,209.0,246.82,203.2
2016,5,22,7,30,200.0,183.0,3.5,15.0,272.0,334.02,275.0
2016,5,22,7,45,243.0,201.5,3.7,15.5,323.0,405.63,331.58
2016,5,22,8,0,286.0,220.0,3.9,16.0,374.0,468.27,380.11
2016,5,22,8,15,167.5,239.0,3.95,16.5,331.5,388.76,313.52
2016,5,22,8,30,49.0,258.0,4.0,17.0,289.0,299.16,238.37
2016,5,22,8,45,430.0,188.0,4.05,17.5,488.5,601.83,482.05
2016,5,22,9,0,811.0,118.0,4.1,18.0,688.0,884.01,688.05
2016,5,22,9,15,824.5,121.0,4.1,18.0,730.0,918.61,708.81
2016,5,22,9,30,838.0,124.0,4.1,18.0,772.0,950.53,729.36
2016,5,22,9,45,847.0,127.0,4.1,18.5,808.0,964.96,736.36
2016,5,22,10,0,856.0,130.0,4.1,19.0,844.0,986.04,748.11
2016,5,22,10,15,864.5,131.5,4.1,19.0,874.5,1001.75,757.59
2016,5,22,10,30,873.0,133.0,4.1,19.0,905.0,1014.0,764.83
2016,5,22,10,45,457.5,266.5,4.1,19.5,672.5,750.27,575.35
2016,5,22,11,0,42.0,400.0,4.1,20.0,440.0,427.3,326.35
2016,5,22,11,15,261.0,402.5,4.05,20.0,650.0,668.92,511.13
2016,5,22,11,30,480.0,405.0,4.0,20.0,860.0,886.96,667.23
2016,5,22,11,45,679.5,278.0,4.0,20.5,928.5,944.86,710.14
2016,5,22,12,0,879.0,151.0,4.0,21.0,997.0,975.75,730.12
2016,5,22,12,15,467.0,297.0,3.95,21.0,746.5,729.05,553.9
2016,5,22,12,30,55.0,443.0,3.9,21.0,496.0,458.29,347.11
2016,5,22,12,45,31.0,310.0,3.9,21.0,340.5,309.87,237.13
2016,5,22,13,0,7.0,177.0,3.9,21.0,185.0,163.7,124.48
2016,5,22,13,15,172.0,306.0,3.85,21.0,466.0,418.27,323.83
2016,5,22,13,30,337.0,435.0,3.8,21.0,747.0,643.12,489.03
2016,5,22,13,45,577.5,303.0,3.75,21.0,822.5,681.96,520.31
2016,5,22,14,0,818.0,171.0,3.7,21.0,898.0,696.77,533.77
2016,5,22,14,15,567.5,279.5,3.6,21.0,776.0,591.11,451.9
2016,5,22,14,30,317.0,388.0,3.5,21.0,654.0,504.05,384.25
2016,5,22,14,45,165.5,318.0,3.45,21.0,456.5,352.26,270.3
2016,5,22,15,0,14.0,248.0,3.4,21.0,259.0,220.95,169.9
2016,5,22,15,15,365.0,209.5,3.2,20.5,469.5,313.29,238.51
2016,5,22,15,30,716.0,171.0,3.0,20.0,680.0,377.73,278.14
2016,5,22,15,45,686.0,171.0,2.9,20.0,633.0,323.32,231.25
2016,5,22,16,0,656.0,171.0,2.8,20.0,586.0,271.89,187.52
2016,5,22,16,15,480.5,196.0,2.65,19.5,487.0,217.71,149.88
2016,5,22,16,30,305.0,221.0,2.5,19.0,388.0,188.78,135.94
2016,5,22,16,45,202.0,205.0,2.35,19.0,311.0,157.57,119.26
2016,5,22,17,0,99.0,189.0,2.2,19.0,234.0,143.65,118.3
2016,5,22,17,15,86.0,168.0,1.95,18.5,204.0,128.96,106.37
2016,5,22,17,30,73.0,147.0,1.7,18.0,174.0,113.95,93.97
2016,5,22,17,45,63.5,124.0,1.5,17.5,144.5,97.45,80.02
2016,5,22,18,0,54.0,101.0,1.3,17.0,115.0,80.61,65.46
2016,5,22,18,15,39.0,79.0,1.2,16.5,88.0,64.06,50.83
2016,5,22,18,30,24.0,57.0,1.1,16.0,61.0,47.21,35.65
2016,5,22,18,45,12.0,37.0,1.05,15.5,39.0,31.41,21.11
2016,5,22,19,0,0.0,17.0,1.0,15.0,17.0,14.98,3.4
2016,5,22,19,15,0.0,8.5,1.0,14.5,8.5,7.73,0.0
2016,5,22,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,5,15,54.5,10.5,1.55,9.5,13.5,20.59,0.0
2016,5,23,5,30,109.0,21.0,1.8,10.0,27.0,60.01,15.71
2016,5,23,5,45,209.0,36.5,2.05,10.5,63.0,121.65,88.78
2016,5,23,6,0,309.0,52.0,2.3,11.0,99.0,188.7,148.54
2016,5,23,6,15,382.5,63.5,2.4,11.5,145.0,250.86,203.94
2016,5,23,6,30,456.0,75.0,2.5,12.0,191.0,324.39,267.76
2016,5,23,6,45,370.0,101.0,2.7,12.5,209.0,328.36,272.89
2016,5,23,7,0,284.0,127.0,2.9,13.0,227.0,314.67,261.92
2016,5,23,7,15,329.0,142.5,3.0,13.5,276.0,373.9,310.53
2016,5,23,7,30,374.0,158.0,3.1,14.0,325.0,449.42,370.32
2016,5,23,7,45,543.0,135.5,3.25,14.5,410.5,571.06,466.98
2016,5,23,8,0,712.0,113.0,3.4,15.0,496.0,699.53,564.68
2016,5,23,8,15,529.0,184.0,3.4,15.0,483.5,649.73,522.17
2016,5,23,8,30,346.0,255.0,3.4,15.0,471.0,575.49,460.82
2016,5,23,8,45,196.5,275.0,3.4,15.5,400.0,460.72,368.31
2016,5,23,9,0,47.0,295.0,3.4,16.0,329.0,335.62,265.7
2016,5,23,9,15,27.5,252.5,3.35,16.0,273.0,271.88,215.07
2016,5,23,9,30,8.0,210.0,3.3,16.0,217.0,199.24,156.6
2016,5,23,9,45,41.5,299.0,3.3,16.5,334.0,331.89,261.32
2016,5,23,10,0,75.0,388.0,3.3,17.0,451.0,456.33,355.39
2016,5,23,10,15,251.0,377.0,3.25,17.0,597.0,648.02,501.36
2016,5,23,10,30,427.0,366.0,3.2,17.0,743.0,822.82,628.13
2016,5,23,10,45,253.5,405.0,3.2,17.5,631.0,674.29,515.31
