Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,11,0,80.0,444.0,3.2,18.0,519.0,509.28,389.51
2016,5,23,11,15,50.5,393.5,3.15,18.0,441.5,426.26,327.75
2016,5,23,11,30,21.0,343.0,3.1,18.0,364.0,333.45,257.06
2016,5,23,11,45,28.0,374.0,3.1,18.5,402.0,379.46,291.64
2016,5,23,12,0,35.0,405.0,3.1,19.0,440.0,412.71,315.76
2016,5,23,12,15,106.5,449.0,3.05,19.0,553.0,525.21,400.43
2016,5,23,12,30,178.0,493.0,3.0,19.0,666.0,621.7,470.83
2016,5,23,12,45,97.0,396.5,2.95,19.0,491.0,452.66,346.05
2016,5,23,13,0,16.0,300.0,2.9,19.0,316.0,281.05,215.78
2016,5,23,13,15,453.0,213.0,2.8,19.0,633.5,561.96,438.04
2016,5,23,13,30,890.0,126.0,2.7,19.0,951.0,785.5,600.85
2016,5,23,13,45,877.5,129.5,2.65,19.0,927.0,740.3,566.59
2016,5,23,14,0,865.0,133.0,2.6,19.0,903.0,693.67,531.79
2016,5,23,14,15,857.5,131.5,2.55,19.0,874.0,644.87,494.76
2016,5,23,14,30,850.0,130.0,2.5,19.0,845.0,594.75,455.82
2016,5,23,14,45,836.5,130.0,2.45,19.0,809.0,539.89,412.33
2016,5,23,15,0,823.0,130.0,2.4,19.0,773.0,485.67,368.08
2016,5,23,15,15,535.0,228.0,2.3,19.0,637.0,395.9,298.64
2016,5,23,15,30,247.0,326.0,2.2,19.0,501.0,338.04,256.48
2016,5,23,15,45,503.5,223.0,2.15,19.0,551.0,311.37,227.49
2016,5,23,16,0,760.0,120.0,2.1,19.0,601.0,262.2,176.45
2016,5,23,16,15,738.5,115.5,2.0,18.5,552.5,200.86,125.79
2016,5,23,16,30,717.0,111.0,1.9,18.0,504.0,147.12,85.82
2016,5,23,16,45,358.5,79.0,1.8,18.0,275.5,62.62,38.19
2016,5,23,17,0,0.0,47.0,1.7,18.0,47.0,41.49,30.79
2016,5,23,17,15,0.0,41.0,1.5,17.5,41.0,36.16,26.31
2016,5,23,17,30,0.0,35.0,1.3,17.0,35.0,30.84,21.76
2016,5,23,17,45,251.0,52.5,1.1,17.0,118.5,37.45,27.67
2016,5,23,18,0,502.0,70.0,0.9,17.0,202.0,52.52,40.94
2016,5,23,18,15,430.5,60.0,0.85,16.5,155.5,46.2,35.23
2016,5,23,18,30,359.0,50.0,0.8,16.0,109.0,39.61,29.09
2016,5,23,18,45,257.5,36.5,0.75,15.5,71.5,28.32,18.56
2016,5,23,19,0,156.0,23.0,0.7,15.0,34.0,18.05,5.9
2016,5,23,19,15,78.0,11.5,0.6,15.0,17.0,10.46,0.0
2016,5,23,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,81.5,10.0,1.3,10.5,15.0,25.59,0.0
2016,5,24,5,30,163.0,20.0,1.5,11.0,30.0,72.82,22.8
2016,5,24,5,45,274.5,32.5,1.7,12.0,67.5,139.32,101.16
2016,5,24,6,0,386.0,45.0,1.9,13.0,105.0,211.77,165.07
2016,5,24,6,15,460.0,54.0,1.85,13.5,152.0,276.83,222.62
2016,5,24,6,30,534.0,63.0,1.8,14.0,199.0,349.38,284.88
2016,5,24,6,45,586.5,69.5,1.8,14.5,250.5,414.43,339.29
2016,5,24,7,0,639.0,76.0,1.8,15.0,302.0,483.61,394.88
2016,5,24,7,15,675.5,81.5,1.95,16.0,354.0,545.05,442.17
2016,5,24,7,30,712.0,87.0,2.1,17.0,406.0,608.14,489.03
2016,5,24,7,45,740.0,91.0,2.25,18.0,458.0,662.0,526.89
2016,5,24,8,0,768.0,95.0,2.4,19.0,510.0,718.46,564.73
2016,5,24,8,15,788.5,98.5,2.35,19.5,559.5,767.93,596.49
2016,5,24,8,30,809.0,102.0,2.3,20.0,609.0,816.17,626.67
2016,5,24,8,45,825.0,105.0,2.25,20.5,655.0,858.34,651.98
2016,5,24,9,0,841.0,108.0,2.2,21.0,701.0,898.39,675.41
2016,5,24,9,15,853.0,110.5,2.15,21.5,742.0,922.88,688.06
2016,5,24,9,30,865.0,113.0,2.1,22.0,783.0,953.11,704.5
2016,5,24,9,45,874.5,114.5,2.05,22.5,819.0,976.86,716.46
2016,5,24,10,0,884.0,116.0,2.0,23.0,855.0,997.39,726.3
2016,5,24,10,15,891.0,117.5,1.95,23.0,885.0,1012.06,733.8
2016,5,24,10,30,898.0,119.0,1.9,23.0,915.0,1023.17,739.13
2016,5,24,10,45,903.5,119.5,1.85,23.5,938.0,1028.11,739.24
2016,5,24,11,0,909.0,120.0,1.8,24.0,961.0,1029.35,737.18
2016,5,24,11,15,912.0,121.0,1.75,24.0,976.5,1024.88,733.13
2016,5,24,11,30,915.0,122.0,1.7,24.0,992.0,1016.7,726.93
2016,5,24,11,45,917.0,122.0,1.7,24.0,1000.0,1002.92,718.08
2016,5,24,12,0,919.0,122.0,1.7,24.0,1008.0,985.61,707.14
2016,5,24,12,15,919.0,122.0,1.7,24.0,1008.5,963.03,692.95
2016,5,24,12,30,919.0,122.0,1.7,24.0,1009.0,937.21,676.75
2016,5,24,12,45,920.5,119.5,1.7,24.5,1002.0,907.32,656.66
2016,5,24,13,0,922.0,117.0,1.7,25.0,995.0,874.35,634.6
2016,5,24,13,15,919.0,116.5,1.7,25.0,980.0,836.6,610.58
2016,5,24,13,30,916.0,116.0,1.7,25.0,965.0,796.26,584.69
2016,5,24,13,45,911.0,115.0,1.75,25.0,943.0,751.65,555.75
2016,5,24,14,0,906.0,114.0,1.8,25.0,921.0,704.97,523.16
2016,5,24,14,15,899.5,112.5,1.8,25.0,891.5,655.08,487.05
2016,5,24,14,30,893.0,111.0,1.8,25.0,862.0,603.68,448.81
2016,5,24,14,45,884.0,109.0,1.8,25.0,826.5,549.3,407.24
2016,5,24,15,0,875.0,107.0,1.8,25.0,791.0,494.14,363.74
2016,5,24,15,15,863.5,105.0,1.8,24.5,750.5,437.42,318.31
2016,5,24,15,30,852.0,103.0,1.8,24.0,710.0,380.67,271.34
2016,5,24,15,45,837.0,100.5,1.8,24.0,664.5,322.75,222.0
2016,5,24,16,0,822.0,98.0,1.8,24.0,619.0,259.36,168.4
2016,5,24,16,15,802.5,94.5,1.7,24.0,570.0,201.41,120.74
2016,5,24,16,30,783.0,91.0,1.6,24.0,521.0,145.49,79.68
2016,5,24,16,45,758.0,87.0,1.55,24.0,470.0,91.19,50.85
2016,5,24,17,0,733.0,83.0,1.5,24.0,419.0,60.88,46.46
2016,5,24,17,15,698.0,78.5,1.4,23.5,367.0,53.75,40.68
2016,5,24,17,30,663.0,74.0,1.3,23.0,315.0,52.13,39.5
2016,5,24,17,45,614.5,68.0,1.25,22.5,263.5,49.2,37.13
2016,5,24,18,0,566.0,62.0,1.2,22.0,212.0,46.15,34.55
2016,5,24,18,15,495.0,54.0,1.2,21.0,164.0,41.22,30.25
2016,5,24,18,30,424.0,46.0,1.2,20.0,116.0,36.13,25.6
2016,5,24,18,45,314.0,34.5,1.2,19.0,76.5,27.59,17.68
2016,5,24,19,0,204.0,23.0,1.2,18.0,37.0,18.7,6.71
2016,5,24,19,15,102.0,11.5,1.2,17.5,18.5,10.46,0.0
2016,5,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,15,82.5,10.0,0.8,14.5,15.0,25.76,0.0
2016,5,25,5,30,165.0,20.0,0.8,15.0,30.0,75.06,25.87
2016,5,25,5,45,275.5,33.0,0.8,16.0,68.0,139.95,100.08
2016,5,25,6,0,386.0,46.0,0.8,17.0,106.0,212.55,162.45
2016,5,25,6,15,460.0,55.0,0.8,17.5,153.0,277.6,218.35
2016,5,25,6,30,534.0,64.0,0.8,18.0,200.0,350.12,278.67
2016,5,25,6,45,582.0,71.5,0.8,18.5,251.0,413.85,330.12
2016,5,25,7,0,630.0,79.0,0.8,19.0,302.0,481.29,382.24
2016,5,25,7,15,666.5,84.5,0.8,19.5,354.0,542.28,427.42
2016,5,25,7,30,703.0,90.0,0.8,20.0,406.0,604.94,472.05
2016,5,25,7,45,729.5,94.5,0.85,21.0,457.0,660.36,509.07
2016,5,25,8,0,756.0,99.0,0.9,22.0,508.0,713.07,542.02
2016,5,25,8,15,776.5,102.5,1.0,22.5,557.0,762.09,573.32
2016,5,25,8,30,797.0,106.0,1.1,23.0,606.0,809.89,603.31
2016,5,25,8,45,813.5,109.0,1.25,23.5,652.0,852.11,629.84
2016,5,25,9,0,830.0,112.0,1.4,24.0,698.0,892.26,654.8
2016,5,25,9,15,842.0,114.5,1.45,24.5,739.0,916.29,667.78
2016,5,25,9,30,854.0,117.0,1.5,25.0,780.0,946.24,684.71
2016,5,25,9,45,862.0,120.0,1.55,25.5,815.5,969.91,697.48
2016,5,25,10,0,870.0,123.0,1.6,26.0,851.0,990.32,708.24
2016,5,25,10,15,877.0,125.0,1.65,26.0,880.5,1005.3,717.08
2016,5,25,10,30,884.0,127.0,1.7,26.0,910.0,1016.75,723.86
2016,5,25,10,45,888.5,128.0,1.75,26.0,933.0,1021.1,726.37
2016,5,25,11,0,893.0,129.0,1.8,26.0,956.0,1021.8,726.78
2016,5,25,11,15,896.0,130.0,1.85,26.0,971.5,1017.33,724.12
2016,5,25,11,30,899.0,131.0,1.9,26.0,987.0,1009.2,719.32
2016,5,25,11,45,900.5,131.5,2.0,26.5,994.5,995.56,710.37
2016,5,25,12,0,902.0,132.0,2.1,27.0,1002.0,978.45,699.28
2016,5,25,12,15,901.5,132.0,2.1,27.0,1002.0,955.69,684.92
2016,5,25,12,30,901.0,132.0,2.1,27.0,1002.0,929.79,668.62
2016,5,25,12,45,893.0,135.5,2.15,27.0,992.5,897.51,648.67
2016,5,25,13,0,885.0,139.0,2.2,27.0,983.0,862.71,626.95
2016,5,25,13,15,881.0,138.5,2.15,27.0,967.5,825.34,602.56
2016,5,25,13,30,877.0,138.0,2.1,27.0,952.0,785.59,576.45
2016,5,25,13,45,869.0,138.0,2.1,27.0,928.5,741.19,546.3
2016,5,25,14,0,861.0,138.0,2.1,27.0,905.0,695.08,513.67
2016,5,25,14,15,852.5,136.0,2.05,27.0,875.5,645.54,477.61
2016,5,25,14,30,844.0,134.0,2.0,27.0,846.0,594.8,439.78
2016,5,25,14,45,831.0,133.5,1.95,27.0,810.0,540.34,398.27
2016,5,25,15,0,818.0,133.0,1.9,27.0,774.0,486.32,355.89
2016,5,25,15,15,804.5,130.0,1.85,26.5,733.0,430.11,311.33
2016,5,25,15,30,791.0,127.0,1.8,26.0,692.0,374.29,265.72
2016,5,25,15,45,772.0,124.5,1.8,26.0,646.5,317.94,218.51
2016,5,25,16,0,753.0,122.0,1.8,26.0,601.0,263.14,172.46
2016,5,25,16,15,731.0,117.5,1.75,26.0,552.5,202.13,123.3
2016,5,25,16,30,709.0,113.0,1.7,26.0,504.0,148.86,84.55
2016,5,25,16,45,678.0,109.0,1.65,26.0,453.0,98.13,57.49
2016,5,25,17,0,647.0,105.0,1.6,26.0,402.0,69.89,53.64
2016,5,25,17,15,609.5,98.5,1.5,25.5,351.0,67.62,52.06
2016,5,25,17,30,572.0,92.0,1.4,25.0,300.0,65.19,50.26
2016,5,25,17,45,518.5,84.0,1.3,24.5,250.0,61.3,47.14
2016,5,25,18,0,465.0,76.0,1.2,24.0,200.0,57.21,43.72
2016,5,25,18,15,395.5,65.0,1.15,23.0,154.5,48.81,36.5
2016,5,25,18,30,326.0,54.0,1.1,22.0,109.0,41.2,29.71
2016,5,25,18,45,230.5,39.5,1.1,21.5,71.5,30.54,19.97
2016,5,25,19,0,135.0,25.0,1.1,21.0,34.0,19.56,7.61
2016,5,25,19,15,67.5,12.5,1.1,20.5,17.0,11.37,0.0
2016,5,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,15,14.0,10.5,1.15,17.0,11.0,12.37,0.0
2016,5,26,5,30,28.0,21.0,1.3,17.0,22.0,30.84,8.9
2016,5,26,5,45,86.0,40.5,1.5,17.5,52.5,80.21,56.82
2016,5,26,6,0,144.0,60.0,1.7,18.0,83.0,128.37,98.21
2016,5,26,6,15,188.5,79.5,1.7,18.5,120.5,176.88,139.84
2016,5,26,6,30,233.0,99.0,1.7,19.0,158.0,229.98,184.61
2016,5,26,6,45,286.5,110.0,1.75,19.5,199.5,282.24,227.92
2016,5,26,7,0,340.0,121.0,1.8,20.0,241.0,351.05,283.02
2016,5,26,7,15,176.0,138.0,1.85,20.5,201.0,259.01,208.24
2016,5,26,7,30,12.0,155.0,1.9,21.0,161.0,152.62,119.53
2016,5,26,7,45,62.0,195.0,1.95,21.5,228.0,240.21,190.03
2016,5,26,8,0,112.0,235.0,2.0,22.0,295.0,336.06,264.21
2016,5,26,8,15,351.5,204.5,2.1,22.5,420.0,511.85,400.98
2016,5,26,8,30,591.0,174.0,2.2,23.0,545.0,714.21,548.81
2016,5,26,8,45,645.5,169.0,2.3,23.5,602.0,775.17,588.65
2016,5,26,9,0,700.0,164.0,2.4,24.0,659.0,836.44,628.24
2016,5,26,9,15,714.5,168.0,2.4,24.5,699.0,870.37,647.93
2016,5,26,9,30,729.0,172.0,2.4,25.0,739.0,902.0,666.1
2016,5,26,9,45,744.5,172.5,2.45,25.5,774.5,928.24,681.0
2016,5,26,10,0,760.0,173.0,2.5,26.0,810.0,945.19,689.83
2016,5,26,10,15,768.5,175.5,2.5,26.0,839.0,961.04,698.98
2016,5,26,10,30,777.0,178.0,2.5,26.0,868.0,973.66,706.13
2016,5,26,10,45,787.0,177.0,2.5,26.5,891.0,980.94,708.55
2016,5,26,11,0,797.0,176.0,2.5,27.0,914.0,984.81,708.93
2016,5,26,11,15,800.5,177.0,2.5,27.0,929.0,980.8,705.81
2016,5,26,11,30,804.0,178.0,2.5,27.0,944.0,973.35,700.68
2016,5,26,11,45,807.5,177.0,2.5,27.0,952.0,960.56,692.25
2016,5,26,12,0,811.0,176.0,2.5,27.0,960.0,944.48,681.83
2016,5,26,12,15,520.0,332.0,2.5,27.0,835.0,809.0,588.24
2016,5,26,12,30,229.0,488.0,2.5,27.0,710.0,661.65,481.48
2016,5,26,12,45,189.5,486.5,2.55,27.5,669.5,613.59,447.81
2016,5,26,13,0,150.0,485.0,2.6,28.0,629.0,567.24,414.39
2016,5,26,13,15,216.0,468.5,2.6,27.5,671.5,593.34,435.21
2016,5,26,13,30,282.0,452.0,2.6,27.0,714.0,615.46,452.53
2016,5,26,13,45,521.5,319.5,2.6,27.0,790.0,655.56,485.02
2016,5,26,14,0,761.0,187.0,2.6,27.0,866.0,672.27,499.63
2016,5,26,14,15,499.0,297.5,2.55,27.0,737.0,563.48,418.24
2016,5,26,14,30,237.0,408.0,2.5,27.0,608.0,477.07,353.29
2016,5,26,14,45,479.5,291.5,2.5,27.0,674.5,486.42,360.96
2016,5,26,15,0,722.0,175.0,2.5,27.0,741.0,473.49,348.89
2016,5,26,15,15,441.0,255.5,2.45,27.0,596.0,379.57,278.86
2016,5,26,15,30,160.0,336.0,2.4,27.0,451.0,320.86,237.84
2016,5,26,15,45,411.0,245.5,2.35,27.0,514.0,302.09,216.43
2016,5,26,16,0,662.0,155.0,2.3,27.0,577.0,262.48,174.98
2016,5,26,16,15,639.5,149.0,2.15,26.5,530.5,210.82,133.73
2016,5,26,16,30,617.0,143.0,2.0,26.0,484.0,161.75,98.32
2016,5,26,16,45,592.0,134.5,1.9,26.0,436.0,113.47,71.45
2016,5,26,17,0,567.0,126.0,1.8,26.0,388.0,84.71,66.05
2016,5,26,17,15,529.5,117.5,1.65,25.5,339.0,81.29,63.57
2016,5,26,17,30,492.0,109.0,1.5,25.0,290.0,76.95,60.22
2016,5,26,17,45,447.5,97.5,1.4,24.5,242.5,70.2,54.71
2016,5,26,18,0,403.0,86.0,1.3,24.0,195.0,63.12,48.77
2016,5,26,18,15,337.5,73.0,1.2,23.5,150.5,54.52,41.31
2016,5,26,18,30,272.0,60.0,1.1,23.0,106.0,45.59,33.32
2016,5,26,18,45,191.0,43.0,1.0,22.5,70.0,33.16,22.1
2016,5,26,19,0,110.0,26.0,0.9,22.0,34.0,21.12,9.06
2016,5,26,19,15,55.0,13.0,0.9,21.5,17.0,11.82,0.0
2016,5,26,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,27,5,15,52.0,11.0,1.4,17.5,14.0,20.47,0.0
2016,5,27,5,30,104.0,22.0,1.6,18.0,28.0,60.19,23.21
2016,5,27,5,45,192.5,38.0,1.85,18.5,63.5,117.13,83.57
2016,5,27,6,0,281.0,54.0,2.1,19.0,99.0,179.38,137.17
2016,5,27,6,15,350.0,66.5,2.2,19.5,143.0,239.04,188.59
2016,5,27,6,30,419.0,79.0,2.3,20.0,187.0,306.01,245.08
2016,5,27,6,45,466.5,89.5,2.4,20.5,235.0,365.84,294.54
2016,5,27,7,0,514.0,100.0,2.5,21.0,283.0,434.8,349.47
2016,5,27,7,15,552.5,107.5,2.5,21.5,332.5,494.02,395.01
2016,5,27,7,30,591.0,115.0,2.5,22.0,382.0,555.26,440.59
2016,5,27,7,45,618.5,122.0,2.55,22.5,431.0,609.57,479.72
2016,5,27,8,0,646.0,129.0,2.6,23.0,480.0,664.2,518.01
2016,5,27,8,15,669.0,134.5,2.6,23.0,527.0,713.48,551.77
2016,5,27,8,30,692.0,140.0,2.6,23.0,574.0,762.04,584.12
2016,5,27,8,45,711.5,143.5,2.6,23.5,618.5,804.24,610.38
2016,5,27,9,0,731.0,147.0,2.6,24.0,663.0,844.86,635.16
2016,5,27,9,15,745.0,150.0,2.5,24.5,703.0,872.65,650.16
2016,5,27,9,30,759.0,153.0,2.4,25.0,743.0,903.31,666.92
2016,5,27,9,45,770.5,155.5,2.35,25.5,778.0,928.4,680.17
2016,5,27,10,0,782.0,158.0,2.3,26.0,813.0,950.58,691.45
2016,5,27,10,15,790.5,160.0,2.25,26.0,842.0,966.2,699.82
2016,5,27,10,30,799.0,162.0,2.2,26.0,871.0,978.55,706.2
2016,5,27,10,45,803.5,164.5,2.15,26.5,893.0,984.05,706.9
2016,5,27,11,0,808.0,167.0,2.1,27.0,915.0,986.09,705.56
2016,5,27,11,15,811.5,168.0,2.1,27.0,930.5,982.13,702.52
2016,5,27,11,30,815.0,169.0,2.1,27.0,946.0,974.7,697.45
2016,5,27,11,45,814.0,172.0,2.1,27.0,953.0,961.47,688.84
2016,5,27,12,0,813.0,175.0,2.1,27.0,960.0,944.96,678.26
2016,5,27,12,15,813.0,175.0,2.1,27.0,960.5,923.41,664.54
2016,5,27,12,30,813.0,175.0,2.1,27.0,961.0,898.9,648.98
2016,5,27,12,45,809.0,176.0,2.1,27.0,953.5,869.03,629.93
2016,5,27,13,0,805.0,177.0,2.1,27.0,946.0,836.7,609.23
2016,5,27,13,15,801.0,176.0,2.05,27.0,931.5,800.29,585.32
2016,5,27,13,30,797.0,175.0,2.0,27.0,917.0,761.76,559.0
2016,5,27,13,45,534.0,303.5,2.0,27.0,795.5,650.79,478.17
2016,5,27,14,0,271.0,432.0,2.0,27.0,674.0,552.77,405.7
2016,5,27,14,15,517.5,301.5,1.9,27.0,745.5,578.12,426.77
2016,5,27,14,30,764.0,171.0,1.8,27.0,817.0,580.21,428.47
2016,5,27,14,45,750.0,170.0,1.75,27.0,782.5,529.43,389.56
2016,5,27,15,0,736.0,169.0,1.7,27.0,748.0,475.33,347.68
2016,5,27,15,15,722.5,165.5,1.65,27.0,709.0,422.31,305.44
2016,5,27,15,30,709.0,162.0,1.6,27.0,670.0,369.84,262.57
2016,5,27,15,45,424.0,226.5,1.55,27.0,525.0,292.12,207.58
2016,5,27,16,0,139.0,291.0,1.5,27.0,380.0,254.12,186.55
2016,5,27,16,15,383.5,216.0,1.45,26.5,435.0,217.21,148.78
2016,5,27,16,30,628.0,141.0,1.4,26.0,490.0,161.93,97.73
2016,5,27,16,45,401.5,167.0,1.35,26.0,382.5,128.13,87.3
2016,5,27,17,0,175.0,193.0,1.3,26.0,275.0,139.85,111.68
2016,5,27,17,15,339.5,151.0,1.25,25.5,285.0,108.61,86.32
2016,5,27,17,30,504.0,109.0,1.2,25.0,295.0,76.97,60.17
2016,5,27,17,45,461.0,97.5,1.15,25.0,247.0,70.22,54.61
2016,5,27,18,0,418.0,86.0,1.1,25.0,199.0,63.15,48.58
2016,5,27,18,15,352.0,73.0,1.0,24.0,154.5,54.53,41.24
2016,5,27,18,30,286.0,60.0,0.9,23.0,110.0,45.59,33.35
2016,5,27,18,45,204.5,43.5,0.85,22.5,73.5,33.55,22.48
2016,5,27,19,0,123.0,27.0,0.8,22.0,37.0,21.09,9.41
2016,5,27,19,15,61.5,13.5,0.8,21.5,18.5,12.28,0.0
2016,5,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,15,85.0,11.5,0.95,15.5,17.0,27.53,0.0
2016,5,28,5,30,170.0,23.0,1.1,16.0,34.0,78.58,33.3
2016,5,28,5,45,279.5,36.0,1.25,17.0,72.5,143.56,103.05
2016,5,28,6,0,389.0,49.0,1.4,18.0,111.0,215.91,165.09
2016,5,28,6,15,461.5,58.0,1.3,18.5,158.0,280.47,220.65
2016,5,28,6,30,534.0,67.0,1.2,19.0,205.0,352.23,280.37
2016,5,28,6,45,587.5,73.0,1.2,19.5,256.5,417.17,332.98
2016,5,28,7,0,641.0,79.0,1.2,20.0,308.0,486.26,386.7
2016,5,28,7,15,677.0,84.5,1.05,20.5,360.0,547.33,431.25
2016,5,28,7,30,713.0,90.0,0.9,21.0,412.0,610.0,474.68
2016,5,28,7,45,740.5,94.0,0.75,21.5,463.5,663.28,508.87
2016,5,28,8,0,768.0,98.0,0.6,22.0,515.0,719.26,542.19
2016,5,28,8,15,788.0,101.5,0.6,22.5,564.0,768.24,571.62
2016,5,28,8,30,808.0,105.0,0.6,23.0,613.0,815.95,599.59
2016,5,28,8,45,823.0,108.0,0.6,23.5,658.5,857.15,622.75
2016,5,28,9,0,838.0,111.0,0.6,24.0,704.0,896.18,644.2
2016,5,28,9,15,849.5,113.5,0.7,24.0,745.0,920.05,659.11
2016,5,28,9,30,861.0,116.0,0.8,24.0,786.0,949.69,677.89
2016,5,28,9,45,874.0,116.0,0.95,24.5,822.5,975.15,693.6
2016,5,28,10,0,887.0,116.0,1.1,25.0,859.0,997.53,707.38
2016,5,28,10,15,893.0,117.5,1.15,25.0,888.5,1011.3,715.45
2016,5,28,10,30,899.0,119.0,1.2,25.0,918.0,1021.51,721.55
2016,5,28,10,45,677.0,252.0,1.25,25.5,862.5,954.36,678.4
2016,5,28,11,0,455.0,385.0,1.3,26.0,807.0,858.3,610.6
2016,5,28,11,15,684.5,253.5,1.3,26.0,900.5,949.43,675.74
2016,5,28,11,30,914.0,122.0,1.3,26.0,994.0,1013.57,714.07
2016,5,28,11,45,917.5,121.0,1.35,26.5,1002.0,1000.46,704.32
2016,5,28,12,0,921.0,120.0,1.4,27.0,1010.0,983.8,693.43
2016,5,28,12,15,920.5,120.0,1.4,27.0,1010.0,960.94,679.37
2016,5,28,12,30,920.0,120.0,1.4,27.0,1010.0,934.88,663.39
2016,5,28,12,45,915.0,122.0,1.45,27.0,1001.5,903.66,644.8
2016,5,28,13,0,910.0,124.0,1.5,27.0,993.0,869.7,624.32
2016,5,28,13,15,906.5,123.0,1.55,27.0,978.0,831.74,601.04
2016,5,28,13,30,903.0,122.0,1.6,27.0,963.0,791.3,575.86
2016,5,28,13,45,899.5,120.0,1.65,27.0,941.0,747.68,547.71
2016,5,28,14,0,896.0,118.0,1.7,27.0,919.0,701.91,516.12
2016,5,28,14,15,889.0,116.5,1.7,26.5,890.0,652.44,481.62
2016,5,28,14,30,882.0,115.0,1.7,26.0,861.0,601.52,444.94
2016,5,28,14,45,873.5,112.5,1.7,26.0,826.0,547.81,404.16
2016,5,28,15,0,865.0,110.0,1.7,26.0,791.0,493.28,361.45
2016,5,28,15,15,853.0,107.5,1.6,26.0,750.0,436.75,315.62
2016,5,28,15,30,841.0,105.0,1.5,26.0,709.0,380.27,268.65
2016,5,28,15,45,828.0,101.5,1.4,26.0,664.5,317.24,216.01
2016,5,28,16,0,815.0,98.0,1.3,26.0,620.0,260.03,167.54
2016,5,28,16,15,795.5,95.0,1.3,25.5,571.5,203.09,121.41
2016,5,28,16,30,776.0,92.0,1.3,25.0,523.0,148.15,81.27
2016,5,28,16,45,751.5,88.0,1.3,25.0,472.5,94.43,52.03
2016,5,28,17,0,727.0,84.0,1.3,25.0,422.0,61.31,46.59
2016,5,28,17,15,693.0,79.0,1.15,24.5,370.0,53.8,40.52
2016,5,28,17,30,659.0,74.0,1.0,24.0,318.0,51.83,39.06
2016,5,28,17,45,613.5,68.0,0.9,23.5,267.5,48.91,36.72
2016,5,28,18,0,568.0,62.0,0.8,23.0,217.0,45.86,34.17
2016,5,28,18,15,500.0,54.5,0.8,22.5,169.5,41.35,30.21
2016,5,28,18,30,432.0,47.0,0.8,22.0,122.0,36.7,25.94
2016,5,28,18,45,332.5,36.0,0.8,21.5,82.5,28.67,18.54
2016,5,28,19,0,233.0,25.0,0.8,21.0,43.0,20.3,9.21
2016,5,28,19,15,116.5,12.5,0.8,21.0,21.5,11.37,0.0
2016,5,28,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,3.5,1.45,18.0,3.5,3.18,0.0
2016,5,29,5,30,0.0,7.0,1.6,18.0,7.0,6.14,0.0
2016,5,29,5,45,0.0,15.0,1.75,18.5,15.0,13.18,4.99
2016,5,29,6,0,0.0,23.0,1.9,19.0,23.0,20.24,11.17
2016,5,29,6,15,0.0,33.0,2.0,19.0,33.0,29.07,18.79
2016,5,29,6,30,0.0,43.0,2.1,19.0,43.0,37.92,26.37
2016,5,29,6,45,0.0,54.0,2.25,19.0,54.0,47.67,34.59
2016,5,29,7,0,0.0,65.0,2.4,19.0,65.0,57.44,42.71
2016,5,29,7,15,0.0,39.0,2.45,19.0,39.0,34.39,23.3
2016,5,29,7,30,0.0,13.0,2.5,19.0,13.0,11.45,3.97
2016,5,29,7,45,0.5,86.5,2.55,19.5,87.0,76.99,58.37
2016,5,29,8,0,1.0,160.0,2.6,20.0,161.0,147.45,115.2
2016,5,29,8,15,28.5,212.5,2.7,20.5,230.5,232.38,182.85
2016,5,29,8,30,56.0,265.0,2.8,21.0,300.0,311.36,243.94
2016,5,29,8,45,137.0,296.0,2.95,21.5,391.0,429.77,335.04
2016,5,29,9,0,218.0,327.0,3.1,22.0,482.0,538.16,415.73
2016,5,29,9,15,118.0,298.0,3.2,22.0,383.0,417.65,322.82
2016,5,29,9,30,18.0,269.0,3.3,22.0,284.0,265.41,204.08
2016,5,29,9,45,10.5,213.5,3.4,22.5,222.5,204.53,156.65
2016,5,29,10,0,3.0,158.0,3.5,23.0,161.0,145.21,109.82
2016,5,29,10,15,6.0,182.5,3.5,23.0,188.0,170.82,129.82
2016,5,29,10,30,9.0,207.0,3.5,23.0,215.0,196.45,149.57
2016,5,29,10,45,19.0,287.0,3.5,23.5,305.0,281.07,213.95
2016,5,29,11,0,29.0,367.0,3.5,24.0,395.0,380.32,287.32
2016,5,29,11,15,28.0,368.5,3.45,24.0,395.5,378.58,285.37
2016,5,29,11,30,27.0,370.0,3.4,24.0,396.0,376.64,283.67
2016,5,29,11,45,58.0,422.5,3.35,24.0,478.5,454.37,341.26
2016,5,29,12,0,89.0,475.0,3.3,24.0,561.0,529.73,395.66
2016,5,29,12,15,121.5,484.5,3.2,24.0,602.0,571.04,425.2
2016,5,29,12,30,154.0,494.0,3.1,24.0,643.0,599.87,445.81
2016,5,29,12,45,166.0,490.5,3.05,24.0,650.5,596.44,443.36
2016,5,29,13,0,178.0,487.0,3.0,24.0,658.0,591.64,440.12
2016,5,29,13,15,125.0,464.0,2.95,23.5,583.5,517.06,386.71
2016,5,29,13,30,72.0,441.0,2.9,23.0,509.0,444.74,334.35
2016,5,29,13,45,42.5,347.5,2.85,23.0,387.5,336.29,254.58
2016,5,29,14,0,13.0,254.0,2.8,23.0,266.0,232.25,176.18
2016,5,29,14,15,15.5,271.0,2.8,23.0,285.0,246.87,187.76
2016,5,29,14,30,18.0,288.0,2.8,23.0,304.0,260.75,198.47
2016,5,29,14,45,10.0,221.5,2.85,23.0,230.5,198.51,151.0
2016,5,29,15,0,2.0,155.0,2.9,23.0,157.0,137.17,103.62
2016,5,29,15,15,11.5,208.0,2.9,23.0,217.0,185.01,141.23
2016,5,29,15,30,21.0,261.0,2.9,23.0,277.0,229.25,175.44
2016,5,29,15,45,18.0,240.5,2.95,23.0,253.5,209.0,160.01
2016,5,29,16,0,15.0,220.0,3.0,23.0,230.0,189.28,145.09
2016,5,29,16,15,10.0,196.0,2.95,22.5,202.5,167.09,128.49
2016,5,29,16,30,5.0,172.0,2.9,22.0,175.0,145.76,112.44
2016,5,29,16,45,36.0,180.5,2.85,22.0,198.0,143.54,110.35
2016,5,29,17,0,67.0,189.0,2.8,22.0,221.0,143.91,117.16
2016,5,29,17,15,62.5,167.0,2.75,21.5,193.5,128.75,104.98
2016,5,29,17,30,58.0,145.0,2.7,21.0,166.0,113.23,92.3
2016,5,29,17,45,51.0,123.0,2.7,21.0,140.0,97.36,78.9
2016,5,29,18,0,44.0,101.0,2.7,21.0,114.0,81.16,64.97
2016,5,29,18,15,32.0,80.5,2.65,20.5,89.0,65.61,51.45
2016,5,29,18,30,20.0,60.0,2.6,20.0,64.0,49.78,37.42
2016,5,29,18,45,10.0,41.0,2.6,20.0,43.0,35.16,24.16
2016,5,29,19,0,0.0,22.0,2.6,20.0,22.0,19.39,8.83
2016,5,29,19,15,0.0,11.0,2.6,19.5,11.0,10.01,0.0
2016,5,29,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,15,38.0,11.5,2.25,17.0,14.0,18.06,0.0
2016,5,30,5,30,76.0,23.0,2.3,17.0,28.0,49.36,21.13
2016,5,30,5,45,142.0,39.0,2.4,17.5,58.5,94.87,67.67
2016,5,30,6,0,208.0,55.0,2.5,18.0,89.0,152.42,117.12
2016,5,30,6,15,246.5,72.0,2.55,18.0,126.0,199.92,158.85
2016,5,30,6,30,285.0,89.0,2.6,18.0,163.0,251.34,203.18
2016,5,30,6,45,311.5,106.0,2.65,18.5,203.5,299.93,243.78
2016,5,30,7,0,338.0,123.0,2.7,19.0,244.0,350.59,284.81
2016,5,30,7,15,263.5,155.0,2.7,19.5,258.5,343.85,278.09
2016,5,30,7,30,189.0,187.0,2.7,20.0,273.0,328.55,263.99
2016,5,30,7,45,202.5,210.0,2.7,20.5,312.0,370.38,295.78
2016,5,30,8,0,216.0,233.0,2.7,21.0,351.0,412.65,326.97
2016,5,30,8,15,235.5,254.5,2.65,21.5,394.0,458.34,360.13
2016,5,30,8,30,255.0,276.0,2.6,22.0,437.0,518.89,403.28
2016,5,30,8,45,536.5,190.5,2.55,22.5,561.0,693.52,534.82
2016,5,30,9,0,818.0,105.0,2.5,23.0,685.0,869.93,654.93
2016,5,30,9,15,592.5,220.0,2.5,23.0,652.5,809.52,609.47
2016,5,30,9,30,367.0,335.0,2.5,23.0,620.0,708.15,532.41
2016,5,30,9,45,313.0,368.0,2.5,23.5,619.0,695.22,520.42
2016,5,30,10,0,259.0,401.0,2.5,24.0,618.0,678.73,505.36
2016,5,30,10,15,195.5,421.0,2.5,24.0,589.0,621.31,463.0
2016,5,30,10,30,132.0,441.0,2.5,24.0,560.0,577.13,429.58
2016,5,30,10,45,78.5,397.0,2.5,24.5,468.5,461.58,345.2
2016,5,30,11,0,25.0,353.0,2.5,25.0,377.0,362.34,271.04
2016,5,30,11,15,67.5,415.0,2.5,25.0,479.5,463.2,345.63
2016,5,30,11,30,110.0,477.0,2.5,25.0,582.0,562.16,415.98
2016,5,30,11,45,81.0,458.5,2.5,25.5,536.5,511.22,377.77
2016,5,30,12,0,52.0,440.0,2.5,26.0,491.0,461.3,340.92
2016,5,30,12,15,66.5,456.0,2.45,26.0,521.0,485.1,358.27
2016,5,30,12,30,81.0,472.0,2.4,26.0,551.0,507.35,374.02
2016,5,30,12,45,461.0,311.0,2.4,26.0,753.0,697.44,516.92
2016,5,30,13,0,841.0,150.0,2.4,26.0,955.0,834.75,614.14
2016,5,30,13,15,837.5,149.0,2.35,26.0,940.5,799.15,589.07
2016,5,30,13,30,834.0,148.0,2.3,26.0,926.0,761.3,563.84
2016,5,30,13,45,576.0,284.0,2.3,26.0,816.0,662.23,490.31
2016,5,30,14,0,318.0,420.0,2.3,26.0,706.0,573.92,423.89
2016,5,30,14,15,561.5,281.5,2.25,26.0,766.0,589.01,437.97
2016,5,30,14,30,805.0,143.0,2.2,26.0,826.0,580.63,432.65
2016,5,30,14,45,797.5,139.5,2.2,26.0,792.5,529.41,393.14
2016,5,30,15,0,790.0,136.0,2.2,26.0,759.0,477.51,352.2
2016,5,30,15,15,777.0,133.5,2.2,25.5,720.0,423.72,309.28
2016,5,30,15,30,764.0,131.0,2.2,25.0,681.0,370.3,265.33
2016,5,30,15,45,750.0,126.5,2.2,25.0,638.0,315.6,219.03
2016,5,30,16,0,736.0,122.0,2.2,25.0,595.0,261.89,173.39
2016,5,30,16,15,546.0,169.0,2.15,25.0,505.0,212.75,139.94
2016,5,30,16,30,356.0,216.0,2.1,25.0,415.0,193.54,133.9
2016,5,30,16,45,460.5,169.0,2.05,25.0,400.5,133.61,90.04
2016,5,30,17,0,565.0,122.0,2.0,25.0,386.0,81.16,63.3
2016,5,30,17,15,533.0,113.0,1.85,24.5,339.0,77.58,60.69
2016,5,30,17,30,501.0,104.0,1.7,24.0,292.0,73.32,57.37
2016,5,30,17,45,468.0,91.5,1.55,23.5,246.0,65.84,51.22
2016,5,30,18,0,435.0,79.0,1.4,23.0,200.0,57.99,44.59
2016,5,30,18,15,377.5,67.5,1.3,22.5,156.5,50.41,38.0
2016,5,30,18,30,320.0,56.0,1.2,22.0,113.0,42.53,30.95
2016,5,30,18,45,239.5,42.0,1.1,21.5,77.0,32.36,21.71
2016,5,30,19,0,159.0,28.0,1.0,21.0,41.0,21.87,10.88
2016,5,30,19,15,79.5,14.0,1.0,20.5,20.5,12.73,0.0
2016,5,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,15,69.0,12.0,1.0,17.5,16.5,24.68,0.0
2016,5,31,5,30,138.0,24.0,1.2,18.0,33.0,71.54,33.28
2016,5,31,5,45,237.5,37.0,1.4,19.0,69.5,129.01,92.11
2016,5,31,6,0,337.0,50.0,1.6,20.0,106.0,194.29,147.67
2016,5,31,6,15,408.5,60.0,1.55,20.5,150.5,258.75,202.61
2016,5,31,6,30,480.0,70.0,1.5,21.0,195.0,328.07,260.22
2016,5,31,6,45,531.0,77.0,1.5,21.5,244.0,389.86,310.35
2016,5,31,7,0,582.0,84.0,1.5,22.0,293.0,455.67,361.74
2016,5,31,7,15,618.5,90.0,1.55,22.0,343.0,514.71,407.13
2016,5,31,7,30,655.0,96.0,1.6,22.0,393.0,575.54,452.5
2016,5,31,7,45,682.5,100.5,1.7,22.5,442.5,629.46,490.95
2016,5,31,8,0,710.0,105.0,1.8,23.0,492.0,683.58,527.61
2016,5,31,8,15,731.0,109.0,1.85,23.5,539.5,728.67,556.52
2016,5,31,8,30,752.0,113.0,1.9,24.0,587.0,775.79,586.36
2016,5,31,8,45,766.5,117.0,1.95,24.5,631.0,815.9,610.91
2016,5,31,9,0,781.0,121.0,2.0,25.0,675.0,853.99,633.83
2016,5,31,9,15,793.5,124.0,2.0,25.0,715.0,886.88,653.84
2016,5,31,9,30,806.0,127.0,2.0,25.0,755.0,917.18,672.07
2016,5,31,9,45,815.0,129.5,2.0,25.5,789.5,940.78,684.54
2016,5,31,10,0,824.0,132.0,2.0,26.0,824.0,950.82,688.3
2016,5,31,10,15,580.0,272.5,1.95,26.0,768.5,878.55,637.74
2016,5,31,10,30,336.0,413.0,1.9,26.0,713.0,764.24,554.44
2016,5,31,10,45,591.0,276.5,1.85,26.5,819.5,891.55,644.53
2016,5,31,11,0,846.0,140.0,1.8,27.0,926.0,982.77,700.87
2016,5,31,11,15,535.0,310.5,1.75,27.0,810.5,855.28,613.87
2016,5,31,11,30,224.0,481.0,1.7,27.0,695.0,688.45,495.22
2016,5,31,11,45,143.5,468.0,1.7,27.0,605.5,591.07,428.66
2016,5,31,12,0,63.0,455.0,1.7,27.0,516.0,485.89,354.36
2016,5,31,12,15,113.0,475.5,1.65,27.0,585.0,554.48,403.58
2016,5,31,12,30,163.0,496.0,1.6,27.0,654.0,609.37,441.36
2016,5,31,12,45,497.0,327.0,1.6,27.0,804.0,742.7,539.64
2016,5,31,13,0,831.0,158.0,1.6,27.0,954.0,840.43,608.17
2016,5,31,13,15,828.0,157.0,1.6,27.0,940.0,804.35,583.9
2016,5,31,13,30,825.0,156.0,1.6,27.0,926.0,765.99,559.09
2016,5,31,13,45,424.5,246.5,1.65,27.0,642.5,524.19,388.54
2016,5,31,14,0,24.0,337.0,1.7,27.0,359.0,311.06,230.03
2016,5,31,14,15,410.5,243.5,1.7,27.0,593.0,464.56,347.63
2016,5,31,14,30,797.0,150.0,1.7,27.0,827.0,582.23,430.62
2016,5,31,14,45,786.5,148.0,1.7,27.0,793.0,531.11,390.78
2016,5,31,15,0,776.0,146.0,1.7,27.0,759.0,479.63,350.76
2016,5,31,15,15,762.5,143.0,1.7,27.0,719.5,425.98,308.0
2016,5,31,15,30,749.0,140.0,1.7,27.0,680.0,372.79,264.43
2016,5,31,15,45,730.0,137.0,1.7,27.0,636.5,313.55,215.71
2016,5,31,16,0,711.0,134.0,1.7,27.0,593.0,260.33,171.34
2016,5,31,16,15,689.5,129.5,1.65,26.5,546.0,207.36,128.81
2016,5,31,16,30,668.0,125.0,1.6,26.0,499.0,156.74,91.84
2016,5,31,16,45,636.5,120.5,1.55,26.0,449.5,108.16,64.74
2016,5,31,17,0,605.0,116.0,1.5,26.0,400.0,76.93,59.48
2016,5,31,17,15,568.5,109.0,1.4,25.5,350.5,74.66,57.94
2016,5,31,17,30,532.0,102.0,1.3,25.0,301.0,72.2,56.17
2016,5,31,17,45,480.5,93.5,1.2,25.0,252.5,67.29,52.11
2016,5,31,18,0,429.0,85.0,1.1,25.0,204.0,62.28,47.85
2016,5,31,18,15,363.5,73.0,1.0,24.0,159.5,54.4,41.17
2016,5,31,18,30,298.0,61.0,0.9,23.0,115.0,46.23,33.98
2016,5,31,18,45,211.5,45.5,0.85,22.5,77.5,34.99,23.85
2016,5,31,19,0,125.0,30.0,0.8,22.0,40.0,24.24,12.84
2016,5,31,19,15,62.5,15.0,0.8,21.5,20.0,13.64,0.0
2016,5,31,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,50.5,12.0,0.9,18.5,15.5,20.96,0.0
2016,6,1,5,30,101.0,24.0,1.1,19.0,31.0,57.02,26.16
2016,6,1,5,45,194.0,39.5,1.3,19.5,67.0,118.13,84.4
2016,6,1,6,0,287.0,55.0,1.5,20.0,103.0,181.3,137.99
2016,6,1,6,15,356.0,67.0,1.5,20.5,147.0,240.51,188.46
2016,6,1,6,30,425.0,79.0,1.5,21.0,191.0,306.98,243.77
2016,6,1,6,45,481.5,87.0,1.55,21.5,240.0,373.55,297.68
2016,6,1,7,0,538.0,95.0,1.6,22.0,289.0,441.37,350.85
2016,6,1,7,15,575.5,102.0,1.65,22.5,338.5,500.22,395.42
2016,6,1,7,30,613.0,109.0,1.7,23.0,388.0,560.99,439.98
2016,6,1,7,45,642.5,114.5,1.75,23.5,437.5,615.81,478.81
2016,6,1,8,0,672.0,120.0,1.8,24.0,487.0,671.06,516.79
2016,6,1,8,15,694.0,124.5,1.85,24.0,534.0,719.22,548.93
2016,6,1,8,30,716.0,129.0,1.9,24.0,581.0,766.54,580.06
2016,6,1,8,45,733.0,133.0,1.95,24.5,625.0,807.79,605.48
2016,6,1,9,0,750.0,137.0,2.0,25.0,669.0,842.87,626.44
2016,6,1,9,15,763.0,140.0,1.95,25.0,709.0,875.46,645.89
2016,6,1,9,30,776.0,143.0,1.9,25.0,749.0,905.57,663.52
2016,6,1,9,45,805.0,134.5,1.9,25.5,788.0,936.0,680.46
2016,6,1,10,0,834.0,126.0,1.9,26.0,827.0,953.8,689.13
2016,6,1,10,15,572.5,272.0,1.85,26.0,761.0,870.2,631.15
2016,6,1,10,30,311.0,418.0,1.8,26.0,695.0,744.32,539.79
2016,6,1,10,45,585.0,274.5,1.8,26.5,812.0,883.24,638.8
2016,6,1,11,0,859.0,131.0,1.8,27.0,929.0,986.38,703.22
2016,6,1,11,15,862.5,131.5,1.75,27.0,944.0,982.37,698.4
2016,6,1,11,30,866.0,132.0,1.7,27.0,959.0,974.86,692.69
2016,6,1,11,45,868.0,132.0,1.7,27.0,967.5,961.99,684.41
2016,6,1,12,0,870.0,132.0,1.7,27.0,976.0,945.79,674.16
2016,6,1,12,15,870.0,132.0,1.65,27.0,976.5,924.55,660.21
2016,6,1,12,30,870.0,132.0,1.6,27.0,977.0,900.3,644.44
2016,6,1,12,45,570.5,302.5,1.6,27.5,855.0,781.73,563.08
2016,6,1,13,0,271.0,473.0,1.6,28.0,733.0,659.12,473.7
2016,6,1,13,15,562.5,303.5,1.55,28.0,833.0,727.68,527.3
2016,6,1,13,30,854.0,134.0,1.5,28.0,933.0,764.75,556.11
2016,6,1,13,45,849.5,132.5,1.5,28.0,911.5,723.07,527.55
2016,6,1,14,0,845.0,131.0,1.5,28.0,890.0,679.45,497.16
2016,6,1,14,15,838.0,129.5,1.45,28.0,862.5,632.53,463.35
2016,6,1,14,30,831.0,128.0,1.4,28.0,835.0,584.28,427.77
2016,6,1,14,45,823.0,125.5,1.4,28.0,801.5,533.6,389.76
2016,6,1,15,0,815.0,123.0,1.4,28.0,768.0,479.16,347.9
2016,6,1,15,15,803.0,120.5,1.4,27.5,729.0,424.62,305.24
2016,6,1,15,30,791.0,118.0,1.4,27.0,690.0,370.28,261.29
2016,6,1,15,45,777.0,114.5,1.4,27.0,646.5,315.0,215.16
2016,6,1,16,0,763.0,111.0,1.4,27.0,603.0,260.64,169.52
2016,6,1,16,15,743.5,107.0,1.4,26.5,556.5,206.09,125.51
2016,6,1,16,30,724.0,103.0,1.4,26.0,510.0,153.59,86.98
2016,6,1,16,45,699.0,98.5,1.4,26.0,461.0,96.44,53.48
2016,6,1,17,0,674.0,94.0,1.4,26.0,412.0,61.75,46.74
2016,6,1,17,15,640.0,88.5,1.3,25.5,362.0,59.88,45.47
2016,6,1,17,30,606.0,83.0,1.2,25.0,312.0,57.88,44.01
2016,6,1,17,45,562.0,76.0,1.15,25.0,263.0,54.51,41.24
2016,6,1,18,0,518.0,69.0,1.1,25.0,214.0,50.97,38.22
2016,6,1,18,15,453.0,60.5,1.0,24.0,168.0,45.9,33.92
2016,6,1,18,30,388.0,52.0,0.9,23.0,122.0,40.63,29.23
2016,6,1,18,45,295.5,40.0,0.85,22.5,83.5,31.88,21.27
2016,6,1,19,0,203.0,28.0,0.8,22.0,45.0,21.9,11.24
2016,6,1,19,15,101.5,14.0,0.8,21.5,22.5,12.73,0.0
2016,6,1,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,15,75.0,12.0,0.45,19.5,17.0,25.79,0.0
2016,6,2,5,30,150.0,24.0,0.5,20.0,34.0,74.51,35.96
2016,6,2,5,45,249.0,37.0,0.6,20.5,70.5,132.07,93.61
2016,6,2,6,0,348.0,50.0,0.7,21.0,107.0,197.73,149.0
2016,6,2,6,15,418.0,59.5,0.65,21.0,152.0,261.61,202.99
2016,6,2,6,30,488.0,69.0,0.6,21.0,197.0,330.04,259.3
2016,6,2,6,45,323.0,105.5,0.6,21.5,198.0,304.5,240.62
2016,6,2,7,0,158.0,142.0,0.6,22.0,199.0,244.9,193.47
2016,6,2,7,15,90.5,153.5,0.55,22.5,187.5,210.52,165.53
2016,6,2,7,30,23.0,165.0,0.5,23.0,176.0,169.95,131.75
