Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,7,45,159.0,193.5,0.45,23.5,279.5,319.48,249.06
2016,6,2,8,0,295.0,222.0,0.4,24.0,383.0,473.02,361.18
2016,6,2,8,15,177.5,245.0,0.35,24.5,344.5,400.25,303.05
2016,6,2,8,30,60.0,268.0,0.3,25.0,306.0,317.36,238.68
2016,6,2,8,45,115.5,300.0,0.3,25.5,380.0,414.41,309.47
2016,6,2,9,0,171.0,332.0,0.3,26.0,454.0,500.1,368.24
2016,6,2,9,15,233.5,343.5,0.35,26.0,520.0,572.03,417.58
2016,6,2,9,30,296.0,355.0,0.4,26.0,586.0,661.26,477.08
2016,6,2,9,45,278.5,377.5,0.45,26.5,603.0,670.97,480.48
2016,6,2,10,0,261.0,400.0,0.5,27.0,620.0,678.55,483.5
2016,6,2,10,15,548.5,267.5,0.55,27.0,749.5,838.03,593.84
2016,6,2,10,30,836.0,135.0,0.6,27.0,879.0,972.6,676.92
2016,6,2,10,45,840.0,136.5,0.65,27.0,901.0,977.01,677.91
2016,6,2,11,0,844.0,138.0,0.7,27.0,923.0,977.97,678.87
2016,6,2,11,15,847.0,139.0,0.75,27.0,938.0,973.98,676.98
2016,6,2,11,30,850.0,140.0,0.8,27.0,953.0,966.55,673.14
2016,6,2,11,45,851.5,140.5,0.85,27.5,960.5,953.81,664.87
2016,6,2,12,0,853.0,141.0,0.9,28.0,968.0,937.82,654.71
2016,6,2,12,15,852.5,141.0,0.9,28.0,968.5,916.42,641.7
2016,6,2,12,30,852.0,141.0,0.9,28.0,969.0,892.1,626.96
2016,6,2,12,45,840.0,148.0,0.95,28.0,959.0,861.13,608.84
2016,6,2,13,0,828.0,155.0,1.0,28.0,949.0,827.97,589.2
2016,6,2,13,15,824.5,154.0,1.0,28.0,935.0,798.89,571.29
2016,6,2,13,30,821.0,153.0,1.0,28.0,921.0,760.45,547.01
2016,6,2,13,45,815.5,151.5,1.05,28.0,899.5,718.09,519.23
2016,6,2,14,0,810.0,150.0,1.1,28.0,878.0,674.0,489.53
2016,6,2,14,15,802.5,148.5,1.05,27.5,850.5,627.15,457.09
2016,6,2,14,30,795.0,147.0,1.0,27.0,823.0,579.17,422.9
2016,6,2,14,45,786.0,143.5,1.0,27.0,789.5,527.83,384.86
2016,6,2,15,0,777.0,140.0,1.0,27.0,756.0,475.98,345.25
2016,6,2,15,15,639.5,194.5,0.95,27.0,684.5,413.71,297.81
2016,6,2,15,30,502.0,249.0,0.9,27.0,613.0,367.36,262.62
2016,6,2,15,45,397.0,263.5,0.85,27.0,540.0,312.99,222.36
2016,6,2,16,0,292.0,278.0,0.8,27.0,467.0,275.16,195.67
2016,6,2,16,15,146.0,198.0,0.7,27.0,292.5,179.99,129.11
2016,6,2,16,30,0.0,118.0,0.6,27.0,118.0,102.92,76.26
2016,6,2,16,45,0.0,66.5,0.5,27.0,66.5,58.81,41.76
2016,6,2,17,0,0.0,15.0,0.4,27.0,15.0,13.21,5.6
2016,6,2,17,15,0.0,13.0,0.4,26.5,13.0,11.44,4.17
2016,6,2,17,30,0.0,11.0,0.4,26.0,11.0,9.67,2.69
2016,6,2,17,45,0.0,9.5,0.4,26.0,9.5,8.35,1.56
2016,6,2,18,0,0.0,8.0,0.4,26.0,8.0,7.02,0.42
2016,6,2,18,15,0.0,6.0,0.4,25.5,6.0,5.26,0.0
2016,6,2,18,30,0.0,4.0,0.4,25.0,4.0,3.51,0.0
2016,6,2,18,45,0.0,2.5,0.45,24.5,2.5,2.19,0.0
2016,6,2,19,0,0.0,1.0,0.5,24.0,1.0,0.88,0.0
2016,6,2,19,15,0.0,0.5,0.5,23.5,0.5,0.44,0.0
2016,6,2,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,15,53.0,12.0,0.75,19.5,16.0,21.4,0.0
2016,6,3,5,30,106.0,24.0,0.9,20.0,32.0,63.18,30.68
2016,6,3,5,45,188.5,40.5,1.1,20.5,67.0,117.13,83.45
2016,6,3,6,0,271.0,57.0,1.3,21.0,102.0,177.1,134.23
2016,6,3,6,15,337.5,69.5,1.3,21.0,145.5,234.8,183.47
2016,6,3,6,30,404.0,82.0,1.3,21.0,189.0,299.5,237.52
2016,6,3,6,45,452.5,92.5,1.35,21.5,236.5,358.78,285.63
2016,6,3,7,0,501.0,103.0,1.4,22.0,284.0,422.2,335.35
2016,6,3,7,15,539.0,110.5,1.4,22.5,332.5,485.12,382.67
2016,6,3,7,30,577.0,118.0,1.4,23.0,381.0,545.16,426.3
2016,6,3,7,45,607.0,124.0,1.45,23.5,430.0,599.4,464.62
2016,6,3,8,0,637.0,130.0,1.5,24.0,479.0,654.2,502.27
2016,6,3,8,15,397.5,208.0,1.55,24.5,433.0,563.96,431.25
2016,6,3,8,30,158.0,286.0,1.6,25.0,387.0,432.98,329.84
2016,6,3,8,45,438.5,217.0,1.65,25.5,523.0,635.01,481.07
2016,6,3,9,0,719.0,148.0,1.7,26.0,659.0,830.63,614.76
2016,6,3,9,15,733.0,151.5,1.75,26.0,698.5,864.01,633.91
2016,6,3,9,30,747.0,155.0,1.8,26.0,738.0,889.69,649.6
2016,6,3,9,45,777.5,145.5,1.85,26.5,777.0,920.25,667.22
2016,6,3,10,0,808.0,136.0,1.9,27.0,816.0,948.33,683.07
2016,6,3,10,15,815.5,138.0,1.95,27.0,844.5,963.51,692.03
2016,6,3,10,30,823.0,140.0,2.0,27.0,873.0,964.26,692.05
2016,6,3,10,45,829.0,141.0,2.05,27.5,895.5,970.11,694.21
2016,6,3,11,0,835.0,142.0,2.1,28.0,918.0,972.56,694.25
2016,6,3,11,15,838.5,143.0,2.1,28.0,933.5,969.1,691.53
2016,6,3,11,30,842.0,144.0,2.1,28.0,949.0,962.21,686.81
2016,6,3,11,45,845.5,143.0,2.1,28.0,957.5,950.11,678.91
2016,6,3,12,0,849.0,142.0,2.1,28.0,966.0,934.75,669.07
2016,6,3,12,15,849.0,142.0,2.1,28.0,966.5,913.93,655.82
2016,6,3,12,30,849.0,142.0,2.1,28.0,967.0,890.18,640.75
2016,6,3,12,45,827.5,156.0,2.15,28.5,955.5,857.13,618.84
2016,6,3,13,0,806.0,170.0,2.2,29.0,944.0,830.44,601.1
2016,6,3,13,15,802.5,169.0,2.15,29.0,930.0,794.89,577.81
2016,6,3,13,30,799.0,168.0,2.1,29.0,916.0,757.19,552.39
2016,6,3,13,45,794.0,166.0,2.1,29.0,895.0,715.55,523.72
2016,6,3,14,0,789.0,164.0,2.1,29.0,874.0,672.23,493.28
2016,6,3,14,15,517.0,287.5,2.1,28.5,746.5,566.96,416.73
2016,6,3,14,30,245.0,411.0,2.1,28.0,619.0,481.3,353.76
2016,6,3,14,45,499.5,282.5,2.1,28.0,685.5,490.86,361.71
2016,6,3,15,0,754.0,154.0,2.1,28.0,752.0,477.22,349.31
2016,6,3,15,15,740.5,150.5,2.05,28.0,713.0,424.47,306.93
2016,6,3,15,30,727.0,147.0,2.0,28.0,674.0,367.57,260.73
2016,6,3,15,45,558.5,200.5,1.95,28.0,590.5,314.43,220.48
2016,6,3,16,0,390.0,254.0,1.9,28.0,507.0,281.81,198.13
2016,6,3,16,15,294.0,250.0,1.8,27.5,432.5,233.65,164.49
2016,6,3,16,30,198.0,246.0,1.7,27.0,358.0,203.96,146.8
2016,6,3,16,45,268.0,211.5,1.6,27.0,347.5,160.39,114.49
2016,6,3,17,0,338.0,177.0,1.5,27.0,337.0,123.87,98.01
2016,6,3,17,15,319.5,158.5,1.4,26.5,296.0,113.05,89.64
2016,6,3,17,30,301.0,140.0,1.3,26.0,255.0,101.71,80.64
2016,6,3,17,45,360.5,113.5,1.2,26.0,230.5,80.62,63.1
2016,6,3,18,0,420.0,87.0,1.1,26.0,206.0,63.55,48.71
2016,6,3,18,15,357.0,75.0,1.0,25.5,161.5,55.74,42.06
2016,6,3,18,30,294.0,63.0,0.9,25.0,117.0,47.63,34.91
2016,6,3,18,45,211.0,47.0,0.8,25.0,80.0,36.06,24.55
2016,6,3,19,0,128.0,31.0,0.7,25.0,43.0,25.04,13.78
2016,6,3,19,15,64.0,15.5,0.65,24.5,21.5,12.8,0.0
2016,6,3,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,15,38.5,12.0,0.55,21.0,15.0,18.51,0.0
2016,6,4,5,30,77.0,24.0,0.6,21.0,30.0,50.64,23.94
2016,6,4,5,45,150.0,42.5,0.7,21.5,64.0,100.89,71.24
2016,6,4,6,0,223.0,61.0,0.8,22.0,98.0,156.67,118.0
2016,6,4,6,15,286.0,76.0,0.75,22.0,141.0,219.87,170.71
2016,6,4,6,30,349.0,91.0,0.7,22.0,184.0,282.79,222.33
2016,6,4,6,45,402.5,102.0,0.7,22.5,231.0,342.37,269.72
2016,6,4,7,0,456.0,113.0,0.7,23.0,278.0,406.69,319.08
2016,6,4,7,15,494.5,122.0,0.8,23.0,326.0,463.53,362.4
2016,6,4,7,30,533.0,131.0,0.9,23.0,374.0,522.75,406.4
2016,6,4,7,45,569.0,136.0,1.0,23.5,423.0,584.18,449.97
2016,6,4,8,0,605.0,141.0,1.1,24.0,472.0,641.08,489.3
2016,6,4,8,15,628.5,146.5,1.1,24.5,518.0,689.17,520.52
2016,6,4,8,30,652.0,152.0,1.1,25.0,564.0,736.68,550.21
2016,6,4,8,45,676.5,153.5,1.15,25.5,609.0,779.78,576.57
2016,6,4,9,0,701.0,155.0,1.2,26.0,654.0,821.69,601.77
2016,6,4,9,15,715.5,159.0,1.15,26.5,693.5,855.64,620.14
2016,6,4,9,30,730.0,163.0,1.1,27.0,733.0,887.36,636.81
2016,6,4,9,45,596.0,244.5,1.1,27.5,724.5,855.13,612.14
2016,6,4,10,0,462.0,326.0,1.1,28.0,716.0,810.25,577.67
2016,6,4,10,15,645.5,230.5,1.05,28.0,794.5,899.37,638.52
2016,6,4,10,30,829.0,135.0,1.0,28.0,873.0,964.75,676.32
2016,6,4,10,45,839.0,133.0,1.0,28.5,897.0,971.71,677.64
2016,6,4,11,0,849.0,131.0,1.0,29.0,921.0,975.3,677.77
2016,6,4,11,15,852.5,132.0,1.05,29.0,936.5,971.96,676.09
2016,6,4,11,30,856.0,133.0,1.1,29.0,952.0,965.15,672.46
2016,6,4,11,45,860.0,132.5,1.15,29.0,961.0,953.99,666.26
2016,6,4,12,0,864.0,132.0,1.2,29.0,970.0,939.49,658.1
2016,6,4,12,15,864.5,132.0,1.25,29.0,971.0,918.99,646.25
2016,6,4,12,30,865.0,132.0,1.3,29.0,972.0,895.48,632.53
2016,6,4,12,45,547.5,307.5,1.4,29.5,838.0,767.94,547.29
2016,6,4,13,0,230.0,483.0,1.5,30.0,704.0,630.47,449.41
2016,6,4,13,15,250.5,471.0,1.55,30.0,708.5,623.99,446.93
2016,6,4,13,30,271.0,459.0,1.6,30.0,713.0,612.25,439.76
2016,6,4,13,45,559.0,293.5,1.65,30.0,801.5,660.13,478.22
2016,6,4,14,0,847.0,128.0,1.7,30.0,890.0,679.02,494.97
2016,6,4,14,15,480.5,271.0,1.75,30.0,700.5,531.02,387.88
2016,6,4,14,30,114.0,414.0,1.8,30.0,511.0,412.21,300.63
2016,6,4,14,45,119.5,397.5,1.85,30.0,495.5,390.5,285.89
2016,6,4,15,0,125.0,381.0,1.9,30.0,480.0,368.26,269.96
2016,6,4,15,15,459.5,247.5,1.85,29.5,585.5,383.03,278.01
2016,6,4,15,30,794.0,114.0,1.8,29.0,691.0,369.8,260.1
2016,6,4,15,45,460.0,204.5,1.8,29.0,534.0,288.89,203.2
2016,6,4,16,0,126.0,295.0,1.8,29.0,377.0,255.06,186.5
2016,6,4,16,15,336.0,229.0,1.75,28.5,424.5,227.18,157.3
2016,6,4,16,30,546.0,163.0,1.7,28.0,472.0,174.03,109.13
2016,6,4,16,45,601.0,131.0,1.7,28.0,441.5,116.47,70.63
2016,6,4,17,0,656.0,99.0,1.7,28.0,411.0,64.84,48.89
2016,6,4,17,15,622.0,93.5,1.55,27.5,361.5,63.14,47.8
2016,6,4,17,30,588.0,88.0,1.4,27.0,312.0,61.3,46.51
2016,6,4,17,45,536.0,82.0,1.3,26.5,263.0,58.85,44.64
2016,6,4,18,0,484.0,76.0,1.2,26.0,214.0,56.32,42.61
2016,6,4,18,15,420.5,66.5,1.15,25.5,168.5,50.65,37.75
2016,6,4,18,30,357.0,57.0,1.1,25.0,123.0,43.26,31.23
2016,6,4,18,45,265.5,44.0,1.1,25.0,85.0,33.85,22.73
2016,6,4,19,0,174.0,31.0,1.1,25.0,47.0,24.16,13.22
2016,6,4,19,15,87.0,15.5,1.15,24.5,23.5,12.19,0.0
2016,6,4,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,3.0,1.85,21.0,3.0,2.73,0.0
2016,6,5,5,30,0.0,6.0,2.1,21.0,6.0,5.26,0.0
2016,6,5,5,45,0.0,12.0,2.35,21.5,12.0,10.54,2.8
2016,6,5,6,0,0.0,18.0,2.6,22.0,18.0,15.82,7.37
2016,6,5,6,15,0.0,26.0,2.75,22.0,26.0,22.88,13.39
2016,6,5,6,30,0.0,34.0,2.9,22.0,34.0,29.95,19.37
2016,6,5,6,45,0.0,42.5,3.05,22.5,42.5,37.47,25.6
2016,6,5,7,0,0.0,51.0,3.2,23.0,51.0,45.01,31.73
2016,6,5,7,15,0.0,77.0,3.25,23.0,77.0,68.15,50.65
2016,6,5,7,30,0.0,103.0,3.3,23.0,103.0,92.46,70.27
2016,6,5,7,45,40.0,167.5,3.4,23.0,189.5,192.89,151.71
2016,6,5,8,0,80.0,232.0,3.5,23.0,276.0,293.4,230.88
2016,6,5,8,15,58.0,241.0,3.55,23.0,274.5,286.17,223.73
2016,6,5,8,30,36.0,250.0,3.6,23.0,273.0,277.37,215.62
2016,6,5,8,45,104.5,291.5,3.65,23.5,364.5,380.61,295.58
2016,6,5,9,0,173.0,333.0,3.7,24.0,456.0,502.22,386.17
2016,6,5,9,15,480.0,231.5,3.75,24.0,600.5,709.27,543.74
2016,6,5,9,30,787.0,130.0,3.8,24.0,745.0,899.56,677.59
2016,6,5,9,45,421.5,252.5,3.85,24.5,584.0,691.01,524.47
2016,6,5,10,0,56.0,375.0,3.9,25.0,423.0,421.82,318.1
2016,6,5,10,15,196.5,394.0,3.9,25.0,568.5,592.73,447.03
2016,6,5,10,30,337.0,413.0,3.9,25.0,714.0,763.56,568.9
2016,6,5,10,45,177.0,358.0,3.95,25.5,517.0,532.94,400.9
2016,6,5,11,0,17.0,303.0,4.0,26.0,320.0,293.3,220.07
2016,6,5,11,15,13.0,245.0,4.05,26.0,258.0,234.67,176.4
2016,6,5,11,30,9.0,187.0,4.1,26.0,196.0,177.09,132.55
2016,6,5,11,45,13.5,254.5,4.2,26.0,268.0,242.79,182.61
2016,6,5,12,0,18.0,322.0,4.3,26.0,340.0,308.15,231.5
2016,6,5,12,15,162.5,396.5,4.3,26.0,555.0,524.98,394.41
2016,6,5,12,30,307.0,471.0,4.3,26.0,770.0,719.69,533.45
2016,6,5,12,45,161.5,387.0,4.35,26.0,544.5,497.9,373.17
2016,6,5,13,0,16.0,303.0,4.4,26.0,319.0,283.52,212.56
2016,6,5,13,15,228.0,350.0,4.35,26.0,564.5,500.19,378.22
2016,6,5,13,30,440.0,397.0,4.3,26.0,810.0,687.24,513.46
2016,6,5,13,45,351.0,418.0,4.3,26.0,742.5,616.45,460.46
2016,6,5,14,0,262.0,439.0,4.3,26.0,675.0,552.34,413.07
2016,6,5,14,15,532.5,288.5,4.2,25.5,749.5,577.74,436.08
2016,6,5,14,30,803.0,138.0,4.1,25.0,824.0,577.24,437.58
2016,6,5,14,45,794.5,135.0,4.05,25.0,791.0,526.4,397.23
2016,6,5,15,0,786.0,132.0,4.0,25.0,758.0,474.97,355.59
2016,6,5,15,15,542.0,227.5,3.85,25.0,649.0,401.82,298.6
2016,6,5,15,30,298.0,323.0,3.7,25.0,540.0,355.67,264.48
2016,6,5,15,45,283.5,304.0,3.6,25.0,500.0,314.64,232.08
2016,6,5,16,0,269.0,285.0,3.5,25.0,460.0,275.38,201.05
2016,6,5,16,15,134.5,188.0,3.35,24.5,275.5,171.45,125.55
2016,6,5,16,30,0.0,91.0,3.2,24.0,91.0,80.61,59.74
2016,6,5,16,45,0.0,66.0,3.1,24.0,66.0,58.37,42.03
2016,6,5,17,0,0.0,41.0,3.0,24.0,41.0,36.18,25.39
2016,6,5,17,15,0.0,36.0,2.9,23.5,36.0,31.74,21.75
2016,6,5,17,30,0.0,31.0,2.8,23.0,31.0,27.31,18.05
2016,6,5,17,45,0.0,26.0,2.75,23.0,26.0,22.89,14.26
2016,6,5,18,0,0.0,21.0,2.7,23.0,21.0,18.47,10.43
2016,6,5,18,15,0.0,16.5,2.65,23.0,16.5,14.5,6.94
2016,6,5,18,30,0.0,12.0,2.6,23.0,12.0,10.53,3.43
2016,6,5,18,45,0.0,8.0,2.6,23.0,8.0,7.02,0.29
2016,6,5,19,0,0.0,4.0,2.6,23.0,4.0,3.5,0.0
2016,6,5,19,15,0.0,2.0,2.55,23.0,2.0,1.75,0.0
2016,6,5,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,5,15,7.5,11.5,1.4,20.0,12.0,11.93,0.0
2016,6,6,5,30,15.0,23.0,1.5,20.0,24.0,26.27,10.64
2016,6,6,5,45,47.5,41.0,1.6,20.5,48.5,61.21,42.44
2016,6,6,6,0,80.0,59.0,1.7,21.0,73.0,94.75,70.95
2016,6,6,6,15,101.5,79.5,1.7,21.0,103.0,130.0,101.12
2016,6,6,6,30,123.0,100.0,1.7,21.0,133.0,167.25,132.61
2016,6,6,6,45,135.0,121.5,1.7,21.0,165.0,202.58,161.93
2016,6,6,7,0,147.0,143.0,1.7,21.0,197.0,238.78,191.27
2016,6,6,7,15,395.0,119.5,1.65,21.0,293.5,396.88,318.4
2016,6,6,7,30,643.0,96.0,1.6,21.0,390.0,563.89,446.3
2016,6,6,7,45,668.5,101.5,1.55,21.0,438.5,616.87,483.44
2016,6,6,8,0,694.0,107.0,1.5,21.0,487.0,669.95,519.8
2016,6,6,8,15,715.0,111.0,1.5,21.0,534.0,717.44,551.21
2016,6,6,8,30,736.0,115.0,1.5,21.0,581.0,760.85,579.3
2016,6,6,8,45,599.5,186.5,1.5,21.5,584.0,747.04,565.85
2016,6,6,9,0,463.0,258.0,1.5,22.0,587.0,710.76,535.07
2016,6,6,9,15,416.5,297.0,1.55,22.0,606.0,718.86,538.68
2016,6,6,9,30,370.0,336.0,1.6,22.0,625.0,709.28,530.02
2016,6,6,9,45,396.5,338.5,1.65,22.5,661.0,741.49,551.17
2016,6,6,10,0,423.0,341.0,1.7,23.0,697.0,786.69,580.1
2016,6,6,10,15,308.5,392.5,1.7,23.0,657.0,715.6,527.7
2016,6,6,10,30,194.0,444.0,1.7,23.0,617.0,639.81,472.28
2016,6,6,10,45,216.0,453.0,1.75,23.5,650.5,667.63,491.37
2016,6,6,11,0,238.0,462.0,1.8,24.0,684.0,694.23,508.6
2016,6,6,11,15,260.5,465.5,1.85,24.0,712.0,726.46,530.42
2016,6,6,11,30,283.0,469.0,1.9,24.0,740.0,743.78,542.29
2016,6,6,11,45,236.5,482.5,1.95,24.0,710.0,692.88,506.66
2016,6,6,12,0,190.0,496.0,2.0,24.0,680.0,652.99,478.56
2016,6,6,12,15,157.5,494.5,2.0,24.0,647.5,612.26,449.85
2016,6,6,12,30,125.0,493.0,2.0,24.0,615.0,572.24,421.42
2016,6,6,12,45,115.5,486.5,2.0,24.0,598.5,548.62,404.95
2016,6,6,13,0,106.0,480.0,2.0,24.0,582.0,521.15,385.63
2016,6,6,13,15,120.0,476.0,2.0,24.0,590.0,523.01,387.48
2016,6,6,13,30,134.0,472.0,2.0,24.0,598.0,519.38,385.26
2016,6,6,13,45,100.5,446.0,2.05,24.0,539.5,461.7,343.91
2016,6,6,14,0,67.0,420.0,2.1,24.0,481.0,408.65,305.65
2016,6,6,14,15,41.5,351.0,2.1,24.0,389.0,328.58,247.19
2016,6,6,14,30,16.0,282.0,2.1,24.0,297.0,254.64,192.26
2016,6,6,14,45,10.5,228.0,2.1,24.0,237.5,204.34,154.51
2016,6,6,15,0,5.0,174.0,2.1,24.0,178.0,154.81,116.71
2016,6,6,15,15,4.0,170.5,2.0,23.5,174.0,150.69,114.02
2016,6,6,15,30,3.0,167.0,1.9,23.0,170.0,146.64,111.3
2016,6,6,15,45,8.0,192.0,1.85,23.0,198.0,167.73,127.92
2016,6,6,16,0,13.0,217.0,1.8,23.0,226.0,186.85,142.86
2016,6,6,16,15,11.0,200.0,1.75,23.0,207.5,170.69,130.6
2016,6,6,16,30,9.0,183.0,1.7,23.0,189.0,154.89,118.69
2016,6,6,16,45,4.5,162.5,1.7,23.0,165.5,136.72,104.97
2016,6,6,17,0,0.0,142.0,1.7,23.0,142.0,119.5,96.02
2016,6,6,17,15,0.0,125.0,1.55,22.5,125.0,105.83,85.04
2016,6,6,17,30,0.0,108.0,1.4,22.0,108.0,92.04,73.76
2016,6,6,17,45,0.0,91.0,1.3,22.0,91.0,78.12,62.04
2016,6,6,18,0,0.0,74.0,1.2,22.0,74.0,64.08,50.02
2016,6,6,18,15,0.0,58.5,1.1,21.5,58.5,51.08,38.8
2016,6,6,18,30,0.0,43.0,1.0,21.0,43.0,37.95,27.26
2016,6,6,18,45,0.0,29.5,0.95,21.0,29.5,26.0,16.55
2016,6,6,19,0,0.0,16.0,0.9,21.0,16.0,14.07,5.66
2016,6,6,19,15,0.0,8.0,0.9,20.5,8.0,7.02,0.0
2016,6,6,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,103.0,12.0,1.3,17.0,19.5,31.04,0.0
2016,6,7,5,30,206.0,24.0,1.5,17.0,39.0,89.67,46.76
2016,6,7,5,45,313.5,35.0,1.7,17.5,78.0,150.75,108.42
2016,6,7,6,0,421.0,46.0,1.9,18.0,117.0,221.46,169.36
2016,6,7,6,15,490.5,54.0,1.9,18.5,164.0,284.61,224.26
2016,6,7,6,30,560.0,62.0,1.9,19.0,211.0,354.63,283.36
2016,6,7,6,45,606.0,68.5,1.9,19.5,261.0,416.84,334.52
2016,6,7,7,0,652.0,75.0,1.9,20.0,311.0,482.5,386.4
2016,6,7,7,15,687.0,80.0,2.05,20.5,362.5,542.47,432.62
2016,6,7,7,30,722.0,85.0,2.2,21.0,414.0,601.83,477.01
2016,6,7,7,45,747.0,89.0,2.4,22.0,465.0,656.09,515.15
2016,6,7,8,0,772.0,93.0,2.6,23.0,516.0,710.17,551.06
2016,6,7,8,15,792.0,96.0,2.65,23.5,564.5,758.58,582.46
2016,6,7,8,30,812.0,99.0,2.7,24.0,613.0,805.77,612.46
2016,6,7,8,45,826.5,102.5,2.8,24.5,658.5,847.23,638.36
2016,6,7,9,0,841.0,106.0,2.9,25.0,704.0,878.4,657.03
2016,6,7,9,15,852.5,108.0,2.85,25.0,744.5,910.5,676.51
2016,6,7,9,30,864.0,110.0,2.8,25.0,785.0,939.88,694.01
2016,6,7,9,45,872.5,112.0,2.75,25.5,820.0,963.46,706.21
2016,6,7,10,0,881.0,114.0,2.7,26.0,855.0,983.82,716.28
2016,6,7,10,15,886.0,115.0,2.7,26.0,883.5,996.37,723.18
2016,6,7,10,30,891.0,116.0,2.7,26.0,912.0,1005.41,727.98
2016,6,7,10,45,893.0,118.5,2.7,26.5,933.0,1009.42,728.26
2016,6,7,11,0,895.0,121.0,2.7,27.0,954.0,1009.75,726.34
2016,6,7,11,15,896.5,121.5,2.75,27.0,968.0,1003.97,722.57
2016,6,7,11,30,898.0,122.0,2.8,27.0,982.0,994.61,716.65
2016,6,7,11,45,895.5,124.5,2.9,27.5,988.5,979.79,706.34
2016,6,7,12,0,893.0,127.0,3.0,28.0,995.0,961.6,693.94
2016,6,7,12,15,892.5,127.0,3.1,28.0,995.5,939.79,680.58
2016,6,7,12,30,892.0,127.0,3.2,28.0,996.0,914.91,665.18
2016,6,7,12,45,888.5,128.0,3.35,28.0,988.0,885.4,646.92
2016,6,7,13,0,885.0,129.0,3.5,28.0,980.0,853.2,626.7
2016,6,7,13,15,882.5,128.5,3.55,28.0,966.5,817.95,603.7
2016,6,7,13,30,880.0,128.0,3.6,28.0,953.0,780.21,578.84
2016,6,7,13,45,601.0,275.5,3.65,28.0,833.5,673.56,499.95
2016,6,7,14,0,322.0,423.0,3.7,28.0,714.0,579.41,428.47
2016,6,7,14,15,281.0,419.0,3.7,28.0,667.0,529.07,392.24
2016,6,7,14,30,240.0,415.0,3.7,28.0,620.0,485.08,360.03
2016,6,7,14,45,545.0,265.5,3.7,28.0,706.5,502.16,373.57
2016,6,7,15,0,850.0,116.0,3.7,28.0,793.0,495.9,366.06
2016,6,7,15,15,839.5,113.5,3.6,27.5,754.0,441.28,321.73
2016,6,7,15,30,829.0,111.0,3.5,27.0,715.0,381.61,272.59
2016,6,7,15,45,816.0,108.0,3.4,27.0,672.0,325.12,224.33
2016,6,7,16,0,803.0,105.0,3.3,27.0,629.0,269.36,176.51
2016,6,7,16,15,785.5,101.5,3.15,26.5,582.0,213.37,130.3
2016,6,7,16,30,768.0,98.0,3.0,26.0,535.0,159.13,89.4
2016,6,7,16,45,749.5,92.5,2.85,26.0,486.0,105.26,57.47
2016,6,7,17,0,731.0,87.0,2.7,26.0,437.0,62.99,47.77
2016,6,7,17,15,699.5,82.0,2.55,25.5,386.0,55.37,41.62
2016,6,7,17,30,668.0,77.0,2.4,25.0,335.0,53.49,40.26
2016,6,7,17,45,630.5,70.5,2.25,24.5,285.0,50.31,37.73
2016,6,7,18,0,593.0,64.0,2.1,24.0,235.0,46.95,34.95
2016,6,7,18,15,530.5,57.0,2.0,23.0,187.0,42.91,31.52
2016,6,7,18,30,468.0,50.0,1.9,22.0,139.0,38.72,27.79
2016,6,7,18,45,373.0,40.0,1.85,21.5,97.5,31.66,21.31
2016,6,7,19,0,278.0,30.0,1.8,21.0,56.0,24.33,13.95
2016,6,7,19,15,139.0,15.0,1.8,20.5,28.0,11.96,0.0
2016,6,7,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,15,110.5,12.5,1.35,14.5,20.5,32.89,0.0
2016,6,8,5,30,221.0,25.0,1.6,15.0,41.0,94.26,49.95
2016,6,8,5,45,327.5,36.5,1.85,16.0,81.0,156.32,113.16
2016,6,8,6,0,434.0,48.0,2.1,17.0,121.0,227.94,175.05
2016,6,8,6,15,504.0,56.0,2.25,17.5,168.5,292.08,231.23
2016,6,8,6,30,574.0,64.0,2.4,18.0,216.0,363.08,291.75
2016,6,8,6,45,622.5,70.0,2.55,18.5,267.5,426.8,344.87
2016,6,8,7,0,671.0,76.0,2.7,19.0,319.0,494.16,399.05
2016,6,8,7,15,705.0,80.5,2.95,19.0,371.0,553.82,446.69
2016,6,8,7,30,739.0,85.0,3.2,19.0,423.0,612.73,492.61
2016,6,8,7,45,765.5,89.0,3.45,19.5,474.5,668.81,533.78
2016,6,8,8,0,792.0,93.0,3.7,20.0,526.0,724.78,572.9
2016,6,8,8,15,810.5,96.0,3.75,20.0,575.0,772.75,605.87
2016,6,8,8,30,829.0,99.0,3.8,20.0,624.0,819.33,637.45
2016,6,8,8,45,843.5,101.5,3.85,20.5,669.0,860.2,663.35
2016,6,8,9,0,858.0,104.0,3.9,21.0,714.0,890.84,681.82
2016,6,8,9,15,868.5,106.0,3.85,21.0,754.5,922.48,701.7
2016,6,8,9,30,879.0,108.0,3.8,21.0,795.0,951.3,719.5
2016,6,8,9,45,888.5,109.0,3.8,21.5,830.5,975.07,732.73
2016,6,8,10,0,898.0,110.0,3.8,22.0,866.0,995.64,743.78
2016,6,8,10,15,904.5,111.0,3.75,22.0,895.5,1009.91,751.76
2016,6,8,10,30,911.0,112.0,3.7,22.0,925.0,1020.62,757.49
2016,6,8,10,45,916.0,112.5,3.65,22.5,948.0,1025.71,758.14
2016,6,8,11,0,921.0,113.0,3.6,23.0,971.0,1027.1,756.5
2016,6,8,11,15,924.5,113.5,3.55,23.0,987.0,1023.28,753.05
2016,6,8,11,30,928.0,114.0,3.5,23.0,1003.0,1015.74,747.32
2016,6,8,11,45,932.0,113.0,3.5,23.5,1012.5,1003.57,737.61
2016,6,8,12,0,936.0,112.0,3.5,24.0,1022.0,987.8,725.69
2016,6,8,12,15,937.0,112.0,3.45,24.0,1023.5,966.7,711.44
2016,6,8,12,30,938.0,112.0,3.4,24.0,1025.0,942.3,695.09
2016,6,8,12,45,939.5,110.0,3.35,24.0,1019.5,913.33,675.74
2016,6,8,13,0,941.0,108.0,3.3,24.0,1014.0,881.25,654.3
2016,6,8,13,15,939.0,107.5,3.2,24.0,1000.5,844.68,629.49
2016,6,8,13,30,937.0,107.0,3.1,24.0,987.0,805.41,602.77
2016,6,8,13,45,936.5,104.0,3.05,24.0,966.5,762.48,573.65
2016,6,8,14,0,936.0,101.0,3.0,24.0,946.0,717.07,540.63
2016,6,8,14,15,930.5,100.0,2.95,24.0,918.0,667.91,503.92
2016,6,8,14,30,925.0,99.0,2.9,24.0,890.0,617.05,465.03
2016,6,8,14,45,920.0,96.0,2.85,24.0,856.5,563.32,422.99
2016,6,8,15,0,915.0,93.0,2.8,24.0,823.0,508.32,378.71
2016,6,8,15,15,905.0,91.5,2.75,24.0,783.0,451.42,331.69
2016,6,8,15,30,895.0,90.0,2.7,24.0,743.0,394.24,283.15
2016,6,8,15,45,884.0,87.0,2.65,24.0,698.5,335.54,232.5
2016,6,8,16,0,873.0,84.0,2.6,24.0,654.0,277.19,181.86
2016,6,8,16,15,856.5,81.5,2.45,23.5,606.0,218.8,132.98
2016,6,8,16,30,840.0,79.0,2.3,23.0,558.0,161.84,89.47
2016,6,8,16,45,819.5,75.5,2.2,23.0,507.0,97.54,49.57
2016,6,8,17,0,799.0,72.0,2.1,23.0,456.0,52.45,39.4
2016,6,8,17,15,770.0,68.5,1.95,22.5,403.5,51.09,38.5
2016,6,8,17,30,741.0,65.0,1.8,22.0,351.0,49.66,37.48
2016,6,8,17,45,700.5,60.5,1.7,21.5,299.5,47.29,35.61
2016,6,8,18,0,660.0,56.0,1.6,21.0,248.0,44.85,33.59
2016,6,8,18,15,600.5,50.0,1.5,20.0,198.0,40.95,30.25
2016,6,8,18,30,541.0,44.0,1.4,19.0,148.0,33.85,23.96
2016,6,8,18,45,445.5,36.0,1.35,18.0,104.5,28.29,18.8
2016,6,8,19,0,350.0,28.0,1.3,17.0,61.0,22.57,12.9
2016,6,8,19,15,175.0,14.0,1.3,16.5,30.5,11.08,0.0
2016,6,8,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,9,5,15,135.0,11.5,1.25,11.5,21.0,36.67,0.0
2016,6,9,5,30,270.0,23.0,1.4,12.0,42.0,104.51,56.14
2016,6,9,5,45,378.5,32.5,1.55,12.5,83.0,167.66,122.49
2016,6,9,6,0,487.0,42.0,1.7,13.0,124.0,240.57,186.83
2016,6,9,6,15,554.5,48.5,1.55,13.5,172.0,304.55,243.51
2016,6,9,6,30,622.0,55.0,1.4,14.0,220.0,375.12,303.68
2016,6,9,6,45,667.0,60.0,1.3,15.0,272.0,436.48,353.76
2016,6,9,7,0,712.0,65.0,1.2,16.0,324.0,502.83,405.11
2016,6,9,7,15,744.0,69.5,1.15,16.5,376.0,563.16,450.45
2016,6,9,7,30,776.0,74.0,1.1,17.0,428.0,624.58,494.64
2016,6,9,7,45,799.5,77.0,1.05,18.0,479.5,678.83,529.75
2016,6,9,8,0,823.0,80.0,1.0,19.0,531.0,732.66,562.65
2016,6,9,8,15,840.5,83.0,1.0,19.5,580.0,774.66,588.06
2016,6,9,8,30,858.0,86.0,1.0,20.0,629.0,821.07,616.04
2016,6,9,8,45,871.5,88.0,1.05,21.0,674.5,861.11,638.7
2016,6,9,9,0,885.0,90.0,1.1,22.0,720.0,898.86,659.55
2016,6,9,9,15,895.5,92.0,1.05,22.0,761.0,931.33,677.64
2016,6,9,9,30,906.0,94.0,1.0,22.0,802.0,960.9,693.72
2016,6,9,9,45,912.5,96.5,1.0,22.5,837.5,984.09,705.25
2016,6,9,10,0,919.0,99.0,1.0,23.0,873.0,1003.87,714.7
2016,6,9,10,15,925.0,100.5,1.1,23.0,903.0,1018.55,724.39
2016,6,9,10,30,931.0,102.0,1.2,23.0,933.0,1029.6,731.97
2016,6,9,10,45,935.0,103.0,1.3,23.5,956.0,1034.44,734.4
2016,6,9,11,0,939.0,104.0,1.4,24.0,979.0,1035.5,734.62
2016,6,9,11,15,942.0,104.5,1.5,24.0,994.5,1031.27,733.08
2016,6,9,11,30,945.0,105.0,1.6,24.0,1010.0,1023.28,729.28
2016,6,9,11,45,945.5,106.0,1.7,24.0,1018.0,1009.64,721.98
2016,6,9,12,0,946.0,107.0,1.8,24.0,1026.0,992.4,712.43
2016,6,9,12,15,945.5,107.0,1.85,24.0,1026.5,969.85,698.84
2016,6,9,12,30,945.0,107.0,1.9,24.0,1027.0,944.02,683.16
2016,6,9,12,45,945.0,105.5,1.95,24.5,1020.5,914.13,663.48
2016,6,9,13,0,945.0,104.0,2.0,25.0,1014.0,881.18,641.78
2016,6,9,13,15,942.0,103.5,2.0,25.0,999.0,843.78,617.81
2016,6,9,13,30,939.0,103.0,2.0,25.0,984.0,803.73,591.92
2016,6,9,13,45,934.5,102.0,2.0,25.0,962.5,759.7,563.1
2016,6,9,14,0,930.0,101.0,2.0,25.0,941.0,713.48,530.58
2016,6,9,14,15,923.5,99.5,1.95,25.0,912.5,663.62,494.13
2016,6,9,14,30,917.0,98.0,1.9,25.0,884.0,612.17,455.61
2016,6,9,14,45,909.0,96.5,1.9,25.0,849.5,558.59,414.66
2016,6,9,15,0,901.0,95.0,1.9,25.0,815.0,504.04,371.67
2016,6,9,15,15,890.5,93.0,1.85,25.0,774.5,447.33,325.56
2016,6,9,15,30,880.0,91.0,1.8,25.0,734.0,390.41,277.99
2016,6,9,15,45,867.0,88.5,1.75,25.0,689.5,332.4,228.64
2016,6,9,16,0,854.0,86.0,1.7,25.0,645.0,274.95,179.44
2016,6,9,16,15,836.5,83.5,1.65,25.0,597.0,217.51,131.65
2016,6,9,16,30,819.0,81.0,1.6,25.0,549.0,161.61,89.19
2016,6,9,16,45,797.5,77.5,1.55,25.0,498.5,98.52,50.23
2016,6,9,17,0,776.0,74.0,1.5,25.0,448.0,53.66,40.07
2016,6,9,17,15,746.0,70.0,1.35,24.5,396.0,51.99,38.93
2016,6,9,17,30,716.0,66.0,1.2,24.0,344.0,50.22,37.64
2016,6,9,17,45,674.5,61.5,1.1,23.5,293.0,47.9,35.83
2016,6,9,18,0,633.0,57.0,1.0,23.0,242.0,45.51,33.88
2016,6,9,18,15,573.0,51.0,1.0,22.0,193.5,38.15,27.57
2016,6,9,18,30,513.0,45.0,1.0,21.0,145.0,34.54,24.35
2016,6,9,18,45,418.5,36.5,1.0,20.5,102.5,28.6,18.87
2016,6,9,19,0,324.0,28.0,1.0,20.0,60.0,22.47,12.69
2016,6,9,19,15,162.0,14.0,1.0,19.5,30.0,11.04,0.0
2016,6,9,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,10,5,15,98.5,12.0,1.55,14.5,19.0,29.96,0.0
2016,6,10,5,30,197.0,24.0,1.8,15.0,38.0,86.91,46.02
2016,6,10,5,45,298.0,35.5,2.1,15.5,76.0,145.6,105.52
2016,6,10,6,0,399.0,47.0,2.4,16.0,114.0,213.32,164.55
2016,6,10,6,15,467.5,55.5,2.3,16.5,160.0,275.24,218.88
2016,6,10,6,30,536.0,64.0,2.2,17.0,206.0,343.96,277.44
2016,6,10,6,45,583.0,70.5,2.15,17.5,255.5,405.37,328.5
2016,6,10,7,0,630.0,77.0,2.1,18.0,305.0,470.37,380.43
2016,6,10,7,15,664.0,82.0,2.15,18.5,355.5,528.6,425.56
2016,6,10,7,30,698.0,87.0,2.2,19.0,406.0,588.32,470.29
2016,6,10,7,45,546.5,143.5,2.25,20.0,411.5,566.78,449.41
2016,6,10,8,0,395.0,200.0,2.3,21.0,417.0,535.46,420.89
2016,6,10,8,15,367.5,229.0,2.2,21.5,445.5,546.01,426.21
2016,6,10,8,30,340.0,258.0,2.1,22.0,474.0,566.49,437.98
2016,6,10,8,45,579.5,183.0,2.05,22.5,582.0,724.2,553.79
2016,6,10,9,0,819.0,108.0,2.0,23.0,690.0,867.47,648.73
2016,6,10,9,15,830.5,110.5,1.85,23.0,730.5,891.45,660.25
2016,6,10,9,30,842.0,113.0,1.7,23.0,771.0,920.95,676.32
2016,6,10,9,45,856.5,111.5,1.6,23.5,807.0,946.24,688.54
2016,6,10,10,0,871.0,110.0,1.5,24.0,843.0,968.64,698.72
2016,6,10,10,15,877.5,111.5,1.35,24.5,872.5,983.25,703.04
2016,6,10,10,30,884.0,113.0,1.2,25.0,902.0,994.41,705.09
2016,6,10,10,45,889.5,113.5,1.05,25.5,925.0,1000.03,703.59
2016,6,10,11,0,895.0,114.0,0.9,26.0,948.0,1002.05,699.85
2016,6,10,11,15,898.5,114.5,0.75,26.0,963.5,998.48,694.07
2016,6,10,11,30,902.0,115.0,0.6,26.0,979.0,991.3,686.16
2016,6,10,11,45,905.0,114.5,0.5,26.0,988.0,979.1,676.45
2016,6,10,12,0,908.0,114.0,0.4,26.0,997.0,963.43,664.87
2016,6,10,12,15,908.5,114.0,0.35,26.0,998.5,942.56,651.42
2016,6,10,12,30,909.0,114.0,0.3,26.0,1000.0,918.51,636.23
2016,6,10,12,45,910.0,112.0,0.25,26.5,994.0,890.04,617.24
2016,6,10,13,0,911.0,110.0,0.2,27.0,988.0,858.59,596.59
2016,6,10,13,15,909.0,109.5,0.25,27.0,974.5,823.18,576.33
2016,6,10,13,30,907.0,109.0,0.3,27.0,961.0,785.16,554.24
2016,6,10,13,45,903.5,107.5,0.35,27.0,940.5,742.73,529.04
2016,6,10,14,0,900.0,106.0,0.4,27.0,920.0,698.13,500.05
2016,6,10,14,15,894.5,105.0,0.4,27.0,893.0,650.72,467.55
2016,6,10,14,30,889.0,104.0,0.4,27.0,866.0,601.68,432.95
2016,6,10,14,45,880.5,102.5,0.4,27.0,832.5,549.26,394.89
2016,6,10,15,0,872.0,101.0,0.4,27.0,799.0,495.98,354.89
2016,6,10,15,15,862.0,99.0,0.4,27.0,760.0,441.04,312.31
2016,6,10,15,30,852.0,97.0,0.4,27.0,721.0,385.87,268.14
2016,6,10,15,45,837.5,95.5,0.45,27.0,677.0,329.74,222.42
2016,6,10,16,0,823.0,94.0,0.5,27.0,633.0,274.35,176.66
2016,6,10,16,15,805.0,91.0,0.55,27.0,585.5,211.08,125.94
2016,6,10,16,30,787.0,88.0,0.6,27.0,538.0,156.12,84.97
2016,6,10,16,45,761.5,85.0,0.7,27.0,488.0,102.67,53.74
2016,6,10,17,0,736.0,82.0,0.8,27.0,438.0,59.13,44.27
2016,6,10,17,15,704.0,77.5,0.85,26.5,386.5,57.33,43.08
2016,6,10,17,30,672.0,73.0,0.9,26.0,335.0,50.49,37.53
2016,6,10,17,45,625.5,68.5,0.95,25.5,284.0,48.63,36.13
2016,6,10,18,0,579.0,64.0,1.0,25.0,233.0,46.73,34.62
2016,6,10,18,15,517.5,56.5,1.0,24.0,186.0,42.29,30.88
2016,6,10,18,30,456.0,49.0,1.0,23.0,139.0,37.66,26.8
2016,6,10,18,45,359.5,39.5,1.0,22.5,97.5,31.02,20.74
2016,6,10,19,0,263.0,30.0,1.0,22.0,56.0,24.13,13.95
2016,6,10,19,15,131.5,15.0,1.05,21.5,28.0,11.86,0.0
2016,6,10,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,11,5,15,78.5,12.0,0.95,18.5,18.0,26.03,0.0
2016,6,11,5,30,157.0,24.0,1.1,19.0,36.0,75.19,38.75
2016,6,11,5,45,251.0,37.0,1.25,19.5,72.5,130.33,92.78
2016,6,11,6,0,345.0,50.0,1.4,20.0,109.0,193.66,146.74
2016,6,11,6,15,412.5,60.0,1.4,20.5,153.5,256.42,200.23
2016,6,11,6,30,480.0,70.0,1.4,21.0,198.0,323.37,255.94
2016,6,11,6,45,530.0,77.0,1.4,21.5,246.0,384.12,305.23
2016,6,11,7,0,580.0,84.0,1.4,22.0,294.0,448.82,355.77
2016,6,11,7,15,615.5,90.0,1.5,22.5,344.0,506.81,399.86
2016,6,11,7,30,651.0,96.0,1.6,23.0,394.0,566.52,443.83
2016,6,11,7,45,678.5,100.5,1.7,24.0,443.0,620.08,481.09
2016,6,11,8,0,706.0,105.0,1.8,25.0,492.0,673.89,516.72
2016,6,11,8,15,727.0,109.0,1.8,25.5,539.5,718.91,545.09
2016,6,11,8,30,748.0,113.0,1.8,26.0,587.0,765.87,574.26
2016,6,11,8,45,765.0,116.0,1.8,27.0,631.0,806.98,597.7
2016,6,11,9,0,782.0,119.0,1.8,28.0,675.0,846.27,619.47
2016,6,11,9,15,794.5,121.5,1.75,28.0,715.0,878.81,638.41
2016,6,11,9,30,807.0,124.0,1.7,28.0,755.0,908.81,655.57
2016,6,11,9,45,817.0,126.5,1.7,28.5,790.0,933.69,668.6
2016,6,11,10,0,827.0,129.0,1.7,29.0,825.0,945.41,673.31
2016,6,11,10,15,834.0,130.5,1.7,29.5,854.0,959.89,679.95
2016,6,11,10,30,841.0,132.0,1.7,30.0,883.0,971.08,684.55
2016,6,11,10,45,845.5,134.0,1.7,30.5,905.0,976.9,685.93
2016,6,11,11,0,850.0,136.0,1.7,31.0,927.0,979.25,685.31
2016,6,11,11,15,853.0,136.5,1.7,31.0,942.5,975.18,682.27
2016,6,11,11,30,856.0,137.0,1.7,31.0,958.0,967.67,677.29
2016,6,11,11,45,857.0,138.0,1.7,31.0,966.0,955.32,669.43
2016,6,11,12,0,858.0,139.0,1.7,31.0,974.0,939.69,659.67
2016,6,11,12,15,858.5,139.0,1.7,31.0,975.0,919.57,647.2
2016,6,11,12,30,859.0,139.0,1.7,31.0,976.0,896.48,632.93
2016,6,11,12,45,863.5,134.5,1.75,31.5,971.0,870.08,615.85
2016,6,11,13,0,868.0,130.0,1.8,32.0,966.0,840.72,596.87
2016,6,11,13,15,865.0,129.0,1.8,32.0,952.5,805.45,574.75
2016,6,11,13,30,862.0,128.0,1.8,32.0,939.0,767.8,550.96
2016,6,11,13,45,857.5,127.0,1.85,32.0,918.5,726.83,524.51
2016,6,11,14,0,853.0,126.0,1.9,32.0,898.0,683.88,495.11
2016,6,11,14,15,846.5,124.5,1.85,32.0,871.0,637.48,462.0
2016,6,11,14,30,840.0,123.0,1.8,32.0,844.0,589.67,427.08
2016,6,11,14,45,831.5,121.0,1.8,32.0,811.0,539.21,389.58
2016,6,11,15,0,823.0,119.0,1.8,32.0,778.0,487.97,350.36
2016,6,11,15,15,812.0,116.5,1.75,32.0,739.5,430.75,305.59
2016,6,11,15,30,801.0,114.0,1.7,32.0,701.0,376.68,261.86
2016,6,11,15,45,789.0,110.5,1.7,32.0,659.0,321.79,216.72
2016,6,11,16,0,777.0,107.0,1.7,32.0,617.0,267.54,171.72
2016,6,11,16,15,758.5,103.5,1.7,31.5,570.5,212.98,128.01
2016,6,11,16,30,740.0,100.0,1.7,31.0,524.0,160.26,89.06
2016,6,11,16,45,718.5,95.0,1.75,31.0,476.0,108.3,58.37
2016,6,11,17,0,697.0,90.0,1.8,31.0,428.0,58.62,43.1
2016,6,11,17,15,665.5,85.5,1.6,30.0,378.0,57.35,42.43
2016,6,11,17,30,634.0,81.0,1.4,29.0,328.0,55.97,41.61
2016,6,11,17,45,592.0,74.5,1.2,28.5,279.0,52.91,39.24
2016,6,11,18,0,550.0,68.0,1.0,28.0,230.0,49.69,36.65
2016,6,11,18,15,489.0,60.5,1.0,27.0,183.5,45.4,33.09
2016,6,11,18,30,428.0,53.0,1.0,26.0,137.0,40.95,29.22
2016,6,11,18,45,338.0,42.5,1.0,25.5,97.0,33.57,22.59
2016,6,11,19,0,248.0,32.0,1.0,25.0,57.0,25.9,15.2
2016,6,11,19,15,124.0,16.0,1.0,24.5,28.5,12.56,0.0
2016,6,11,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,12,5,15,88.5,12.5,1.4,19.5,18.5,28.35,0.0
2016,6,12,5,30,177.0,25.0,1.6,20.0,37.0,81.28,41.86
2016,6,12,5,45,283.5,36.5,1.85,21.0,75.5,141.56,100.32
2016,6,12,6,0,390.0,48.0,2.1,22.0,114.0,210.33,158.33
2016,6,12,6,15,459.5,57.0,2.15,22.5,160.0,272.64,211.68
2016,6,12,6,30,529.0,66.0,2.2,23.0,206.0,341.89,269.42
2016,6,12,6,45,582.0,71.5,2.25,23.5,256.5,404.96,320.82
2016,6,12,7,0,635.0,77.0,2.3,24.0,307.0,472.18,373.64
2016,6,12,7,15,669.5,82.0,2.5,24.5,358.0,530.94,418.71
2016,6,12,7,30,704.0,87.0,2.7,25.0,409.0,591.22,463.58
