Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,7,45,732.0,90.5,2.95,26.0,459.5,644.03,500.89
2016,6,12,8,0,760.0,94.0,3.2,27.0,510.0,699.2,537.54
2016,6,12,8,15,779.5,97.5,3.25,27.5,558.0,747.36,568.67
2016,6,12,8,30,799.0,101.0,3.3,28.0,606.0,794.32,598.44
2016,6,12,8,45,814.0,103.5,3.4,28.5,650.5,834.74,623.5
2016,6,12,9,0,829.0,106.0,3.5,29.0,695.0,865.04,641.47
2016,6,12,9,15,840.5,108.5,3.45,29.0,735.5,897.52,661.3
2016,6,12,9,30,852.0,111.0,3.4,29.0,776.0,927.32,679.19
2016,6,12,9,45,856.0,115.5,3.35,29.5,810.0,949.2,690.4
2016,6,12,10,0,860.0,120.0,3.3,30.0,844.0,967.73,699.43
2016,6,12,10,15,657.5,240.0,3.25,30.0,805.0,917.87,665.24
2016,6,12,10,30,455.0,360.0,3.2,30.0,766.0,836.81,604.94
2016,6,12,10,45,436.0,377.0,3.2,30.5,774.5,832.27,599.97
2016,6,12,11,0,417.0,394.0,3.2,31.0,783.0,825.2,592.88
2016,6,12,11,15,650.5,262.0,3.2,31.0,880.0,919.84,661.46
2016,6,12,11,30,884.0,130.0,3.2,31.0,977.0,988.09,705.01
2016,6,12,11,45,884.0,131.5,3.2,31.0,985.0,975.02,695.8
2016,6,12,12,0,884.0,133.0,3.2,31.0,993.0,958.59,685.18
2016,6,12,12,15,883.5,133.0,3.25,31.0,993.5,937.14,671.75
2016,6,12,12,30,883.0,133.0,3.3,31.0,994.0,912.68,656.39
2016,6,12,12,45,878.0,134.5,3.4,31.5,986.0,882.75,636.43
2016,6,12,13,0,873.0,136.0,3.5,32.0,978.0,850.26,614.74
2016,6,12,13,15,868.5,135.5,3.55,32.0,963.0,814.05,591.45
2016,6,12,13,30,864.0,135.0,3.6,32.0,948.0,775.54,566.45
2016,6,12,13,45,856.0,135.0,3.65,32.0,925.5,732.8,537.5
2016,6,12,14,0,848.0,135.0,3.7,32.0,903.0,688.36,505.96
2016,6,12,14,15,839.5,133.5,3.65,32.0,874.0,640.91,471.3
2016,6,12,14,30,831.0,132.0,3.6,32.0,845.0,592.25,434.98
2016,6,12,14,45,813.5,134.0,3.6,32.0,809.0,539.02,394.58
2016,6,12,15,0,796.0,136.0,3.6,32.0,773.0,486.73,353.8
2016,6,12,15,15,783.0,133.5,3.5,31.5,734.0,433.14,311.51
2016,6,12,15,30,770.0,131.0,3.4,31.0,695.0,379.86,268.26
2016,6,12,15,45,746.5,131.0,3.3,31.0,650.5,325.96,223.46
2016,6,12,16,0,723.0,131.0,3.2,31.0,606.0,268.47,176.01
2016,6,12,16,15,702.5,126.5,3.05,30.5,560.0,215.22,133.06
2016,6,12,16,30,682.0,122.0,2.9,30.0,514.0,164.13,94.98
2016,6,12,16,45,539.5,146.0,2.75,30.0,438.5,129.66,80.52
2016,6,12,17,0,397.0,170.0,2.6,30.0,363.0,111.71,87.03
2016,6,12,17,15,376.5,153.5,2.4,29.5,320.0,103.34,80.63
2016,6,12,17,30,356.0,137.0,2.2,29.0,277.0,94.42,73.65
2016,6,12,17,45,398.0,113.0,2.05,28.5,248.0,80.02,61.97
2016,6,12,18,0,440.0,89.0,1.9,28.0,219.0,64.76,49.34
2016,6,12,18,15,379.5,77.5,1.8,27.0,174.0,57.38,43.23
2016,6,12,18,30,319.0,66.0,1.7,26.0,129.0,49.71,36.62
2016,6,12,18,45,235.0,51.5,1.65,25.5,90.5,39.37,27.45
2016,6,12,19,0,151.0,37.0,1.6,25.0,52.0,28.7,17.49
2016,6,12,19,15,75.5,18.5,1.65,24.5,26.0,15.22,0.0
2016,6,12,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,5,15,114.0,12.5,1.6,17.0,20.5,33.16,0.0
2016,6,13,5,30,228.0,25.0,1.8,17.0,41.0,94.92,49.68
2016,6,13,5,45,346.5,35.0,2.05,17.5,82.5,159.11,114.09
2016,6,13,6,0,465.0,45.0,2.3,18.0,124.0,234.12,178.67
2016,6,13,6,15,535.5,52.5,2.4,18.5,172.5,299.21,235.61
2016,6,13,6,30,606.0,60.0,2.5,19.0,221.0,371.22,296.84
2016,6,13,6,45,661.5,64.5,2.7,19.5,274.5,438.28,352.64
2016,6,13,7,0,717.0,69.0,2.9,20.0,328.0,507.88,408.65
2016,6,13,7,15,750.0,73.0,2.9,20.0,381.5,568.53,456.24
2016,6,13,7,30,783.0,77.0,2.9,20.0,435.0,630.32,503.18
2016,6,13,7,45,811.5,79.0,2.95,20.5,488.0,687.32,543.42
2016,6,13,8,0,840.0,81.0,3.0,21.0,541.0,744.29,581.8
2016,6,13,8,15,857.5,84.0,2.9,21.5,590.5,786.99,608.36
2016,6,13,8,30,875.0,87.0,2.8,22.0,640.0,834.05,637.4
2016,6,13,8,45,891.5,87.5,2.75,22.5,687.0,875.59,662.29
2016,6,13,9,0,908.0,88.0,2.7,23.0,734.0,915.01,685.31
2016,6,13,9,15,917.5,90.0,2.6,23.0,775.0,947.27,704.13
2016,6,13,9,30,927.0,92.0,2.5,23.0,816.0,976.53,720.78
2016,6,13,9,45,936.5,92.5,2.4,23.5,852.5,1000.95,732.68
2016,6,13,10,0,946.0,93.0,2.3,24.0,889.0,1022.03,742.3
2016,6,13,10,15,951.0,94.0,2.15,24.5,918.5,1035.73,746.55
2016,6,13,10,30,956.0,95.0,2.0,25.0,948.0,1045.71,748.41
2016,6,13,10,45,960.0,95.5,1.9,25.5,971.0,1050.38,747.61
2016,6,13,11,0,964.0,96.0,1.8,26.0,994.0,1051.2,744.53
2016,6,13,11,15,966.0,96.5,1.7,26.0,1009.5,1046.2,739.43
2016,6,13,11,30,968.0,97.0,1.6,26.0,1025.0,1037.35,732.1
2016,6,13,11,45,968.5,97.5,1.55,26.5,1033.0,1023.27,721.03
2016,6,13,12,0,969.0,98.0,1.5,27.0,1041.0,1005.51,707.9
2016,6,13,12,15,968.5,98.0,1.45,27.0,1041.5,982.83,693.25
2016,6,13,12,30,968.0,98.0,1.4,27.0,1042.0,956.78,676.61
2016,6,13,12,45,963.0,100.0,1.35,27.5,1033.5,925.44,655.42
2016,6,13,13,0,958.0,102.0,1.3,28.0,1025.0,891.2,632.5
2016,6,13,13,15,954.5,101.5,1.25,28.0,1010.5,853.19,608.43
2016,6,13,13,30,951.0,101.0,1.2,28.0,996.0,812.53,582.55
2016,6,13,13,45,946.0,100.5,1.15,28.0,974.0,768.31,554.2
2016,6,13,14,0,941.0,100.0,1.1,28.0,952.0,721.9,522.46
2016,6,13,14,15,934.5,99.0,1.05,28.0,923.5,672.15,487.32
2016,6,13,14,30,928.0,98.0,1.0,28.0,895.0,620.77,450.13
2016,6,13,14,45,919.5,97.0,0.95,28.5,860.5,566.95,409.35
2016,6,13,15,0,911.0,96.0,0.9,29.0,826.0,512.17,366.8
2016,6,13,15,15,900.5,94.0,0.85,29.0,786.0,455.04,322.09
2016,6,13,15,30,890.0,92.0,0.8,29.0,746.0,397.68,275.86
2016,6,13,15,45,876.0,90.0,0.8,29.0,701.0,339.27,228.01
2016,6,13,16,0,862.0,88.0,0.8,29.0,656.0,281.51,180.13
2016,6,13,16,15,845.0,85.5,0.75,29.0,607.5,223.71,133.2
2016,6,13,16,30,828.0,83.0,0.7,29.0,559.0,167.39,91.11
2016,6,13,16,45,805.5,80.0,0.7,29.0,508.0,104.08,52.25
2016,6,13,17,0,783.0,77.0,0.7,29.0,457.0,55.75,41.05
2016,6,13,17,15,753.0,73.0,0.6,28.5,405.0,54.16,40.04
2016,6,13,17,30,723.0,69.0,0.5,28.0,353.0,52.48,38.86
2016,6,13,17,45,682.0,64.5,0.45,27.5,301.5,50.25,37.17
2016,6,13,18,0,641.0,60.0,0.4,27.0,250.0,43.84,31.86
2016,6,13,18,15,582.0,53.5,0.4,26.5,200.5,40.03,28.64
2016,6,13,18,30,523.0,47.0,0.4,26.0,151.0,36.09,25.14
2016,6,13,18,45,430.5,38.5,0.45,25.5,108.0,30.21,19.82
2016,6,13,19,0,338.0,30.0,0.5,25.0,65.0,24.14,13.9
2016,6,13,19,15,169.0,15.0,0.5,24.5,32.5,11.82,0.0
2016,6,13,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,14,5,15,89.5,12.5,1.5,16.5,18.5,28.41,0.0
2016,6,14,5,30,179.0,25.0,1.7,17.0,37.0,81.38,42.08
2016,6,14,5,45,284.0,37.0,1.95,17.5,75.5,141.65,101.68
2016,6,14,6,0,389.0,49.0,2.2,18.0,114.0,210.26,160.68
2016,6,14,6,15,458.0,57.5,2.15,18.5,160.0,271.73,214.13
2016,6,14,6,30,527.0,66.0,2.1,19.0,206.0,340.02,271.88
2016,6,14,6,45,580.5,72.0,2.05,19.5,256.5,403.75,324.34
2016,6,14,7,0,634.0,78.0,2.0,20.0,307.0,471.71,378.13
2016,6,14,7,15,669.5,83.0,2.05,20.5,358.5,531.03,423.68
2016,6,14,7,30,705.0,88.0,2.1,21.0,410.0,591.97,468.9
2016,6,14,7,45,734.5,91.5,2.15,22.0,461.5,645.84,506.52
2016,6,14,8,0,764.0,95.0,2.2,23.0,513.0,702.27,543.33
2016,6,14,8,15,784.0,98.5,2.25,23.5,561.5,751.02,574.8
2016,6,14,8,30,804.0,102.0,2.3,24.0,610.0,798.58,604.91
2016,6,14,8,45,821.5,104.0,2.35,25.0,656.0,840.79,629.63
2016,6,14,9,0,839.0,106.0,2.4,26.0,702.0,873.04,647.25
2016,6,14,9,15,850.5,108.0,2.3,26.0,742.5,905.28,666.02
2016,6,14,9,30,862.0,110.0,2.2,26.0,783.0,934.84,682.76
2016,6,14,9,45,871.5,112.0,2.15,26.5,819.0,959.58,695.36
2016,6,14,10,0,881.0,114.0,2.1,27.0,855.0,981.17,705.87
2016,6,14,10,15,887.0,115.5,2.05,27.5,884.0,995.52,711.75
2016,6,14,10,30,893.0,117.0,2.0,28.0,913.0,1006.37,715.52
2016,6,14,10,45,897.5,118.0,1.95,28.5,935.5,1011.65,715.9
2016,6,14,11,0,902.0,119.0,1.9,29.0,958.0,1013.31,714.17
2016,6,14,11,15,904.5,119.5,1.85,29.0,974.0,1008.85,710.22
2016,6,14,11,30,907.0,120.0,1.8,29.0,990.0,1000.77,704.21
2016,6,14,11,45,907.5,121.0,1.75,29.0,998.0,987.67,695.23
2016,6,14,12,0,908.0,122.0,1.7,29.0,1006.0,971.12,684.26
2016,6,14,12,15,907.5,122.0,1.65,29.0,1006.5,949.42,670.19
2016,6,14,12,30,907.0,122.0,1.6,29.0,1007.0,924.61,654.27
2016,6,14,12,45,905.5,121.5,1.6,29.5,1000.5,895.5,635.02
2016,6,14,13,0,904.0,121.0,1.6,30.0,994.0,863.57,614.01
2016,6,14,13,15,901.0,120.5,1.6,30.0,979.5,827.71,591.65
2016,6,14,13,30,898.0,120.0,1.6,30.0,965.0,789.33,567.52
2016,6,14,13,45,891.0,120.5,1.6,30.0,943.5,746.57,540.0
2016,6,14,14,0,884.0,121.0,1.6,30.0,922.0,701.92,509.21
2016,6,14,14,15,877.0,119.5,1.55,30.0,894.0,653.94,475.08
2016,6,14,14,30,870.0,118.0,1.5,30.0,866.0,604.51,439.09
2016,6,14,14,45,860.0,117.0,1.5,30.0,832.0,552.69,400.67
2016,6,14,15,0,850.0,116.0,1.5,30.0,798.0,500.17,360.53
2016,6,14,15,15,838.5,114.0,1.4,29.5,759.0,445.77,318.07
2016,6,14,15,30,827.0,112.0,1.3,29.0,720.0,386.45,270.82
2016,6,14,15,45,811.0,110.0,1.25,29.0,676.0,330.13,224.31
2016,6,14,16,0,795.0,108.0,1.2,29.0,632.0,274.84,178.25
2016,6,14,16,15,776.5,104.5,1.1,29.0,585.0,219.22,132.99
2016,6,14,16,30,758.0,101.0,1.0,29.0,538.0,165.43,92.6
2016,6,14,16,45,731.0,98.0,0.95,29.0,488.0,113.54,61.75
2016,6,14,17,0,704.0,95.0,0.9,29.0,438.0,61.92,46.17
2016,6,14,17,15,672.0,90.0,0.85,28.5,387.5,60.43,45.27
2016,6,14,17,30,640.0,85.0,0.8,28.0,337.0,58.81,44.17
2016,6,14,17,45,594.5,79.0,0.8,27.5,286.5,56.24,42.22
2016,6,14,18,0,549.0,73.0,0.8,27.0,236.0,53.54,40.08
2016,6,14,18,15,488.5,64.5,0.8,26.0,189.0,48.58,35.96
2016,6,14,18,30,428.0,56.0,0.8,25.0,142.0,43.4,31.46
2016,6,14,18,45,340.0,45.0,0.85,24.0,101.0,35.67,24.57
2016,6,14,19,0,252.0,34.0,0.9,23.0,60.0,26.5,16.0
2016,6,14,19,15,126.0,17.0,0.95,22.5,30.0,13.33,0.0
2016,6,14,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,8.5,1.5,18.0,8.5,7.73,0.0
2016,6,15,5,30,0.0,17.0,1.6,18.0,17.0,14.97,3.93
2016,6,15,5,45,13.0,38.5,1.7,18.5,41.0,42.37,28.36
2016,6,15,6,0,26.0,60.0,1.8,19.0,65.0,70.19,52.09
2016,6,15,6,15,45.5,84.0,1.65,19.5,95.5,104.72,81.22
2016,6,15,6,30,65.0,108.0,1.5,20.0,126.0,140.96,111.47
2016,6,15,6,45,99.0,125.5,1.4,20.5,158.5,187.05,149.23
2016,6,15,7,0,133.0,143.0,1.3,21.0,191.0,229.32,183.17
2016,6,15,7,15,85.0,158.0,1.15,21.0,190.5,210.76,167.39
2016,6,15,7,30,37.0,173.0,1.0,21.0,190.0,196.57,154.72
2016,6,15,7,45,156.5,199.0,0.85,21.5,283.0,321.52,253.41
2016,6,15,8,0,276.0,225.0,0.7,22.0,376.0,458.12,354.67
2016,6,15,8,15,164.5,244.0,0.55,22.5,336.0,386.34,296.27
2016,6,15,8,30,53.0,263.0,0.4,23.0,296.0,304.94,231.75
2016,6,15,8,45,38.0,262.0,0.3,23.5,287.0,290.61,219.84
2016,6,15,9,0,23.0,261.0,0.2,24.0,278.0,262.6,197.44
2016,6,15,9,15,33.5,294.5,0.35,24.5,320.0,319.34,239.19
2016,6,15,9,30,44.0,328.0,0.5,25.0,362.0,363.22,270.32
2016,6,15,9,45,60.5,359.5,0.7,26.0,409.0,410.71,303.54
2016,6,15,10,0,77.0,391.0,0.9,27.0,456.0,458.17,336.11
2016,6,15,10,15,54.5,375.5,0.95,27.5,422.5,418.62,306.55
2016,6,15,10,30,32.0,360.0,1.0,28.0,389.0,379.07,277.42
2016,6,15,10,45,195.5,390.0,1.05,28.5,572.0,582.63,422.77
2016,6,15,11,0,359.0,420.0,1.1,29.0,755.0,783.13,554.86
2016,6,15,11,15,554.0,312.5,1.05,29.0,839.0,872.95,614.03
2016,6,15,11,30,749.0,205.0,1.0,29.0,923.0,940.81,657.11
2016,6,15,11,45,756.5,202.0,1.0,29.5,932.5,931.37,648.87
2016,6,15,12,0,764.0,199.0,1.0,30.0,942.0,918.73,639.77
2016,6,15,12,15,493.0,346.0,1.0,30.0,826.0,795.05,557.46
2016,6,15,12,30,222.0,493.0,1.0,30.0,710.0,658.61,463.47
2016,6,15,12,45,240.5,486.0,1.05,30.5,719.5,655.99,463.01
2016,6,15,13,0,259.0,479.0,1.1,31.0,729.0,654.7,462.01
2016,6,15,13,15,134.5,342.0,1.15,31.0,472.0,417.34,301.5
2016,6,15,13,30,10.0,205.0,1.2,31.0,215.0,189.55,137.54
2016,6,15,13,45,140.5,322.0,1.25,31.0,450.0,386.13,282.92
2016,6,15,14,0,271.0,439.0,1.3,31.0,685.0,559.76,402.48
2016,6,15,14,15,293.0,418.0,1.35,31.0,677.0,537.23,386.12
2016,6,15,14,30,315.0,397.0,1.4,31.0,669.0,512.46,369.28
2016,6,15,14,45,509.0,290.5,1.5,31.0,708.5,506.09,365.81
2016,6,15,15,0,703.0,184.0,1.6,31.0,748.0,480.36,346.18
2016,6,15,15,15,456.5,264.0,1.6,31.0,623.5,398.36,286.42
2016,6,15,15,30,210.0,344.0,1.6,31.0,499.0,347.72,251.42
2016,6,15,15,45,255.0,313.5,1.6,31.0,490.5,315.59,226.19
2016,6,15,16,0,300.0,283.0,1.6,31.0,482.0,284.57,200.7
2016,6,15,16,15,152.5,228.0,1.55,30.5,329.0,204.27,145.96
2016,6,15,16,30,5.0,173.0,1.5,30.0,176.0,147.2,109.4
2016,6,15,16,45,2.5,123.5,1.45,30.0,125.0,106.99,78.87
2016,6,15,17,0,0.0,74.0,1.4,30.0,74.0,65.46,48.93
2016,6,15,17,15,0.0,65.0,1.3,29.5,65.0,57.45,42.59
2016,6,15,17,30,0.0,56.0,1.2,29.0,56.0,49.45,36.14
2016,6,15,17,45,0.0,47.5,1.15,28.5,47.5,41.91,29.96
2016,6,15,18,0,0.0,39.0,1.1,28.0,39.0,34.37,23.68
2016,6,15,18,15,0.0,31.0,1.0,27.5,31.0,27.3,17.67
2016,6,15,18,30,0.0,23.0,0.9,27.0,23.0,20.23,11.58
2016,6,15,18,45,0.0,16.0,0.8,26.5,16.0,14.06,6.19
2016,6,15,19,0,0.0,9.0,0.7,26.0,9.0,7.9,0.75
2016,6,15,19,15,0.0,4.5,0.7,25.5,4.5,3.94,0.0
2016,6,15,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,16,5,15,2.5,11.5,1.25,21.0,11.5,10.93,0.0
2016,6,16,5,30,5.0,23.0,1.4,21.0,23.0,22.23,8.18
2016,6,16,5,45,40.0,41.0,1.6,21.5,47.5,58.35,40.07
2016,6,16,6,0,75.0,59.0,1.8,22.0,72.0,92.09,68.46
2016,6,16,6,15,95.0,79.5,1.85,22.5,101.5,126.22,97.38
2016,6,16,6,30,115.0,100.0,1.9,23.0,131.0,162.21,127.43
2016,6,16,6,45,132.0,121.5,2.0,23.5,164.0,199.62,158.02
2016,6,16,7,0,149.0,143.0,2.1,24.0,197.0,238.44,189.0
2016,6,16,7,15,78.5,147.5,2.25,24.5,176.5,194.94,153.28
2016,6,16,7,30,8.0,152.0,2.4,25.0,156.0,146.13,112.61
2016,6,16,7,45,377.0,120.5,2.6,25.5,326.0,417.07,330.41
2016,6,16,8,0,746.0,89.0,2.8,26.0,496.0,680.81,526.42
2016,6,16,8,15,766.5,92.0,2.85,26.5,544.0,728.69,556.07
2016,6,16,8,30,787.0,95.0,2.9,27.0,592.0,775.51,585.89
2016,6,16,8,45,807.0,96.0,2.95,27.5,638.0,810.91,607.38
2016,6,16,9,0,827.0,97.0,3.0,28.0,684.0,851.64,632.31
2016,6,16,9,15,839.5,99.0,3.0,28.5,725.0,884.66,651.39
2016,6,16,9,30,852.0,101.0,3.0,29.0,766.0,915.09,668.61
2016,6,16,9,45,863.0,102.0,3.05,29.5,802.5,940.2,682.58
2016,6,16,10,0,874.0,103.0,3.1,30.0,839.0,962.29,694.58
2016,6,16,10,15,881.5,104.5,3.05,30.0,869.0,978.27,703.31
2016,6,16,10,30,889.0,106.0,3.0,30.0,899.0,990.81,709.94
2016,6,16,10,45,895.0,106.5,3.0,30.5,922.5,997.32,711.78
2016,6,16,11,0,901.0,107.0,3.0,31.0,946.0,1000.23,711.49
2016,6,16,11,15,905.0,108.0,2.95,31.0,963.0,998.03,709.13
2016,6,16,11,30,909.0,109.0,2.9,31.0,980.0,992.18,704.61
2016,6,16,11,45,912.0,109.0,2.9,31.5,989.5,980.77,695.71
2016,6,16,12,0,915.0,109.0,2.9,32.0,999.0,965.85,684.75
2016,6,16,12,15,915.5,109.0,2.85,32.0,1001.0,945.21,671.27
2016,6,16,12,30,916.0,109.0,2.8,32.0,1003.0,921.37,655.85
2016,6,16,12,45,916.0,108.0,2.8,32.0,997.0,893.11,637.98
2016,6,16,13,0,916.0,107.0,2.8,32.0,991.0,861.88,618.17
2016,6,16,13,15,913.0,106.5,2.7,32.0,977.0,825.84,594.51
2016,6,16,13,30,910.0,106.0,2.6,32.0,963.0,787.24,569.11
2016,6,16,13,45,906.0,104.5,2.55,32.5,942.5,744.65,540.12
2016,6,16,14,0,902.0,103.0,2.5,33.0,922.0,699.91,507.83
2016,6,16,14,15,895.0,102.0,2.4,33.0,894.0,651.75,473.12
2016,6,16,14,30,888.0,101.0,2.3,33.0,866.0,602.11,436.55
2016,6,16,14,45,878.0,100.0,2.2,33.0,831.5,549.61,397.06
2016,6,16,15,0,868.0,99.0,2.1,33.0,797.0,496.38,355.95
2016,6,16,15,15,857.5,97.0,2.0,32.5,758.0,441.65,313.26
2016,6,16,15,30,847.0,95.0,1.9,32.0,719.0,386.74,269.11
2016,6,16,15,45,829.5,94.5,1.8,32.0,675.0,330.91,222.9
2016,6,16,16,0,812.0,94.0,1.7,32.0,631.0,276.12,177.26
2016,6,16,16,15,794.0,91.0,1.7,32.0,584.0,213.57,126.98
2016,6,16,16,30,776.0,88.0,1.7,32.0,537.0,159.3,86.23
2016,6,16,16,45,746.5,87.0,1.7,32.0,486.5,107.69,55.63
2016,6,16,17,0,717.0,86.0,1.7,32.0,436.0,61.7,45.41
2016,6,16,17,15,686.0,81.5,1.55,31.5,386.0,54.53,39.8
2016,6,16,17,30,655.0,77.0,1.4,31.0,336.0,53.0,38.77
2016,6,16,17,45,606.5,72.5,1.3,30.5,286.0,51.28,37.52
2016,6,16,18,0,558.0,68.0,1.2,30.0,236.0,49.51,36.17
2016,6,16,18,15,498.5,60.5,1.15,29.0,189.0,45.22,32.65
2016,6,16,18,30,439.0,53.0,1.1,28.0,142.0,40.75,28.82
2016,6,16,18,45,350.0,43.0,1.1,27.5,101.5,33.82,22.64
2016,6,16,19,0,261.0,33.0,1.1,27.0,61.0,26.62,15.83
2016,6,16,19,15,130.5,16.5,1.2,26.5,30.5,12.93,0.0
2016,6,16,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,17,5,15,99.5,11.5,1.5,21.0,18.5,29.17,0.0
2016,6,17,5,30,199.0,23.0,1.7,21.0,37.0,84.69,41.83
2016,6,17,5,45,303.0,33.5,1.95,21.5,74.5,143.06,100.5
2016,6,17,6,0,407.0,44.0,2.2,22.0,112.0,210.48,157.9
2016,6,17,6,15,474.5,51.5,2.35,22.5,157.0,270.82,210.01
2016,6,17,6,30,542.0,59.0,2.5,23.0,202.0,337.87,266.46
2016,6,17,6,45,590.0,64.5,2.7,23.5,251.0,398.64,316.66
2016,6,17,7,0,638.0,70.0,2.9,24.0,300.0,463.12,368.15
2016,6,17,7,15,671.0,74.5,2.95,24.0,350.0,520.35,412.96
2016,6,17,7,30,704.0,79.0,3.0,24.0,400.0,577.34,456.34
2016,6,17,7,45,730.0,82.5,3.05,24.5,449.5,630.88,494.71
2016,6,17,8,0,756.0,86.0,3.1,25.0,499.0,684.43,530.87
2016,6,17,8,15,775.0,89.0,3.05,25.5,546.0,731.51,561.19
2016,6,17,8,30,794.0,92.0,3.0,26.0,593.0,777.4,590.05
2016,6,17,8,45,811.5,93.0,3.0,26.5,638.0,811.03,610.16
2016,6,17,9,0,829.0,94.0,3.0,27.0,683.0,849.71,633.53
2016,6,17,9,15,650.0,191.0,3.0,27.0,669.5,824.51,614.64
2016,6,17,9,30,471.0,288.0,3.0,27.0,656.0,765.32,568.58
2016,6,17,9,45,235.5,203.0,3.0,27.5,387.0,442.03,336.17
2016,6,17,10,0,0.0,118.0,3.0,28.0,118.0,105.51,76.61
2016,6,17,10,15,431.0,118.0,3.0,28.0,502.0,564.71,431.43
2016,6,17,10,30,862.0,118.0,3.0,28.0,886.0,976.51,710.02
2016,6,17,10,45,444.0,237.5,3.05,28.0,633.5,699.35,517.95
2016,6,17,11,0,26.0,357.0,3.1,28.0,381.0,366.53,270.81
2016,6,17,11,15,66.5,417.0,3.15,28.0,481.0,463.18,342.64
2016,6,17,11,30,107.0,477.0,3.2,28.0,581.0,558.07,409.98
2016,6,17,11,45,197.5,476.5,3.25,28.0,669.0,649.74,475.63
2016,6,17,12,0,288.0,476.0,3.3,28.0,757.0,734.35,535.02
2016,6,17,12,15,247.0,486.0,3.4,28.0,727.5,693.61,505.82
2016,6,17,12,30,206.0,496.0,3.5,28.0,698.0,647.37,473.43
2016,6,17,12,45,110.5,392.0,3.65,28.0,501.0,458.96,340.04
2016,6,17,13,0,15.0,288.0,3.8,28.0,304.0,269.4,200.13
2016,6,17,13,15,11.5,234.0,3.95,27.5,246.0,217.32,162.04
2016,6,17,13,30,8.0,180.0,4.1,27.0,188.0,165.97,123.49
2016,6,17,13,45,430.0,152.0,4.25,27.0,543.0,447.9,344.34
2016,6,17,14,0,852.0,124.0,4.4,27.0,898.0,684.49,517.37
2016,6,17,14,15,845.5,122.5,4.5,26.5,871.0,638.39,482.61
2016,6,17,14,30,839.0,121.0,4.6,26.0,844.0,590.87,447.3
2016,6,17,14,45,420.0,131.0,4.7,26.0,493.0,330.32,251.8
2016,6,17,15,0,1.0,141.0,4.8,26.0,142.0,124.75,92.72
2016,6,17,15,15,51.5,241.0,4.8,25.5,279.5,224.98,170.63
2016,6,17,15,30,102.0,341.0,4.8,25.0,417.0,312.81,236.95
2016,6,17,15,45,438.0,224.0,4.8,25.0,518.0,302.0,219.91
2016,6,17,16,0,774.0,107.0,4.8,25.0,619.0,271.06,181.75
2016,6,17,16,15,756.0,103.5,4.7,24.5,573.5,216.78,136.04
2016,6,17,16,30,738.0,100.0,4.6,24.0,528.0,164.28,95.13
2016,6,17,16,45,715.5,96.0,4.55,24.0,480.0,113.1,62.86
2016,6,17,17,0,693.0,92.0,4.5,24.0,432.0,59.68,45.35
2016,6,17,17,15,662.0,87.5,4.35,23.5,382.5,58.47,44.6
2016,6,17,17,30,631.0,83.0,4.2,23.0,333.0,57.15,43.73
2016,6,17,17,45,588.0,77.0,4.05,23.0,284.0,54.54,41.59
2016,6,17,18,0,545.0,71.0,3.9,23.0,235.0,51.78,39.27
2016,6,17,18,15,486.0,63.0,3.6,22.5,188.5,47.19,35.31
2016,6,17,18,30,427.0,55.0,3.3,22.0,142.0,42.39,31.02
2016,6,17,18,45,341.0,44.5,3.05,21.5,102.0,35.09,24.37
2016,6,17,19,0,255.0,34.0,2.8,21.0,62.0,26.47,16.22
2016,6,17,19,15,127.5,17.0,2.65,20.5,31.0,13.32,0.61
2016,6,17,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,18,5,15,77.0,13.0,2.75,16.0,18.5,26.24,0.0
2016,6,18,5,30,154.0,26.0,2.8,16.0,37.0,75.56,37.72
2016,6,18,5,45,258.5,39.0,2.9,16.5,75.0,133.51,95.97
2016,6,18,6,0,363.0,52.0,3.0,17.0,113.0,202.37,155.33
2016,6,18,6,15,434.5,62.0,3.1,17.5,159.0,264.98,210.06
2016,6,18,6,30,506.0,72.0,3.2,18.0,205.0,334.74,269.71
2016,6,18,6,45,551.5,80.5,3.35,19.0,254.5,396.01,320.61
2016,6,18,7,0,597.0,89.0,3.5,20.0,304.0,460.76,372.45
2016,6,18,7,15,634.0,95.0,3.55,20.5,355.0,520.54,419.24
2016,6,18,7,30,671.0,101.0,3.6,21.0,406.0,582.13,465.92
2016,6,18,7,45,695.0,107.5,3.65,21.5,456.0,636.42,505.61
2016,6,18,8,0,719.0,114.0,3.7,22.0,506.0,690.64,543.85
2016,6,18,8,15,741.0,118.0,3.75,22.5,554.5,740.02,576.84
2016,6,18,8,30,763.0,122.0,3.8,23.0,603.0,784.88,606.02
2016,6,18,8,45,780.5,125.0,3.85,23.5,648.5,827.11,632.91
2016,6,18,9,0,798.0,128.0,3.9,24.0,694.0,867.49,658.16
2016,6,18,9,15,811.0,131.0,3.95,24.0,735.5,901.65,680.16
2016,6,18,9,30,824.0,134.0,4.0,24.0,777.0,933.23,700.34
2016,6,18,9,45,836.0,135.0,4.05,24.5,813.0,958.92,715.09
2016,6,18,10,0,848.0,136.0,4.1,25.0,849.0,971.07,720.77
2016,6,18,10,15,856.0,138.0,4.1,25.0,879.5,987.46,730.59
2016,6,18,10,30,864.0,140.0,4.1,25.0,910.0,1000.48,738.2
2016,6,18,10,45,870.0,140.5,4.15,25.5,933.5,1006.58,740.19
2016,6,18,11,0,876.0,141.0,4.2,26.0,957.0,1009.15,740.0
2016,6,18,11,15,880.0,142.0,4.2,26.0,973.5,1006.66,737.78
2016,6,18,11,30,884.0,143.0,4.2,26.0,990.0,1000.58,733.36
2016,6,18,11,45,887.5,142.5,4.25,26.5,999.5,989.1,724.34
2016,6,18,12,0,891.0,142.0,4.3,27.0,1009.0,974.2,713.22
2016,6,18,12,15,891.5,142.0,4.3,27.0,1010.5,953.67,699.6
2016,6,18,12,30,892.0,142.0,4.3,27.0,1012.0,930.07,684.0
2016,6,18,12,45,897.5,137.0,4.3,27.0,1008.0,903.48,666.42
2016,6,18,13,0,903.0,132.0,4.3,27.0,1004.0,873.77,646.73
2016,6,18,13,15,900.0,131.5,4.3,27.0,990.5,838.01,622.86
2016,6,18,13,30,897.0,131.0,4.3,27.0,977.0,799.75,597.17
2016,6,18,13,45,896.0,127.5,4.3,27.0,957.0,758.04,568.54
2016,6,18,14,0,895.0,124.0,4.3,27.0,937.0,713.98,536.44
2016,6,18,14,15,889.0,122.5,4.25,27.0,909.5,666.23,500.77
2016,6,18,14,30,883.0,121.0,4.2,27.0,882.0,616.9,463.11
2016,6,18,14,45,877.5,118.0,4.2,27.0,849.0,565.27,422.89
2016,6,18,15,0,872.0,115.0,4.2,27.0,816.0,512.46,380.62
2016,6,18,15,15,862.0,112.5,4.15,26.5,777.0,457.18,335.9
2016,6,18,15,30,852.0,110.0,4.1,26.0,738.0,401.65,289.64
2016,6,18,15,45,842.0,105.5,4.1,26.0,695.5,344.58,240.65
2016,6,18,16,0,832.0,101.0,4.1,26.0,653.0,281.42,186.67
2016,6,18,16,15,815.5,98.0,4.0,25.5,605.5,224.43,138.86
2016,6,18,16,30,799.0,95.0,3.9,25.0,558.0,168.98,95.74
2016,6,18,16,45,782.5,89.5,3.8,25.0,509.0,113.43,60.44
2016,6,18,17,0,766.0,84.0,3.7,25.0,460.0,60.58,45.9
2016,6,18,17,15,737.0,80.0,3.45,24.5,408.5,59.22,45.05
2016,6,18,17,30,708.0,76.0,3.2,24.0,357.0,57.79,44.08
2016,6,18,17,45,674.5,69.5,2.95,23.5,306.5,49.4,37.09
2016,6,18,18,0,641.0,63.0,2.7,23.0,256.0,46.0,34.28
2016,6,18,18,15,583.5,56.5,2.4,22.0,207.0,42.29,31.16
2016,6,18,18,30,526.0,50.0,2.1,21.0,158.0,38.45,27.77
2016,6,18,18,45,437.0,41.5,1.85,20.0,114.0,32.67,22.49
2016,6,18,19,0,348.0,33.0,1.6,19.0,70.0,26.72,16.64
2016,6,18,19,15,174.0,16.5,1.55,18.5,35.0,13.04,0.8
2016,6,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,5,15,121.0,12.0,1.1,13.5,20.5,33.48,0.0
2016,6,19,5,30,242.0,24.0,1.3,14.0,41.0,95.56,47.59
2016,6,19,5,45,356.5,34.0,1.55,15.0,81.5,159.19,114.31
2016,6,19,6,0,471.0,44.0,1.8,16.0,122.0,232.75,178.02
2016,6,19,6,15,541.0,51.0,1.7,16.5,170.5,297.06,234.42
2016,6,19,6,30,611.0,58.0,1.6,17.0,219.0,368.25,294.77
2016,6,19,6,45,658.0,63.5,1.5,18.0,270.5,432.08,346.55
2016,6,19,7,0,705.0,69.0,1.4,19.0,322.0,497.64,397.18
2016,6,19,7,15,709.0,73.0,1.45,19.5,361.0,539.63,429.27
2016,6,19,7,30,713.0,77.0,1.5,20.0,400.0,580.11,459.1
2016,6,19,7,45,716.0,88.5,1.55,21.0,446.0,626.79,491.17
2016,6,19,8,0,719.0,100.0,1.6,22.0,492.0,671.46,519.68
2016,6,19,8,15,785.5,96.0,1.6,22.5,560.5,747.02,569.67
2016,6,19,8,30,852.0,92.0,1.6,23.0,629.0,817.75,614.52
2016,6,19,8,45,864.0,95.5,1.65,23.5,674.0,858.21,638.54
2016,6,19,9,0,876.0,99.0,1.7,24.0,719.0,896.32,661.0
2016,6,19,9,15,886.5,101.0,1.7,24.0,760.5,928.83,680.3
2016,6,19,9,30,897.0,103.0,1.7,24.0,802.0,958.49,697.69
2016,6,19,9,45,906.0,104.5,1.75,24.5,838.5,983.14,711.11
2016,6,19,10,0,915.0,106.0,1.8,25.0,875.0,1004.53,722.49
2016,6,19,10,15,921.0,107.0,1.8,25.0,904.5,1019.03,730.33
2016,6,19,10,30,927.0,108.0,1.8,25.0,934.0,1029.95,736.08
2016,6,19,10,45,932.5,108.0,1.8,25.5,957.5,1035.66,737.28
2016,6,19,11,0,938.0,108.0,1.8,26.0,981.0,1037.65,736.32
2016,6,19,11,15,940.5,109.0,1.8,26.0,997.0,1033.91,733.43
2016,6,19,11,30,943.0,110.0,1.8,26.0,1013.0,1026.4,728.36
2016,6,19,11,45,944.5,110.0,1.8,26.5,1022.0,1013.25,718.51
2016,6,19,12,0,946.0,110.0,1.8,27.0,1031.0,996.5,706.6
2016,6,19,12,15,946.0,110.0,1.8,27.0,1032.0,974.88,693.15
2016,6,19,12,30,946.0,110.0,1.8,27.0,1033.0,949.98,677.69
2016,6,19,12,45,942.5,111.0,1.8,27.5,1026.0,919.77,657.56
2016,6,19,13,0,939.0,112.0,1.8,28.0,1019.0,886.68,635.64
2016,6,19,13,15,936.0,111.5,1.75,28.0,1005.0,849.92,612.04
2016,6,19,13,30,933.0,111.0,1.7,28.0,991.0,810.52,586.64
2016,6,19,13,45,925.0,112.5,1.7,28.0,969.0,766.75,558.63
2016,6,19,14,0,917.0,114.0,1.7,28.0,947.0,721.05,527.09
2016,6,19,14,15,911.0,112.5,1.65,27.5,919.0,672.4,493.26
2016,6,19,14,30,905.0,111.0,1.6,27.0,891.0,622.12,457.26
2016,6,19,14,45,892.5,112.0,1.6,27.0,856.0,569.03,417.49
2016,6,19,15,0,880.0,113.0,1.6,27.0,821.0,515.36,376.06
2016,6,19,15,15,869.0,111.0,1.55,27.0,781.5,459.66,331.67
2016,6,19,15,30,858.0,109.0,1.5,27.0,742.0,403.79,285.89
2016,6,19,15,45,841.5,107.5,1.45,27.0,697.5,341.08,234.2
2016,6,19,16,0,825.0,106.0,1.4,27.0,653.0,284.32,186.43
2016,6,19,16,15,585.5,167.0,1.3,26.5,541.0,228.1,149.05
2016,6,19,16,30,346.0,228.0,1.2,26.0,429.0,208.08,143.67
2016,6,19,16,45,439.0,183.0,1.2,26.0,414.0,151.45,100.68
2016,6,19,17,0,532.0,138.0,1.2,26.0,399.0,91.68,71.58
2016,6,19,17,15,495.5,132.0,1.1,25.5,354.0,89.53,70.29
2016,6,19,17,30,459.0,126.0,1.0,25.0,309.0,87.27,68.76
2016,6,19,17,45,432.5,111.0,0.95,24.5,264.0,78.59,61.74
2016,6,19,18,0,406.0,96.0,0.9,24.0,219.0,69.42,54.16
2016,6,19,18,15,363.5,82.0,0.85,23.0,176.5,60.45,46.63
2016,6,19,18,30,321.0,68.0,0.8,22.0,134.0,51.08,38.51
2016,6,19,18,45,255.0,53.0,0.8,21.5,96.0,40.46,28.99
2016,6,19,19,0,189.0,38.0,0.8,21.0,58.0,29.46,18.77
2016,6,19,19,15,94.5,19.0,0.8,20.5,29.0,14.85,1.89
2016,6,19,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,15,102.5,12.0,1.05,14.5,19.0,29.95,0.0
2016,6,20,5,30,205.0,24.0,1.2,15.0,38.0,86.18,41.82
2016,6,20,5,45,314.0,35.0,1.4,16.0,77.0,147.09,105.17
2016,6,20,6,0,423.0,46.0,1.6,17.0,116.0,217.26,165.56
2016,6,20,6,15,493.5,54.0,1.6,17.5,163.0,280.27,220.46
2016,6,20,6,30,564.0,62.0,1.6,18.0,210.0,350.29,279.7
2016,6,20,6,45,614.0,67.5,1.6,19.0,261.0,413.29,331.03
2016,6,20,7,0,664.0,73.0,1.6,20.0,312.0,480.15,383.16
2016,6,20,7,15,698.0,78.0,1.65,21.0,363.5,539.9,427.92
2016,6,20,7,30,732.0,83.0,1.7,22.0,415.0,599.15,470.6
2016,6,20,7,45,760.0,86.0,1.8,23.0,466.5,654.87,509.16
2016,6,20,8,0,788.0,89.0,1.9,24.0,518.0,710.66,545.29
2016,6,20,8,15,807.0,92.0,1.8,24.5,566.5,759.06,574.92
2016,6,20,8,30,826.0,95.0,1.7,25.0,615.0,806.16,602.83
2016,6,20,8,45,842.5,97.0,1.6,25.5,661.0,841.06,621.82
2016,6,20,9,0,859.0,99.0,1.5,26.0,707.0,880.91,643.67
2016,6,20,9,15,870.5,101.0,1.4,26.5,748.0,913.95,660.49
2016,6,20,9,30,882.0,103.0,1.3,27.0,789.0,944.25,675.22
2016,6,20,9,45,894.5,102.5,1.2,27.5,826.0,969.87,686.68
2016,6,20,10,0,907.0,102.0,1.1,28.0,863.0,992.42,696.03
2016,6,20,10,15,913.0,103.0,0.95,28.0,893.0,1006.95,700.75
2016,6,20,10,30,919.0,104.0,0.8,28.0,923.0,1017.92,703.19
2016,6,20,10,45,923.5,105.0,0.7,28.5,946.0,1023.77,702.18
2016,6,20,11,0,928.0,106.0,0.6,29.0,969.0,1025.89,699.06
2016,6,20,11,15,931.0,106.5,0.5,29.0,985.5,1022.29,694.09
2016,6,20,11,30,934.0,107.0,0.4,29.0,1002.0,1014.97,687.14
2016,6,20,11,45,935.0,107.5,0.35,29.5,1010.5,1002.04,676.92
2016,6,20,12,0,936.0,108.0,0.3,30.0,1019.0,985.54,664.88
2016,6,20,12,15,936.0,108.0,0.25,30.0,1020.5,964.22,651.54
2016,6,20,12,30,936.0,108.0,0.2,30.0,1022.0,939.63,636.47
2016,6,20,12,45,933.5,108.5,0.2,30.0,1015.0,910.19,619.51
2016,6,20,13,0,931.0,109.0,0.2,30.0,1008.0,877.84,600.78
2016,6,20,13,15,928.0,108.5,0.15,30.0,994.5,841.43,578.72
2016,6,20,13,30,925.0,108.0,0.1,30.0,981.0,802.4,555.06
2016,6,20,13,45,919.0,108.0,0.1,30.5,959.5,759.18,528.19
2016,6,20,14,0,913.0,108.0,0.1,31.0,938.0,713.91,498.15
2016,6,20,14,15,907.0,107.0,0.1,31.0,910.0,665.94,466.37
2016,6,20,14,30,901.0,106.0,0.1,31.0,882.0,616.35,432.54
2016,6,20,14,45,891.0,105.0,0.1,31.0,848.0,563.23,395.23
2016,6,20,15,0,881.0,104.0,0.1,31.0,814.0,509.34,356.1
2016,6,20,15,15,870.0,102.0,0.15,30.5,774.5,453.7,315.33
2016,6,20,15,30,859.0,100.0,0.2,30.0,735.0,397.89,272.76
2016,6,20,15,45,842.5,99.0,0.25,30.0,690.5,341.23,227.73
2016,6,20,16,0,826.0,98.0,0.3,30.0,646.0,279.07,178.0
2016,6,20,16,15,807.5,95.0,0.35,30.0,598.0,222.07,132.54
2016,6,20,16,30,789.0,92.0,0.4,30.0,550.0,166.85,91.31
2016,6,20,16,45,758.0,91.0,0.5,30.0,499.0,114.25,59.76
2016,6,20,17,0,727.0,90.0,0.6,30.0,448.0,65.38,48.76
2016,6,20,17,15,695.5,85.5,0.6,29.5,397.0,57.25,42.39
2016,6,20,17,30,664.0,81.0,0.6,29.0,346.0,55.84,41.47
2016,6,20,17,45,613.5,76.5,0.65,28.5,294.5,54.22,40.33
2016,6,20,18,0,563.0,72.0,0.7,28.0,243.0,52.58,39.09
2016,6,20,18,15,503.0,64.5,0.7,27.0,195.5,48.41,35.67
2016,6,20,18,30,443.0,57.0,0.7,26.0,148.0,44.09,31.94
2016,6,20,18,45,348.5,46.5,0.75,25.5,106.0,36.81,25.42
2016,6,20,19,0,254.0,36.0,0.8,25.0,64.0,28.01,17.25
2016,6,20,19,15,127.0,18.0,0.85,24.5,32.0,14.09,1.58
2016,6,20,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,15,13.0,11.5,1.55,19.0,12.5,12.86,0.0
2016,6,21,5,30,26.0,23.0,1.7,19.0,25.0,31.87,12.61
2016,6,21,5,45,68.0,40.5,1.9,19.5,50.5,66.21,45.82
2016,6,21,6,0,110.0,58.0,2.1,20.0,76.0,103.27,77.46
2016,6,21,6,15,134.0,78.0,2.1,20.5,107.5,140.35,109.32
2016,6,21,6,30,158.0,98.0,2.1,21.0,139.0,179.69,142.59
2016,6,21,6,45,176.5,118.0,2.15,21.5,173.5,218.39,174.63
2016,6,21,7,0,195.0,138.0,2.2,22.0,208.0,268.11,214.51
2016,6,21,7,15,272.5,150.5,2.3,22.5,265.0,338.72,270.62
2016,6,21,7,30,350.0,163.0,2.4,23.0,322.0,416.15,330.59
2016,6,21,7,45,310.0,193.5,2.55,24.0,346.0,436.13,343.04
2016,6,21,8,0,270.0,224.0,2.7,25.0,370.0,451.53,351.74
2016,6,21,8,15,408.5,206.0,2.75,25.5,451.0,564.75,436.6
2016,6,21,8,30,547.0,188.0,2.8,26.0,532.0,674.16,515.64
2016,6,21,8,45,455.5,240.5,2.85,27.0,541.0,668.87,505.68
2016,6,21,9,0,364.0,293.0,2.9,28.0,550.0,641.28,481.07
2016,6,21,9,15,411.5,292.0,2.9,28.0,599.0,705.48,525.79
2016,6,21,9,30,459.0,291.0,2.9,28.0,648.0,756.7,560.57
2016,6,21,9,45,344.5,347.5,2.9,28.5,622.5,698.77,515.39
2016,6,21,10,0,230.0,404.0,2.9,29.0,597.0,634.79,466.46
2016,6,21,10,15,280.0,407.0,2.95,29.0,650.5,701.1,512.91
2016,6,21,10,30,330.0,410.0,3.0,29.0,704.0,751.85,547.61
2016,6,21,10,45,305.5,429.5,3.05,29.5,707.5,744.83,540.19
2016,6,21,11,0,281.0,449.0,3.1,30.0,711.0,735.88,531.94
2016,6,21,11,15,272.0,460.5,3.25,30.0,718.0,732.42,529.49
2016,6,21,11,30,263.0,472.0,3.4,30.0,725.0,727.36,525.94
2016,6,21,11,45,358.5,448.5,3.6,30.5,796.0,786.74,567.86
2016,6,21,12,0,454.0,425.0,3.8,31.0,867.0,848.76,610.29
2016,6,21,12,15,448.0,426.0,3.85,31.0,863.5,827.95,595.95
2016,6,21,12,30,442.0,427.0,3.9,31.0,860.0,805.38,580.94
2016,6,21,12,45,643.5,286.5,3.95,31.5,911.0,833.09,604.4
2016,6,21,13,0,845.0,146.0,4.0,32.0,962.0,838.83,609.79
2016,6,21,13,15,842.0,145.5,3.9,32.0,949.0,805.06,586.99
2016,6,21,13,30,839.0,145.0,3.8,32.0,936.0,768.96,562.8
2016,6,21,13,45,832.5,144.5,3.7,32.0,915.5,728.14,534.34
2016,6,21,14,0,826.0,144.0,3.6,32.0,895.0,685.54,503.62
2016,6,21,14,15,624.5,247.5,3.6,32.0,805.5,606.0,444.16
2016,6,21,14,30,423.0,351.0,3.6,32.0,716.0,538.19,393.13
2016,6,21,14,45,376.5,355.5,3.65,32.0,671.0,492.28,359.55
2016,6,21,15,0,330.0,360.0,3.7,32.0,626.0,447.9,326.75
2016,6,21,15,15,217.0,351.5,3.7,32.0,523.0,375.17,273.93
2016,6,21,15,30,104.0,343.0,3.7,32.0,420.0,315.61,231.38
2016,6,21,15,45,86.5,315.5,3.7,32.0,377.5,279.57,205.09
2016,6,21,16,0,69.0,288.0,3.7,32.0,335.0,246.01,180.6
2016,6,21,16,15,42.0,244.0,3.6,31.5,272.0,202.01,148.99
2016,6,21,16,30,15.0,200.0,3.5,31.0,209.0,169.07,125.74
2016,6,21,16,45,13.5,184.0,3.45,31.0,191.5,153.79,114.62
2016,6,21,17,0,12.0,168.0,3.4,31.0,174.0,138.75,108.65
2016,6,21,17,15,8.5,150.0,3.15,30.0,154.0,124.44,97.77
2016,6,21,17,30,5.0,132.0,2.9,29.0,134.0,110.08,86.62
2016,6,21,17,45,2.5,113.5,2.7,28.5,114.5,95.24,74.68
2016,6,21,18,0,0.0,95.0,2.5,28.0,95.0,80.28,62.4
2016,6,21,18,15,0.0,76.5,2.6,27.5,76.5,65.22,49.78
2016,6,21,18,30,0.0,58.0,2.7,27.0,58.0,50.02,36.78
2016,6,21,18,45,0.0,42.0,2.8,26.5,42.0,36.61,25.1
2016,6,21,19,0,0.0,26.0,2.9,26.0,26.0,22.92,13.01
2016,6,21,19,15,0.0,13.0,2.95,25.5,13.0,11.43,0.31
2016,6,21,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
