Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,5,15,73.0,12.0,1.15,20.5,17.0,24.35,0.0
2016,6,22,5,30,146.0,24.0,1.3,21.0,34.0,70.19,31.19
2016,6,22,5,45,249.5,36.5,1.5,21.5,70.5,126.99,88.63
2016,6,22,6,0,353.0,49.0,1.7,22.0,107.0,194.57,145.58
2016,6,22,6,15,423.5,58.5,1.75,22.5,152.0,255.36,197.41
2016,6,22,6,30,494.0,68.0,1.8,23.0,197.0,323.26,253.94
2016,6,22,6,45,554.5,70.5,1.85,24.0,245.0,384.85,303.61
2016,6,22,7,0,615.0,73.0,1.9,25.0,293.0,451.21,355.13
2016,6,22,7,15,614.5,87.0,1.95,25.5,336.0,497.66,390.06
2016,6,22,7,30,614.0,101.0,2.0,26.0,379.0,542.36,422.43
2016,6,22,7,45,681.0,98.0,2.15,26.5,440.0,613.87,474.55
2016,6,22,8,0,748.0,95.0,2.3,27.0,501.0,686.54,524.8
2016,6,22,8,15,768.0,98.0,2.2,27.5,549.0,734.29,554.28
2016,6,22,8,30,788.0,101.0,2.1,28.0,597.0,780.93,582.37
2016,6,22,8,45,807.0,102.5,2.05,28.5,642.5,823.6,607.46
2016,6,22,9,0,826.0,104.0,2.0,29.0,688.0,856.6,625.69
2016,6,22,9,15,669.5,188.5,1.8,29.5,680.0,838.66,609.06
2016,6,22,9,30,513.0,273.0,1.6,30.0,672.0,788.49,568.62
2016,6,22,9,45,497.5,295.5,1.45,30.5,697.5,804.71,575.34
2016,6,22,10,0,482.0,318.0,1.3,31.0,723.0,817.89,579.21
2016,6,22,10,15,471.5,337.5,1.25,31.0,745.0,829.97,584.77
2016,6,22,10,30,461.0,357.0,1.2,31.0,767.0,839.32,588.61
2016,6,22,10,45,501.5,357.5,1.2,31.5,815.0,877.62,611.31
2016,6,22,11,0,542.0,358.0,1.2,32.0,863.0,913.5,631.83
2016,6,22,11,15,507.0,383.0,1.55,32.0,861.5,896.26,623.69
2016,6,22,11,30,472.0,408.0,1.9,32.0,860.0,876.36,613.56
2016,6,22,11,45,458.0,416.0,2.25,32.0,858.0,858.58,604.77
2016,6,22,12,0,444.0,424.0,2.6,32.0,856.0,838.76,594.04
2016,6,22,12,15,374.0,448.0,2.45,31.5,812.5,775.4,551.33
2016,6,22,12,30,304.0,472.0,2.3,31.0,769.0,719.56,513.26
2016,6,22,12,45,367.0,444.0,2.2,31.0,800.5,733.23,523.67
2016,6,22,13,0,430.0,416.0,2.1,31.0,832.0,745.25,532.15
2016,6,22,13,15,441.0,407.5,2.05,31.0,829.0,724.61,518.18
2016,6,22,13,30,452.0,399.0,2.0,31.0,826.0,702.02,503.02
2016,6,22,13,45,460.0,384.5,1.95,31.0,811.0,670.4,481.68
2016,6,22,14,0,468.0,370.0,1.9,31.0,796.0,637.2,459.0
2016,6,22,14,15,372.0,389.5,1.85,31.0,722.0,565.94,408.69
2016,6,22,14,30,276.0,409.0,1.8,31.0,648.0,501.45,362.86
2016,6,22,14,45,204.5,398.5,1.75,31.5,572.0,438.72,317.74
2016,6,22,15,0,133.0,388.0,1.7,32.0,496.0,379.97,275.44
2016,6,22,15,15,208.5,360.0,1.65,32.0,519.5,378.05,273.37
2016,6,22,15,30,284.0,332.0,1.6,32.0,543.0,362.16,259.81
2016,6,22,15,45,336.5,297.0,1.6,32.0,532.0,331.2,234.72
2016,6,22,16,0,389.0,262.0,1.6,32.0,521.0,294.66,204.54
2016,6,22,16,15,194.5,203.0,1.6,31.5,332.5,188.63,132.02
2016,6,22,16,30,0.0,144.0,1.6,31.0,144.0,124.09,91.46
2016,6,22,16,45,76.5,176.5,1.6,31.0,214.5,146.12,106.35
2016,6,22,17,0,153.0,209.0,1.6,31.0,285.0,149.97,117.35
2016,6,22,17,15,145.5,186.0,1.45,30.5,252.0,135.2,106.0
2016,6,22,17,30,138.0,163.0,1.3,30.0,219.0,120.55,94.61
2016,6,22,17,45,307.5,123.5,1.2,29.5,224.5,91.24,70.9
2016,6,22,18,0,477.0,84.0,1.1,29.0,230.0,61.85,46.65
2016,6,22,18,15,418.0,74.0,1.0,28.5,184.5,54.78,40.78
2016,6,22,18,30,359.0,64.0,0.9,28.0,139.0,48.17,35.07
2016,6,22,18,45,274.0,51.5,0.8,27.5,99.5,39.33,27.28
2016,6,22,19,0,189.0,39.0,0.7,27.0,60.0,30.22,18.89
2016,6,22,19,15,94.5,19.5,0.7,26.5,30.0,15.23,2.43
2016,6,22,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,23,5,15,14.0,11.0,1.95,23.0,12.0,12.57,0.0
2016,6,23,5,30,28.0,22.0,2.1,23.0,24.0,31.04,10.99
2016,6,23,5,45,76.0,41.5,2.25,23.0,53.0,70.0,47.8
2016,6,23,6,0,124.0,61.0,2.4,23.0,82.0,117.87,87.94
2016,6,23,6,15,164.5,81.0,2.45,23.5,118.0,163.23,126.11
2016,6,23,6,30,205.0,101.0,2.5,24.0,154.0,212.72,167.25
2016,6,23,6,45,253.0,113.5,2.55,24.5,193.5,261.37,207.07
2016,6,23,7,0,301.0,126.0,2.6,25.0,233.0,314.7,249.72
2016,6,23,7,15,264.0,153.5,2.75,25.5,258.5,336.58,266.0
2016,6,23,7,30,227.0,181.0,2.9,26.0,284.0,354.04,278.13
2016,6,23,7,45,292.0,193.5,3.1,26.5,341.5,423.06,330.84
2016,6,23,8,0,357.0,206.0,3.3,27.0,399.0,496.82,385.74
2016,6,23,8,15,314.5,238.0,3.4,27.5,420.0,511.13,393.36
2016,6,23,8,30,272.0,270.0,3.5,28.0,441.0,520.95,397.68
2016,6,23,8,45,331.0,278.0,3.65,28.5,501.5,587.62,445.65
2016,6,23,9,0,390.0,286.0,3.8,29.0,562.0,656.64,494.05
2016,6,23,9,15,358.5,314.5,3.8,29.5,580.0,666.78,497.68
2016,6,23,9,30,327.0,343.0,3.8,30.0,598.0,673.64,499.31
2016,6,23,9,45,304.0,367.5,3.85,30.5,613.0,681.34,501.97
2016,6,23,10,0,281.0,392.0,3.9,31.0,628.0,686.6,502.96
2016,6,23,10,15,269.0,411.0,3.9,31.0,643.5,694.64,507.15
2016,6,23,10,30,257.0,430.0,3.9,31.0,659.0,700.84,510.11
2016,6,23,10,45,210.5,448.5,3.95,31.5,639.5,657.05,477.45
2016,6,23,11,0,164.0,467.0,4.0,32.0,620.0,626.19,453.66
2016,6,23,11,15,211.5,470.0,3.95,32.0,670.5,670.84,485.18
2016,6,23,11,30,259.0,473.0,3.9,32.0,721.0,724.82,522.04
2016,6,23,11,45,223.5,484.0,3.85,32.0,699.5,682.55,491.83
2016,6,23,12,0,188.0,495.0,3.8,32.0,678.0,651.02,469.18
2016,6,23,12,15,211.0,492.5,3.7,32.0,698.5,660.47,475.95
2016,6,23,12,30,234.0,490.0,3.6,32.0,719.0,667.87,481.07
2016,6,23,12,45,307.5,458.5,3.55,32.0,757.5,695.23,501.25
2016,6,23,13,0,381.0,427.0,3.5,32.0,796.0,711.96,513.93
2016,6,23,13,15,242.0,446.5,3.4,32.0,679.5,598.43,433.19
2016,6,23,13,30,103.0,466.0,3.3,32.0,563.0,490.91,355.79
2016,6,23,13,45,151.0,459.5,3.2,32.0,598.5,511.42,371.41
2016,6,23,14,0,199.0,453.0,3.1,32.0,634.0,525.92,381.93
2016,6,23,14,15,115.0,399.0,3.0,31.5,503.5,414.24,302.83
2016,6,23,14,30,31.0,345.0,2.9,31.0,373.0,313.25,230.14
2016,6,23,14,45,76.0,365.5,2.8,31.0,428.5,348.45,256.33
2016,6,23,15,0,121.0,386.0,2.7,31.0,484.0,372.94,273.65
2016,6,23,15,15,144.5,367.5,2.55,31.0,478.5,356.69,261.17
2016,6,23,15,30,168.0,349.0,2.4,31.0,473.0,337.9,246.51
2016,6,23,15,45,388.5,267.0,2.3,31.0,531.5,320.8,228.07
2016,6,23,16,0,609.0,185.0,2.2,31.0,590.0,288.12,194.35
2016,6,23,16,15,350.0,218.5,2.0,30.5,447.5,229.48,157.5
2016,6,23,16,30,91.0,252.0,1.8,30.0,305.0,206.52,151.01
2016,6,23,16,45,311.5,199.5,1.65,30.0,357.5,162.56,111.51
2016,6,23,17,0,532.0,147.0,1.5,30.0,410.0,99.51,76.81
2016,6,23,17,15,270.0,141.0,1.3,29.5,274.5,101.21,78.72
2016,6,23,17,30,8.0,135.0,1.1,29.0,139.0,112.27,88.23
2016,6,23,17,45,4.0,116.0,0.95,28.5,118.0,97.08,76.02
2016,6,23,18,0,0.0,97.0,0.8,28.0,97.0,81.78,63.53
2016,6,23,18,15,0.0,77.5,0.8,27.5,77.5,65.99,50.38
2016,6,23,18,30,0.0,58.0,0.8,27.0,58.0,50.05,36.8
2016,6,23,18,45,0.0,41.0,0.8,27.0,41.0,35.85,24.44
2016,6,23,19,0,0.0,24.0,0.8,27.0,24.0,21.15,11.55
2016,6,23,19,15,0.0,12.0,0.8,26.5,12.0,10.55,0.03
2016,6,23,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,8.5,1.85,22.0,8.5,7.73,0.0
2016,6,24,5,30,0.0,17.0,1.9,22.0,17.0,14.98,2.48
2016,6,24,5,45,13.5,36.5,2.0,22.5,39.0,40.45,26.07
2016,6,24,6,0,27.0,56.0,2.1,23.0,61.0,66.0,47.67
2016,6,24,6,15,44.0,77.0,2.1,23.0,87.5,95.85,72.8
2016,6,24,6,30,61.0,98.0,2.1,23.0,114.0,127.26,99.11
2016,6,24,6,45,78.0,119.0,2.15,23.0,144.0,160.24,126.39
2016,6,24,7,0,95.0,140.0,2.2,23.0,174.0,203.67,161.58
2016,6,24,7,15,274.5,140.5,2.25,23.5,260.0,328.23,261.81
2016,6,24,7,30,454.0,141.0,2.3,24.0,346.0,472.98,373.67
2016,6,24,7,45,538.5,136.5,2.35,24.5,407.5,548.12,429.19
2016,6,24,8,0,623.0,132.0,2.4,25.0,469.0,636.23,492.72
2016,6,24,8,15,465.0,197.0,2.4,25.0,462.0,599.3,461.27
2016,6,24,8,30,307.0,262.0,2.4,25.0,455.0,541.05,414.67
2016,6,24,8,45,337.5,276.0,2.4,25.5,502.5,590.97,449.67
2016,6,24,9,0,368.0,290.0,2.4,26.0,550.0,641.42,483.65
2016,6,24,9,15,360.5,312.5,2.3,26.0,579.5,666.45,498.81
2016,6,24,9,30,353.0,335.0,2.2,26.0,609.0,689.42,512.5
2016,6,24,9,45,380.0,339.5,2.15,26.5,647.0,724.15,534.43
2016,6,24,10,0,407.0,344.0,2.1,27.0,685.0,771.64,564.15
2016,6,24,10,15,443.5,348.5,2.05,27.0,732.5,813.75,591.21
2016,6,24,10,30,480.0,353.0,2.0,27.0,780.0,854.25,616.85
2016,6,24,10,45,385.5,399.5,1.95,27.5,748.5,793.47,571.87
2016,6,24,11,0,291.0,446.0,1.9,28.0,717.0,743.13,534.21
2016,6,24,11,15,269.5,460.5,1.85,28.0,715.0,730.47,524.73
2016,6,24,11,30,248.0,475.0,1.8,28.0,713.0,716.33,514.01
2016,6,24,11,45,217.5,485.0,1.75,28.0,695.0,677.97,487.26
2016,6,24,12,0,187.0,495.0,1.7,28.0,677.0,650.28,467.58
2016,6,24,12,15,281.5,465.0,1.7,28.0,739.5,707.06,508.13
2016,6,24,12,30,376.0,435.0,1.7,28.0,802.0,750.33,538.47
2016,6,24,12,45,573.0,315.0,1.7,28.5,870.5,800.62,575.17
2016,6,24,13,0,770.0,195.0,1.7,29.0,939.0,828.45,595.81
2016,6,24,13,15,607.0,297.0,1.7,29.0,879.0,760.61,547.25
2016,6,24,13,30,444.0,399.0,1.7,29.0,819.0,696.78,501.18
2016,6,24,13,45,348.5,421.5,1.7,29.5,746.5,621.93,448.58
2016,6,24,14,0,253.0,444.0,1.7,30.0,674.0,554.16,400.29
2016,6,24,14,15,160.5,420.5,1.65,30.0,565.0,460.49,334.57
2016,6,24,14,30,68.0,397.0,1.6,30.0,456.0,377.02,275.13
2016,6,24,14,45,418.0,272.0,1.6,30.0,611.5,447.26,327.72
2016,6,24,15,0,768.0,147.0,1.6,30.0,767.0,490.03,355.29
2016,6,24,15,15,490.5,246.5,1.6,30.0,635.0,403.35,291.24
2016,6,24,15,30,213.0,346.0,1.6,30.0,503.0,352.56,256.0
2016,6,24,15,45,190.0,325.5,1.6,30.0,459.5,312.82,226.8
2016,6,24,16,0,167.0,305.0,1.6,30.0,416.0,275.87,199.59
2016,6,24,16,15,83.5,159.0,1.5,30.0,214.5,143.58,102.98
2016,6,24,16,30,0.0,13.0,1.4,30.0,13.0,11.47,3.49
2016,6,24,16,45,97.0,110.0,1.35,30.0,158.0,94.62,66.21
2016,6,24,17,0,194.0,207.0,1.3,30.0,303.0,149.77,117.7
2016,6,24,17,15,401.0,147.5,1.2,29.5,317.5,99.01,76.8
2016,6,24,17,30,608.0,88.0,1.1,29.0,332.0,60.47,45.3
2016,6,24,17,45,575.0,79.5,1.0,29.0,284.5,56.17,41.87
2016,6,24,18,0,542.0,71.0,0.9,29.0,237.0,51.58,38.07
2016,6,24,18,15,484.0,63.0,0.8,28.5,190.5,46.99,34.24
2016,6,24,18,30,426.0,55.0,0.7,28.0,144.0,42.2,30.07
2016,6,24,18,45,346.0,44.5,0.6,27.5,104.0,34.93,23.63
2016,6,24,19,0,266.0,34.0,0.5,27.0,64.0,27.34,16.6
2016,6,24,19,15,133.0,17.0,0.45,27.0,32.0,13.3,1.59
2016,6,24,19,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,25,5,15,65.5,11.5,2.2,21.0,16.0,22.36,0.0
2016,6,25,5,30,131.0,23.0,2.3,21.0,32.0,64.64,25.44
2016,6,25,5,45,224.0,37.0,2.45,21.5,67.0,119.6,83.17
2016,6,25,6,0,317.0,51.0,2.6,22.0,102.0,181.04,135.49
2016,6,25,6,15,387.5,61.5,2.65,22.5,146.0,239.59,185.68
2016,6,25,6,30,458.0,72.0,2.7,23.0,190.0,309.58,244.22
2016,6,25,6,45,229.0,84.5,2.8,23.5,143.5,215.15,171.14
2016,6,25,7,0,0.0,97.0,2.9,24.0,97.0,88.2,66.82
2016,6,25,7,15,4.5,124.0,2.9,24.0,126.0,116.85,90.08
2016,6,25,7,30,9.0,151.0,2.9,24.0,155.0,145.96,113.23
2016,6,25,7,45,4.5,141.5,2.95,24.5,143.5,132.47,101.72
2016,6,25,8,0,0.0,132.0,3.0,25.0,132.0,119.36,90.63
2016,6,25,8,15,1.0,150.0,3.0,25.5,150.5,136.94,104.09
2016,6,25,8,30,2.0,168.0,3.0,26.0,169.0,154.61,117.39
2016,6,25,8,45,1.0,147.5,3.0,26.5,148.0,133.9,100.6
2016,6,25,9,0,0.0,127.0,3.0,27.0,127.0,113.74,84.4
2016,6,25,9,15,1.0,142.0,2.95,27.0,143.5,128.5,95.74
2016,6,25,9,30,2.0,157.0,2.9,27.0,160.0,143.32,107.01
2016,6,25,9,45,5.5,182.0,2.85,27.5,187.5,169.89,127.08
2016,6,25,10,0,9.0,207.0,2.8,28.0,215.0,196.57,146.96
2016,6,25,10,15,4.5,168.5,2.75,28.0,172.5,156.26,115.88
2016,6,25,10,30,0.0,130.0,2.7,28.0,130.0,116.52,85.16
2016,6,25,10,45,0.5,132.5,2.7,28.5,133.5,119.31,87.1
2016,6,25,11,0,1.0,135.0,2.7,29.0,137.0,122.09,88.97
2016,6,25,11,15,165.5,293.0,2.65,29.0,451.5,461.6,344.92
2016,6,25,11,30,330.0,451.0,2.6,29.0,766.0,772.49,558.58
2016,6,25,11,45,171.5,354.0,2.55,29.0,518.5,507.41,372.81
2016,6,25,12,0,13.0,257.0,2.5,29.0,271.0,243.99,179.67
2016,6,25,12,15,152.5,366.0,2.45,29.0,515.5,488.25,360.8
2016,6,25,12,30,292.0,475.0,2.4,29.0,760.0,712.48,515.05
2016,6,25,12,45,153.0,369.5,2.35,29.5,519.0,476.19,348.63
2016,6,25,13,0,14.0,264.0,2.3,30.0,278.0,247.3,181.3
2016,6,25,13,15,30.0,339.0,2.3,30.0,368.0,328.32,241.39
2016,6,25,13,30,46.0,414.0,2.3,30.0,458.0,402.48,294.42
2016,6,25,13,45,32.5,364.0,2.3,30.0,395.0,344.11,252.34
2016,6,25,14,0,19.0,314.0,2.3,30.0,332.0,288.5,212.23
2016,6,25,14,15,111.0,368.5,2.35,29.5,465.0,387.25,286.02
2016,6,25,14,30,203.0,423.0,2.4,29.0,598.0,473.88,348.52
2016,6,25,14,45,456.5,305.5,2.45,29.0,680.0,494.56,364.13
2016,6,25,15,0,710.0,188.0,2.5,29.0,762.0,492.93,361.13
2016,6,25,15,15,484.5,263.0,2.55,28.5,646.0,413.89,302.65
2016,6,25,15,30,259.0,338.0,2.6,28.0,530.0,358.26,263.14
2016,6,25,15,45,450.0,256.0,2.65,28.0,565.5,332.7,238.58
2016,6,25,16,0,641.0,174.0,2.7,28.0,601.0,288.84,196.73
2016,6,25,16,15,456.0,209.5,2.7,27.5,502.0,237.58,161.84
2016,6,25,16,30,271.0,245.0,2.7,27.0,403.0,211.27,149.36
2016,6,25,16,45,403.0,197.0,2.7,27.0,408.5,160.79,108.56
2016,6,25,17,0,535.0,149.0,2.7,27.0,414.0,101.77,79.78
2016,6,25,17,15,499.5,140.0,2.6,26.5,366.0,94.77,74.45
2016,6,25,17,30,464.0,131.0,2.5,26.0,318.0,90.61,71.37
2016,6,25,17,45,420.5,119.5,2.4,26.0,270.5,84.38,66.31
2016,6,25,18,0,377.0,108.0,2.3,26.0,223.0,77.83,60.86
2016,6,25,18,15,319.5,93.5,2.05,25.5,178.5,68.67,53.13
2016,6,25,18,30,262.0,79.0,1.8,25.0,134.0,60.87,46.32
2016,6,25,18,45,195.5,61.0,1.55,24.5,95.5,47.63,34.65
2016,6,25,19,0,129.0,43.0,1.3,24.0,57.0,34.07,22.35
2016,6,25,19,15,64.5,21.5,1.3,23.5,28.5,17.57,4.12
2016,6,25,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,26,5,15,47.0,12.0,1.2,18.5,15.0,19.42,0.0
2016,6,26,5,30,94.0,24.0,1.3,19.0,30.0,52.64,19.13
2016,6,26,5,45,192.5,39.5,1.45,19.5,66.0,113.2,79.36
2016,6,26,6,0,291.0,55.0,1.6,20.0,102.0,176.32,132.82
2016,6,26,6,15,362.5,67.0,1.6,20.5,146.5,235.46,183.3
2016,6,26,6,30,434.0,79.0,1.6,21.0,191.0,302.19,239.03
2016,6,26,6,45,496.0,86.0,1.6,21.5,240.5,369.75,293.96
2016,6,26,7,0,558.0,93.0,1.6,22.0,290.0,439.55,348.84
2016,6,26,7,15,597.0,99.5,1.6,22.5,340.5,499.35,394.19
2016,6,26,7,30,636.0,106.0,1.6,23.0,391.0,561.23,439.5
2016,6,26,7,45,672.0,109.0,1.6,24.0,442.5,618.77,479.25
2016,6,26,8,0,708.0,112.0,1.6,25.0,494.0,677.25,518.05
2016,6,26,8,15,730.0,116.5,1.55,25.0,542.5,726.99,550.09
2016,6,26,8,30,752.0,121.0,1.5,25.0,591.0,772.31,578.47
2016,6,26,8,45,774.5,122.0,1.5,25.5,637.5,816.59,604.99
2016,6,26,9,0,797.0,123.0,1.5,26.0,684.0,859.35,630.01
2016,6,26,9,15,810.0,126.0,1.5,26.5,725.0,893.84,649.24
2016,6,26,9,30,823.0,129.0,1.5,27.0,766.0,925.78,666.68
2016,6,26,9,45,828.5,133.5,1.5,27.5,801.0,949.45,678.74
2016,6,26,10,0,834.0,138.0,1.5,28.0,836.0,969.91,688.81
2016,6,26,10,15,841.5,140.0,1.5,28.0,866.5,975.4,690.97
2016,6,26,10,30,849.0,142.0,1.5,28.0,897.0,988.21,697.97
2016,6,26,10,45,659.0,262.5,1.55,28.5,857.5,941.65,666.68
2016,6,26,11,0,469.0,383.0,1.6,29.0,818.0,866.8,612.77
2016,6,26,11,15,467.0,394.5,1.6,29.0,835.0,869.09,614.23
2016,6,26,11,30,465.0,406.0,1.6,29.0,852.0,868.81,613.34
2016,6,26,11,45,458.0,413.5,1.65,29.5,856.0,857.49,604.85
2016,6,26,12,0,451.0,421.0,1.7,30.0,860.0,843.92,595.08
2016,6,26,12,15,472.0,417.0,1.7,30.0,877.0,843.64,595.23
2016,6,26,12,30,493.0,413.0,1.7,30.0,894.0,840.44,593.38
2016,6,26,12,45,429.0,424.0,1.7,30.0,841.0,773.72,549.06
2016,6,26,13,0,365.0,435.0,1.7,30.0,788.0,706.84,504.53
2016,6,26,13,15,400.0,416.0,1.7,30.0,798.0,699.08,500.64
2016,6,26,13,30,435.0,397.0,1.7,30.0,808.0,689.16,494.59
2016,6,26,13,45,513.5,357.5,1.7,30.0,832.5,688.51,495.35
2016,6,26,14,0,592.0,318.0,1.7,30.0,857.0,680.56,490.63
2016,6,26,14,15,526.5,328.0,1.7,30.0,797.0,614.14,444.25
2016,6,26,14,30,461.0,338.0,1.7,30.0,737.0,552.3,400.71
2016,6,26,14,45,652.5,231.5,1.75,30.0,772.0,539.51,392.36
2016,6,26,15,0,844.0,125.0,1.8,30.0,807.0,512.47,371.12
2016,6,26,15,15,833.0,123.0,1.8,29.5,768.5,455.03,326.81
2016,6,26,15,30,822.0,121.0,1.8,29.0,730.0,400.25,283.05
2016,6,26,15,45,810.5,116.5,1.8,29.0,687.0,343.52,236.14
2016,6,26,16,0,799.0,112.0,1.8,29.0,644.0,287.33,189.07
2016,6,26,16,15,781.0,108.5,1.75,29.0,597.0,231.41,143.05
2016,6,26,16,30,763.0,105.0,1.7,29.0,550.0,177.23,101.35
2016,6,26,16,45,742.0,100.0,1.7,29.0,501.0,123.65,67.17
2016,6,26,17,0,721.0,95.0,1.7,29.0,452.0,66.16,49.69
2016,6,26,17,15,690.0,90.0,1.6,28.5,401.0,60.23,45.09
2016,6,26,17,30,659.0,85.0,1.5,28.0,350.0,58.6,43.98
2016,6,26,17,45,617.5,79.0,1.45,27.5,299.5,56.03,42.04
2016,6,26,18,0,576.0,73.0,1.4,27.0,249.0,53.33,39.9
2016,6,26,18,15,517.0,65.0,1.3,26.0,201.0,48.77,36.15
2016,6,26,18,30,458.0,57.0,1.2,25.0,153.0,44.02,32.04
2016,6,26,18,45,371.0,46.5,1.1,24.0,110.5,36.76,25.58
2016,6,26,19,0,284.0,36.0,1.0,23.0,68.0,29.21,18.48
2016,6,26,19,15,166.0,22.5,1.0,22.5,39.0,17.69,4.29
2016,6,26,19,30,48.0,9.0,1.0,22.0,10.0,8.19,0.0
2016,6,26,19,45,24.0,4.5,1.05,21.5,5.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,5,15,67.0,11.5,0.85,17.5,15.5,22.53,0.0
2016,6,27,5,30,134.0,23.0,1.0,18.0,31.0,64.88,23.12
2016,6,27,5,45,230.5,37.0,1.2,18.5,67.0,121.32,84.88
2016,6,27,6,0,327.0,51.0,1.4,19.0,103.0,184.19,138.82
2016,6,27,6,15,398.0,61.0,1.5,19.5,147.0,242.81,189.38
2016,6,27,6,30,469.0,71.0,1.6,20.0,191.0,312.99,248.32
2016,6,27,6,45,246.0,98.5,1.7,21.0,163.0,239.92,191.83
2016,6,27,7,0,23.0,126.0,1.8,22.0,135.0,131.06,102.46
2016,6,27,7,15,15.0,137.0,1.95,23.0,143.5,136.68,106.5
2016,6,27,7,30,7.0,148.0,2.1,24.0,152.0,141.66,109.59
2016,6,27,7,45,349.0,130.0,2.3,25.0,318.0,405.84,321.49
2016,6,27,8,0,691.0,112.0,2.5,26.0,484.0,664.25,513.64
2016,6,27,8,15,712.0,116.0,2.45,26.5,531.0,712.0,542.68
2016,6,27,8,30,733.0,120.0,2.4,27.0,578.0,758.9,571.93
2016,6,27,8,45,745.5,126.0,2.4,27.5,621.5,795.93,594.15
2016,6,27,9,0,758.0,132.0,2.4,28.0,665.0,834.47,617.12
2016,6,27,9,15,771.0,135.0,2.3,28.5,705.0,868.01,635.62
2016,6,27,9,30,784.0,138.0,2.2,29.0,745.0,899.13,652.2
2016,6,27,9,45,790.0,142.5,2.1,29.5,779.0,922.55,663.53
2016,6,27,10,0,796.0,147.0,2.0,30.0,813.0,942.91,672.81
2016,6,27,10,15,804.0,149.0,1.9,30.0,842.0,959.39,680.9
2016,6,27,10,30,812.0,151.0,1.8,30.0,871.0,972.64,686.96
2016,6,27,10,45,816.0,153.0,1.7,30.5,894.0,978.59,687.11
2016,6,27,11,0,820.0,155.0,1.6,31.0,917.0,981.1,685.25
2016,6,27,11,15,823.5,156.0,1.55,31.0,933.0,978.62,682.48
2016,6,27,11,30,827.0,157.0,1.5,31.0,949.0,972.67,677.75
2016,6,27,11,45,828.5,158.0,1.45,31.5,957.5,961.34,668.51
2016,6,27,12,0,830.0,159.0,1.4,32.0,966.0,946.67,657.41
2016,6,27,12,15,829.5,159.0,1.35,32.0,967.0,925.97,644.07
2016,6,27,12,30,829.0,159.0,1.3,32.0,968.0,902.27,629.01
2016,6,27,12,45,819.5,164.0,1.3,32.5,960.0,872.52,609.64
2016,6,27,13,0,810.0,169.0,1.3,33.0,952.0,840.44,588.87
2016,6,27,13,15,588.0,295.5,1.25,33.0,860.0,745.69,524.55
2016,6,27,13,30,366.0,422.0,1.2,33.0,768.0,657.41,462.4
2016,6,27,13,45,577.5,294.0,1.2,33.0,826.0,679.77,481.99
2016,6,27,14,0,789.0,166.0,1.2,33.0,884.0,685.14,488.3
2016,6,27,14,15,510.5,292.5,1.15,32.5,752.0,575.63,411.01
2016,6,27,14,30,232.0,419.0,1.1,32.0,620.0,488.24,348.84
2016,6,27,14,45,331.5,368.0,1.1,32.0,643.0,480.38,344.27
2016,6,27,15,0,431.0,317.0,1.1,32.0,666.0,462.3,330.76
2016,6,27,15,15,302.0,333.0,1.1,32.0,572.0,393.97,282.1
2016,6,27,15,30,173.0,349.0,1.1,32.0,478.0,340.66,244.98
2016,6,27,15,45,144.0,326.0,1.1,32.0,428.5,299.5,215.61
2016,6,27,16,0,115.0,303.0,1.1,32.0,379.0,261.96,188.85
2016,6,27,16,15,145.5,280.0,1.05,31.5,369.5,239.76,171.61
2016,6,27,16,30,176.0,257.0,1.0,31.0,360.0,214.24,151.99
2016,6,27,16,45,96.0,215.0,1.0,30.5,271.0,173.19,125.99
2016,6,27,17,0,16.0,173.0,1.0,30.0,182.0,142.55,111.54
2016,6,27,17,15,12.0,154.5,0.95,29.5,160.5,127.72,100.2
2016,6,27,17,30,8.0,136.0,0.9,29.0,139.0,113.02,88.72
2016,6,27,17,45,4.0,116.5,0.9,28.5,118.0,97.48,76.34
2016,6,27,18,0,0.0,97.0,0.9,28.0,97.0,81.81,63.57
2016,6,27,18,15,0.0,77.5,0.8,27.5,77.5,66.02,50.41
2016,6,27,18,30,0.0,58.0,0.7,27.0,58.0,50.07,36.83
2016,6,27,18,45,0.0,41.0,0.65,26.5,41.0,35.86,24.53
2016,6,27,19,0,0.0,24.0,0.6,26.0,24.0,21.14,11.65
2016,6,27,19,15,0.0,13.0,0.6,25.5,13.0,11.43,0.71
2016,6,27,19,30,0.0,2.0,0.6,25.0,2.0,1.82,0.0
2016,6,27,19,45,0.0,1.0,0.65,25.0,1.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,4.0,0.35,22.0,4.0,3.64,0.0
2016,6,28,5,30,0.0,8.0,0.4,22.0,8.0,7.02,0.0
2016,6,28,5,45,0.0,19.0,0.5,22.0,19.0,16.72,7.59
2016,6,28,6,0,0.0,30.0,0.6,22.0,30.0,26.44,16.05
2016,6,28,6,15,0.0,44.0,0.55,22.0,44.0,38.83,26.61
2016,6,28,6,30,0.0,58.0,0.5,22.0,58.0,51.6,37.37
2016,6,28,6,45,0.0,73.5,0.5,22.5,73.5,65.98,49.18
2016,6,28,7,0,0.0,89.0,0.5,23.0,89.0,80.35,60.72
2016,6,28,7,15,0.0,64.0,0.6,23.0,64.0,56.55,41.12
2016,6,28,7,30,0.0,39.0,0.7,23.0,39.0,34.4,22.83
2016,6,28,7,45,0.0,86.0,0.85,23.5,86.0,76.19,56.74
2016,6,28,8,0,0.0,133.0,1.0,24.0,133.0,120.36,91.65
2016,6,28,8,15,0.0,128.0,1.05,24.0,128.0,115.18,87.14
2016,6,28,8,30,0.0,123.0,1.1,24.0,123.0,110.24,82.97
2016,6,28,8,45,3.5,159.0,1.2,24.5,161.5,146.95,111.49
2016,6,28,9,0,7.0,195.0,1.3,25.0,200.0,184.14,139.76
2016,6,28,9,15,10.5,223.0,1.35,25.0,231.0,213.92,162.19
2016,6,28,9,30,14.0,251.0,1.4,25.0,262.0,243.82,184.5
2016,6,28,9,45,7.0,192.5,1.45,25.0,198.0,181.19,136.4
2016,6,28,10,0,0.0,134.0,1.5,25.0,134.0,120.14,89.08
2016,6,28,10,15,8.0,208.5,1.55,25.5,215.5,196.89,148.06
2016,6,28,10,30,16.0,283.0,1.6,26.0,297.0,274.65,205.82
2016,6,28,10,45,17.5,301.5,1.65,26.5,317.5,293.11,218.54
2016,6,28,11,0,19.0,320.0,1.7,27.0,338.0,311.38,231.26
2016,6,28,11,15,17.5,309.0,1.65,27.0,326.0,298.76,221.67
2016,6,28,11,30,16.0,298.0,1.6,27.0,314.0,286.24,212.31
2016,6,28,11,45,18.0,299.5,1.6,27.5,317.5,288.7,213.7
2016,6,28,12,0,20.0,301.0,1.6,28.0,321.0,299.12,220.84
2016,6,28,12,15,19.0,311.5,1.55,28.0,330.5,298.46,220.13
2016,6,28,12,30,18.0,322.0,1.5,28.0,340.0,305.75,225.24
2016,6,28,12,45,20.5,338.5,1.5,28.0,359.0,321.26,236.48
2016,6,28,13,0,23.0,355.0,1.5,28.0,378.0,336.26,247.27
2016,6,28,13,15,17.0,290.5,1.45,28.0,308.0,272.07,200.64
2016,6,28,13,30,11.0,226.0,1.4,28.0,238.0,209.04,154.37
2016,6,28,13,45,93.5,340.5,1.35,28.5,426.5,370.02,273.31
2016,6,28,14,0,176.0,455.0,1.3,29.0,615.0,513.27,372.54
2016,6,28,14,15,149.5,438.5,1.25,28.5,572.0,468.94,340.92
2016,6,28,14,30,123.0,422.0,1.2,28.0,529.0,427.11,312.08
2016,6,28,14,45,162.5,405.0,1.2,28.0,540.0,422.84,309.48
2016,6,28,15,0,202.0,388.0,1.2,28.0,551.0,414.46,303.18
2016,6,28,15,15,499.0,253.0,1.1,28.0,629.5,413.86,299.99
2016,6,28,15,30,796.0,118.0,1.0,28.0,708.0,389.53,275.03
2016,6,28,15,45,784.5,114.0,0.95,28.0,666.5,334.69,229.68
2016,6,28,16,0,773.0,110.0,0.9,28.0,625.0,280.39,184.38
2016,6,28,16,15,755.5,106.5,0.85,28.0,579.5,226.07,139.87
2016,6,28,16,30,738.0,103.0,0.8,28.0,534.0,173.44,99.41
2016,6,28,16,45,719.0,98.0,0.75,28.0,487.0,121.46,66.04
2016,6,28,17,0,700.0,93.0,0.7,28.0,440.0,65.51,49.3
2016,6,28,17,15,563.0,109.5,0.7,27.5,369.0,73.26,56.15
2016,6,28,17,30,426.0,126.0,0.7,27.0,298.0,86.87,67.83
2016,6,28,17,45,402.0,111.5,0.7,27.0,255.5,78.6,61.07
2016,6,28,18,0,378.0,97.0,0.7,27.0,213.0,69.87,53.83
2016,6,28,18,15,414.5,76.0,0.7,26.0,181.5,56.19,42.42
2016,6,28,18,30,451.0,55.0,0.7,25.0,150.0,42.26,30.54
2016,6,28,18,45,368.0,45.0,0.7,24.5,108.5,35.4,24.38
2016,6,28,19,0,285.0,35.0,0.7,24.0,67.0,28.28,17.64
2016,6,28,19,15,168.5,22.0,0.7,23.5,38.5,17.3,4.06
2016,6,28,19,30,52.0,9.0,0.7,23.0,10.0,8.19,0.0
2016,6,28,19,45,26.0,4.5,0.75,23.0,5.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,29,5,15,71.0,10.5,1.15,19.5,15.0,22.23,0.0
2016,6,29,5,30,142.0,21.0,1.3,20.0,30.0,63.81,18.63
2016,6,29,5,45,243.5,34.0,1.45,20.5,65.5,121.24,83.46
2016,6,29,6,0,345.0,47.0,1.6,21.0,101.0,187.71,140.11
2016,6,29,6,15,416.0,56.5,1.65,21.5,145.5,247.96,191.78
2016,6,29,6,30,487.0,66.0,1.7,22.0,190.0,315.43,248.32
2016,6,29,6,45,540.5,73.0,1.8,23.0,239.0,377.92,299.06
2016,6,29,7,0,594.0,80.0,1.9,24.0,288.0,444.8,351.33
2016,6,29,7,15,630.5,85.5,1.95,24.5,338.0,503.46,396.05
2016,6,29,7,30,667.0,91.0,2.0,25.0,388.0,563.97,440.64
2016,6,29,7,45,693.5,96.0,2.15,26.0,437.5,618.29,478.79
2016,6,29,8,0,720.0,101.0,2.3,27.0,487.0,672.83,515.29
2016,6,29,8,15,741.0,104.5,2.15,27.0,535.0,718.45,544.4
2016,6,29,8,30,762.0,108.0,2.0,27.0,583.0,765.82,573.99
2016,6,29,8,45,776.0,112.5,1.85,27.5,627.0,807.06,597.45
2016,6,29,9,0,790.0,117.0,1.7,28.0,671.0,846.32,618.9
2016,6,29,9,15,802.5,119.5,1.5,28.5,711.5,879.77,635.32
2016,6,29,9,30,815.0,122.0,1.3,29.0,752.0,910.7,649.45
2016,6,29,9,45,826.0,123.0,1.15,29.5,787.5,926.23,654.07
2016,6,29,10,0,837.0,124.0,1.0,30.0,823.0,948.19,662.56
2016,6,29,10,15,528.0,279.5,0.9,30.0,726.5,827.11,581.62
2016,6,29,10,30,219.0,435.0,0.8,30.0,630.0,655.19,462.11
2016,6,29,10,45,124.0,400.5,0.75,30.5,511.5,523.92,373.25
2016,6,29,11,0,29.0,366.0,0.7,31.0,393.0,379.03,271.51
2016,6,29,11,15,143.0,419.0,0.7,31.0,555.5,554.18,394.53
2016,6,29,11,30,257.0,472.0,0.7,31.0,718.0,723.42,504.31
2016,6,29,11,45,256.0,477.5,0.75,31.0,724.5,718.92,499.75
2016,6,29,12,0,255.0,483.0,0.8,31.0,731.0,712.88,496.25
2016,6,29,12,15,343.0,454.0,0.8,31.0,788.5,754.89,525.08
2016,6,29,12,30,431.0,425.0,0.8,31.0,846.0,796.97,552.82
2016,6,29,12,45,639.0,287.0,0.85,31.0,906.5,833.57,581.52
2016,6,29,13,0,847.0,149.0,0.9,31.0,967.0,847.42,593.09
2016,6,29,13,15,513.5,312.5,0.85,31.0,807.0,703.96,496.19
2016,6,29,13,30,180.0,476.0,0.8,31.0,647.0,561.2,395.94
2016,6,29,13,45,136.0,458.0,0.75,31.0,585.0,500.74,355.79
2016,6,29,14,0,92.0,440.0,0.7,31.0,523.0,444.54,317.26
2016,6,29,14,15,55.0,367.5,0.6,31.0,417.5,352.39,253.45
2016,6,29,14,30,18.0,295.0,0.5,31.0,312.0,267.42,193.49
2016,6,29,14,45,14.5,263.0,0.4,31.0,276.0,236.44,171.65
2016,6,29,15,0,11.0,231.0,0.3,31.0,240.0,206.1,149.79
2016,6,29,15,15,7.0,198.5,0.25,31.0,204.5,175.75,127.84
2016,6,29,15,30,3.0,166.0,0.2,31.0,169.0,146.03,106.12
2016,6,29,15,45,147.0,227.0,0.2,31.0,326.0,229.83,165.04
2016,6,29,16,0,291.0,288.0,0.2,31.0,483.0,290.32,202.82
2016,6,29,16,15,151.0,239.5,0.25,30.5,340.5,214.4,151.77
2016,6,29,16,30,11.0,191.0,0.3,30.0,198.0,162.07,119.44
2016,6,29,16,45,237.0,175.0,0.4,30.0,293.5,142.69,97.87
2016,6,29,17,0,463.0,159.0,0.5,30.0,389.0,108.79,84.11
2016,6,29,17,15,431.5,149.0,0.6,29.5,344.5,100.2,77.72
2016,6,29,17,30,400.0,139.0,0.7,29.0,300.0,95.62,74.42
2016,6,29,17,45,419.0,118.0,0.8,28.5,265.5,83.29,64.57
2016,6,29,18,0,438.0,97.0,0.9,28.0,231.0,70.2,53.88
2016,6,29,18,15,379.5,85.0,0.85,27.0,185.5,62.64,47.69
2016,6,29,18,30,321.0,73.0,0.8,26.0,140.0,54.77,40.97
2016,6,29,18,45,229.0,58.0,0.8,25.5,99.0,44.18,31.62
2016,6,29,19,0,137.0,43.0,0.8,25.0,58.0,34.09,22.28
2016,6,29,19,15,68.5,24.5,0.85,24.5,32.0,19.84,5.4
2016,6,29,19,30,0.0,6.0,0.9,24.0,6.0,5.46,0.0
2016,6,29,19,45,0.0,3.0,1.0,23.5,3.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,30,5,15,33.0,10.5,1.5,19.0,12.5,15.42,0.0
2016,6,30,5,30,66.0,21.0,1.6,19.0,25.0,41.7,9.31
2016,6,30,5,45,149.5,38.5,1.7,19.5,59.0,93.17,64.1
2016,6,30,6,0,233.0,56.0,1.8,20.0,93.0,156.54,117.72
2016,6,30,6,15,300.5,70.5,1.75,20.5,135.5,213.41,166.14
2016,6,30,6,30,368.0,85.0,1.7,21.0,178.0,277.51,219.72
2016,6,30,6,45,184.0,87.5,1.7,21.5,134.0,195.01,155.43
2016,6,30,7,0,0.0,90.0,1.7,22.0,90.0,81.39,61.74
2016,6,30,7,15,0.0,101.0,1.65,22.5,101.0,91.33,69.71
2016,6,30,7,30,0.0,112.0,1.6,23.0,112.0,101.31,77.4
2016,6,30,7,45,4.0,142.0,1.6,23.5,144.5,132.74,102.24
2016,6,30,8,0,8.0,172.0,1.6,24.0,177.0,164.63,126.93
2016,6,30,8,15,10.0,188.5,1.5,24.5,194.5,181.81,139.61
2016,6,30,8,30,12.0,205.0,1.4,25.0,212.0,199.11,152.22
2016,6,30,8,45,7.0,185.0,1.35,25.5,189.5,174.89,132.62
2016,6,30,9,0,2.0,165.0,1.3,26.0,167.0,151.13,113.57
2016,6,30,9,15,3.5,174.0,1.2,26.0,177.0,160.79,120.8
2016,6,30,9,30,5.0,183.0,1.1,26.0,187.0,170.51,127.94
2016,6,30,9,45,8.0,208.5,1.05,26.5,215.0,197.25,147.73
2016,6,30,10,0,11.0,234.0,1.0,27.0,243.0,224.06,167.19
2016,6,30,10,15,31.0,312.5,0.9,27.0,340.0,332.02,246.38
2016,6,30,10,30,51.0,391.0,0.8,27.0,437.0,430.07,314.92
2016,6,30,10,45,214.0,398.5,0.7,27.5,596.5,610.77,440.57
2016,6,30,11,0,377.0,406.0,0.6,28.0,756.0,788.93,554.7
2016,6,30,11,15,389.5,409.0,0.5,28.0,776.0,798.26,556.38
2016,6,30,11,30,402.0,412.0,0.4,28.0,796.0,805.48,558.88
2016,6,30,11,45,237.5,438.0,0.35,28.5,665.5,663.29,463.19
2016,6,30,12,0,73.0,464.0,0.3,29.0,535.0,504.75,355.28
2016,6,30,12,15,131.5,480.0,0.25,29.0,608.0,577.33,405.63
2016,6,30,12,30,190.0,496.0,0.2,29.0,681.0,635.93,443.32
2016,6,30,12,45,116.5,458.5,0.2,29.0,572.5,526.8,370.24
2016,6,30,13,0,43.0,421.0,0.2,29.0,464.0,417.43,296.45
2016,6,30,13,15,246.0,410.0,0.25,29.0,644.0,571.88,406.18
2016,6,30,13,30,449.0,399.0,0.3,29.0,824.0,703.49,493.09
2016,6,30,13,45,297.0,426.5,0.35,29.5,705.0,591.24,416.0
2016,6,30,14,0,145.0,454.0,0.4,30.0,586.0,491.89,348.39
2016,6,30,14,15,122.5,434.5,0.45,29.5,544.0,449.08,321.22
2016,6,30,14,30,100.0,415.0,0.5,29.0,502.0,411.1,296.26
2016,6,30,14,45,114.0,401.5,0.55,29.0,497.0,394.65,285.52
2016,6,30,15,0,128.0,388.0,0.6,29.0,492.0,379.24,274.98
2016,6,30,15,15,114.0,365.5,0.55,29.0,454.5,343.66,249.56
2016,6,30,15,30,100.0,343.0,0.5,29.0,417.0,315.53,229.44
2016,6,30,15,45,58.5,286.5,0.5,29.0,329.5,251.18,183.78
2016,6,30,16,0,17.0,230.0,0.5,29.0,242.0,198.88,146.82
2016,6,30,16,15,141.5,238.5,0.45,28.5,322.0,212.01,152.56
2016,6,30,16,30,266.0,247.0,0.4,28.0,402.0,213.23,148.6
2016,6,30,16,45,413.5,193.5,0.4,28.0,410.0,160.95,106.42
2016,6,30,17,0,561.0,140.0,0.4,28.0,418.0,97.83,75.76
2016,6,30,17,15,526.0,131.5,0.4,27.5,369.5,89.27,69.32
2016,6,30,17,30,491.0,123.0,0.4,27.0,321.0,85.28,66.41
2016,6,30,17,45,436.0,115.0,0.45,27.0,272.5,81.28,63.27
2016,6,30,18,0,381.0,107.0,0.5,27.0,224.0,77.11,59.88
2016,6,30,18,15,324.5,92.5,0.5,26.5,179.0,67.93,52.22
2016,6,30,18,30,268.0,78.0,0.5,26.0,134.0,58.36,43.98
2016,6,30,18,45,190.0,60.5,0.55,25.5,94.5,47.27,34.2
2016,6,30,19,0,112.0,43.0,0.6,25.0,55.0,34.04,22.24
2016,6,30,19,15,56.0,24.0,0.6,24.5,30.0,19.45,5.13
2016,6,30,19,30,0.0,5.0,0.6,24.0,5.0,4.55,0.0
2016,6,30,19,45,0.0,2.5,0.65,24.0,2.5,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,1,5,15,54.0,10.0,1.4,21.0,13.5,18.65,0.0
2016,7,1,5,30,108.0,20.0,1.6,21.0,27.0,54.11,11.03
2016,7,1,5,45,205.0,34.5,1.8,21.5,61.5,110.49,75.36
2016,7,1,6,0,302.0,49.0,2.0,22.0,96.0,172.42,128.15
2016,7,1,6,15,372.5,60.0,2.1,22.5,139.0,230.42,177.81
2016,7,1,6,30,443.0,71.0,2.2,23.0,182.0,299.77,235.78
2016,7,1,6,45,495.5,78.5,2.3,23.5,229.5,360.16,285.52
2016,7,1,7,0,548.0,86.0,2.4,24.0,277.0,424.86,337.1
2016,7,1,7,15,312.0,132.5,2.4,24.0,245.0,341.68,271.59
2016,7,1,7,30,76.0,179.0,2.4,24.0,213.0,229.77,180.54
2016,7,1,7,45,87.5,203.5,2.45,24.5,247.5,265.91,208.49
2016,7,1,8,0,99.0,228.0,2.5,25.0,282.0,302.7,235.99
2016,7,1,8,15,52.0,203.5,2.5,25.5,232.5,240.61,186.05
2016,7,1,8,30,5.0,179.0,2.5,26.0,183.0,167.86,127.58
2016,7,1,8,45,7.0,192.0,2.55,26.5,197.0,181.69,137.88
2016,7,1,9,0,9.0,205.0,2.6,27.0,211.0,195.62,147.98
2016,7,1,9,15,197.0,263.0,2.55,27.5,414.5,464.76,353.61
2016,7,1,9,30,385.0,321.0,2.5,28.0,618.0,705.04,523.36
2016,7,1,9,45,426.5,319.5,2.45,28.5,663.5,762.39,558.91
2016,7,1,10,0,468.0,318.0,2.4,29.0,709.0,805.48,585.79
2016,7,1,10,15,646.5,230.5,2.3,29.0,791.0,897.89,649.57
2016,7,1,10,30,825.0,143.0,2.2,29.0,873.0,978.11,698.4
2016,7,1,10,45,836.5,141.0,2.15,29.5,898.5,976.45,693.84
2016,7,1,11,0,848.0,139.0,2.1,30.0,924.0,982.7,695.19
2016,7,1,11,15,852.5,140.0,2.05,30.0,941.5,981.51,693.28
2016,7,1,11,30,857.0,141.0,2.0,30.0,959.0,976.82,689.37
2016,7,1,11,45,864.0,138.5,2.0,30.5,970.5,967.82,682.09
2016,7,1,12,0,871.0,136.0,2.0,31.0,982.0,955.4,672.84
2016,7,1,12,15,872.0,136.0,1.95,31.0,984.5,936.34,660.37
2016,7,1,12,30,873.0,136.0,1.9,31.0,987.0,914.2,646.09
2016,7,1,12,45,871.5,136.5,1.9,31.5,982.0,887.34,628.13
2016,7,1,13,0,870.0,137.0,1.9,32.0,977.0,857.73,608.48
2016,7,1,13,15,867.5,136.5,1.85,32.0,964.5,823.81,586.82
2016,7,1,13,30,865.0,136.0,1.8,32.0,952.0,787.41,563.49
2016,7,1,13,45,864.5,132.0,1.75,32.0,933.5,747.2,537.32
2016,7,1,14,0,864.0,128.0,1.7,32.0,915.0,704.67,507.94
2016,7,1,14,15,858.0,126.5,1.65,32.0,888.0,658.49,475.38
2016,7,1,14,30,852.0,125.0,1.6,32.0,861.0,610.77,440.97
2016,7,1,14,45,845.5,121.5,1.6,32.0,829.0,559.85,403.69
2016,7,1,15,0,839.0,118.0,1.6,32.0,797.0,507.88,364.49
2016,7,1,15,15,828.0,116.0,1.55,32.0,758.5,454.32,322.73
2016,7,1,15,30,817.0,114.0,1.5,32.0,720.0,396.02,276.44
2016,7,1,15,45,576.0,196.0,1.45,32.0,610.5,329.72,228.33
2016,7,1,16,0,335.0,278.0,1.4,32.0,501.0,295.3,206.69
2016,7,1,16,15,295.5,263.5,1.35,32.0,449.5,252.01,174.85
2016,7,1,16,30,256.0,249.0,1.3,32.0,398.0,213.39,147.69
2016,7,1,16,45,236.0,227.5,1.3,32.0,355.5,176.64,123.19
2016,7,1,17,0,216.0,206.0,1.3,32.0,313.0,150.89,117.39
2016,7,1,17,15,194.5,184.0,1.2,31.5,272.5,134.49,104.89
2016,7,1,17,30,173.0,162.0,1.1,31.0,232.0,120.26,93.91
2016,7,1,17,45,161.5,140.0,1.0,30.5,198.0,105.65,82.4
2016,7,1,18,0,150.0,118.0,0.9,30.0,164.0,90.57,70.26
2016,7,1,18,15,300.0,86.5,0.8,29.5,157.0,63.38,47.75
2016,7,1,18,30,450.0,55.0,0.7,29.0,150.0,42.26,29.97
2016,7,1,18,45,365.0,45.0,0.65,28.5,108.0,35.41,23.92
2016,7,1,19,0,280.0,35.0,0.6,28.0,66.0,28.28,17.27
2016,7,1,19,15,140.0,17.5,0.6,27.5,33.0,13.7,1.79
2016,7,1,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
