Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,2,5,15,63.5,10.0,1.85,20.0,13.5,20.29,0.0
2016,7,2,5,30,127.0,20.0,2.0,20.0,27.0,58.33,9.56
2016,7,2,5,45,222.5,34.0,2.15,20.5,61.5,114.94,78.42
2016,7,2,6,0,318.0,48.0,2.3,21.0,96.0,176.69,131.73
2016,7,2,6,15,389.0,58.0,2.25,21.5,139.5,237.71,184.11
2016,7,2,6,30,460.0,68.0,2.2,22.0,183.0,304.24,240.1
2016,7,2,6,45,508.5,76.5,2.2,23.0,231.0,364.45,289.25
2016,7,2,7,0,557.0,85.0,2.2,24.0,279.0,428.62,339.57
2016,7,2,7,15,594.5,91.5,2.25,24.5,328.0,487.36,384.71
2016,7,2,7,30,632.0,98.0,2.3,25.0,377.0,548.14,429.86
2016,7,2,7,45,658.0,104.0,2.4,26.0,426.0,601.87,467.65
2016,7,2,8,0,684.0,110.0,2.5,27.0,475.0,655.86,504.4
2016,7,2,8,15,706.0,114.5,2.35,27.5,522.5,704.88,535.28
2016,7,2,8,30,728.0,119.0,2.2,28.0,570.0,753.16,564.71
2016,7,2,8,45,744.0,123.0,2.1,28.5,614.0,791.1,586.63
2016,7,2,9,0,760.0,127.0,2.0,29.0,658.0,830.78,609.27
2016,7,2,9,15,773.0,130.0,1.85,29.0,698.5,864.61,628.3
2016,7,2,9,30,786.0,133.0,1.7,29.0,739.0,896.03,645.36
2016,7,2,9,45,776.5,147.5,1.6,29.5,769.5,915.7,653.87
2016,7,2,10,0,767.0,162.0,1.5,30.0,800.0,931.5,659.92
2016,7,2,10,15,775.0,164.0,1.3,30.0,829.5,947.85,666.15
2016,7,2,10,30,783.0,166.0,1.1,30.0,859.0,961.03,670.03
2016,7,2,10,45,787.5,169.0,0.95,30.5,882.0,968.51,669.69
2016,7,2,11,0,792.0,172.0,0.8,31.0,905.0,972.6,667.24
2016,7,2,11,15,796.0,173.0,0.65,31.0,921.5,970.78,662.56
2016,7,2,11,30,800.0,174.0,0.5,31.0,938.0,965.56,655.92
2016,7,2,11,45,802.0,175.0,0.4,31.0,947.0,955.02,647.35
2016,7,2,12,0,804.0,176.0,0.3,31.0,956.0,941.19,637.09
2016,7,2,12,15,804.0,176.0,0.25,31.0,958.0,921.39,624.52
2016,7,2,12,30,804.0,176.0,0.2,31.0,960.0,898.65,610.41
2016,7,2,12,45,792.5,183.0,0.15,31.5,952.0,869.43,591.37
2016,7,2,13,0,781.0,190.0,0.1,32.0,944.0,838.02,571.23
2016,7,2,13,15,777.5,189.0,0.2,32.0,931.5,804.13,552.77
2016,7,2,13,30,774.0,188.0,0.3,32.0,919.0,768.13,532.11
2016,7,2,13,45,543.5,307.5,0.4,32.0,815.5,671.45,468.02
2016,7,2,14,0,313.0,427.0,0.5,32.0,712.0,583.95,408.96
2016,7,2,14,15,532.0,303.0,0.55,32.0,770.0,600.51,424.21
2016,7,2,14,30,751.0,179.0,0.6,32.0,828.0,596.58,423.2
2016,7,2,14,45,461.5,284.5,0.65,32.0,679.0,484.0,344.41
2016,7,2,15,0,172.0,390.0,0.7,32.0,530.0,402.49,287.59
2016,7,2,15,15,441.5,276.0,0.7,31.5,610.0,408.61,291.01
2016,7,2,15,30,711.0,162.0,0.7,31.0,690.0,390.96,272.96
2016,7,2,15,45,695.0,158.0,0.7,31.0,648.5,338.39,231.0
2016,7,2,16,0,679.0,154.0,0.7,31.0,607.0,287.01,189.62
2016,7,2,16,15,615.5,160.5,0.6,31.0,548.5,235.59,150.25
2016,7,2,16,30,552.0,167.0,0.5,31.0,490.0,192.0,119.37
2016,7,2,16,45,388.0,186.0,0.4,31.0,403.0,154.47,101.03
2016,7,2,17,0,224.0,205.0,0.3,31.0,316.0,150.61,110.14
2016,7,2,17,15,209.5,184.5,0.35,30.5,279.5,134.9,105.15
2016,7,2,17,30,195.0,164.0,0.4,30.0,243.0,121.61,95.08
2016,7,2,17,45,177.5,143.0,0.5,29.5,207.0,107.57,84.16
2016,7,2,18,0,160.0,122.0,0.6,29.0,171.0,93.11,72.6
2016,7,2,18,15,136.0,100.5,0.6,28.0,137.0,77.91,60.2
2016,7,2,18,30,112.0,79.0,0.6,27.0,103.0,62.32,47.1
2016,7,2,18,45,76.5,59.0,0.65,26.5,73.0,47.32,34.08
2016,7,2,19,0,41.0,39.0,0.7,26.0,43.0,32.01,20.46
2016,7,2,19,15,20.5,19.5,0.75,25.5,21.5,16.65,3.35
2016,7,2,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,1.0,1.35,21.0,1.0,0.91,0.0
2016,7,3,5,30,0.0,2.0,1.4,21.0,2.0,1.75,0.0
2016,7,3,5,45,0.0,6.0,1.5,21.5,6.0,5.26,0.0
2016,7,3,6,0,0.0,10.0,1.6,22.0,10.0,8.77,1.53
2016,7,3,6,15,0.0,14.5,1.6,22.5,14.5,12.74,4.91
2016,7,3,6,30,0.0,19.0,1.6,23.0,19.0,16.7,8.27
2016,7,3,6,45,0.0,24.0,1.65,23.5,24.0,21.12,11.94
2016,7,3,7,0,0.0,29.0,1.7,24.0,29.0,25.54,15.55
2016,7,3,7,15,0.0,68.0,1.65,24.0,68.0,60.11,43.93
2016,7,3,7,30,0.0,107.0,1.6,24.0,107.0,96.52,73.29
2016,7,3,7,45,28.5,161.5,1.55,24.5,177.0,178.24,138.55
2016,7,3,8,0,57.0,216.0,1.5,25.0,247.0,258.14,200.13
2016,7,3,8,15,28.5,187.0,1.45,25.5,202.5,204.72,157.12
2016,7,3,8,30,0.0,158.0,1.4,26.0,158.0,143.49,108.19
2016,7,3,8,45,0.0,118.0,1.4,26.5,118.0,105.49,78.18
2016,7,3,9,0,0.0,78.0,1.4,27.0,78.0,69.17,49.38
2016,7,3,9,15,1.5,120.0,1.4,27.0,121.5,108.63,80.24
2016,7,3,9,30,3.0,162.0,1.4,27.0,165.0,148.97,111.18
2016,7,3,9,45,1.5,143.5,1.4,27.5,145.0,130.33,96.3
2016,7,3,10,0,0.0,125.0,1.4,28.0,125.0,111.9,81.75
2016,7,3,10,15,4.0,157.0,1.35,28.0,160.5,145.2,107.29
2016,7,3,10,30,8.0,189.0,1.3,28.0,196.0,178.67,132.52
2016,7,3,10,45,4.0,158.5,1.3,28.0,162.0,146.54,107.85
2016,7,3,11,0,0.0,128.0,1.3,28.0,128.0,114.74,83.45
2016,7,3,11,15,4.0,154.0,1.25,28.0,158.0,142.32,104.6
2016,7,3,11,30,8.0,180.0,1.2,28.0,188.0,169.82,125.34
2016,7,3,11,45,9.0,190.0,1.2,28.5,199.0,179.64,132.32
2016,7,3,12,0,10.0,200.0,1.2,29.0,210.0,189.32,139.2
2016,7,3,12,15,11.0,214.5,1.15,29.0,225.5,202.9,149.19
2016,7,3,12,30,12.0,229.0,1.1,29.0,241.0,216.25,158.95
2016,7,3,12,45,12.5,241.0,1.05,29.0,253.5,226.66,166.5
2016,7,3,13,0,13.0,253.0,1.0,29.0,266.0,236.84,173.87
2016,7,3,13,15,17.0,295.0,0.95,29.0,311.5,276.24,202.51
2016,7,3,13,30,21.0,337.0,0.9,29.0,357.0,314.65,229.9
2016,7,3,13,45,20.0,326.5,0.85,29.0,345.5,302.54,221.01
2016,7,3,14,0,19.0,316.0,0.8,29.0,334.0,290.56,212.49
2016,7,3,14,15,17.5,298.0,0.8,29.0,314.0,271.99,199.32
2016,7,3,14,30,16.0,280.0,0.8,29.0,294.0,253.7,186.32
2016,7,3,14,45,37.0,318.5,0.8,29.0,349.0,291.13,213.88
2016,7,3,15,0,58.0,357.0,0.8,29.0,404.0,326.31,239.04
2016,7,3,15,15,45.5,325.0,0.85,28.5,361.0,289.11,212.76
2016,7,3,15,30,33.0,293.0,0.9,28.0,318.0,253.89,187.98
2016,7,3,15,45,16.5,224.5,0.95,28.0,237.5,197.21,146.56
2016,7,3,16,0,0.0,156.0,1.0,28.0,157.0,135.46,100.58
2016,7,3,16,15,6.5,176.5,1.1,27.5,181.0,152.35,114.07
2016,7,3,16,30,13.0,197.0,1.2,27.0,205.0,166.93,125.63
2016,7,3,16,45,68.0,203.5,1.35,27.0,238.0,164.23,122.14
2016,7,3,17,0,123.0,210.0,1.5,27.0,271.0,151.76,114.33
2016,7,3,17,15,109.5,189.5,1.65,26.5,239.5,136.95,109.25
2016,7,3,17,30,96.0,169.0,1.8,26.0,208.0,129.27,103.53
2016,7,3,17,45,84.0,146.0,1.95,25.5,176.5,113.09,90.52
2016,7,3,18,0,72.0,123.0,2.1,25.0,145.0,96.57,76.95
2016,7,3,18,15,56.0,100.5,2.15,24.5,115.5,80.03,63.01
2016,7,3,18,30,40.0,78.0,2.2,24.0,86.0,63.19,48.48
2016,7,3,18,45,20.0,56.5,2.25,23.5,60.5,46.68,33.99
2016,7,3,19,0,0.0,35.0,2.3,23.0,35.0,30.13,19.18
2016,7,3,19,15,0.0,17.5,2.3,22.5,17.5,15.42,2.65
2016,7,3,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,1.5,1.55,20.0,1.5,1.36,0.0
2016,7,4,5,30,0.0,3.0,1.6,20.0,3.0,2.63,0.0
2016,7,4,5,45,0.0,9.0,1.65,20.0,9.0,7.9,0.53
2016,7,4,6,0,0.0,15.0,1.7,20.0,15.0,13.18,5.2
2016,7,4,6,15,0.0,22.5,1.7,20.5,22.5,19.79,10.87
2016,7,4,6,30,0.0,30.0,1.7,21.0,30.0,26.41,16.5
2016,7,4,6,45,0.0,38.5,1.7,21.5,38.5,33.93,22.78
2016,7,4,7,0,0.0,47.0,1.7,22.0,47.0,41.46,28.97
2016,7,4,7,15,55.5,114.0,1.7,22.5,138.5,144.45,114.05
2016,7,4,7,30,111.0,181.0,1.7,23.0,230.0,266.13,210.62
2016,7,4,7,45,55.5,126.0,1.7,23.5,150.5,159.92,125.08
2016,7,4,8,0,0.0,71.0,1.7,24.0,71.0,62.82,45.52
2016,7,4,8,15,8.0,142.0,1.7,24.5,147.0,134.92,103.16
2016,7,4,8,30,16.0,213.0,1.7,25.0,223.0,210.54,161.55
2016,7,4,8,45,8.0,167.5,1.75,25.5,172.5,159.01,120.58
2016,7,4,9,0,0.0,122.0,1.8,26.0,122.0,109.14,81.02
2016,7,4,9,15,9.5,195.0,1.8,26.5,202.5,186.27,140.71
2016,7,4,9,30,19.0,268.0,1.8,27.0,283.0,265.25,199.77
2016,7,4,9,45,11.5,216.0,1.85,27.5,225.5,207.77,155.5
2016,7,4,10,0,4.0,164.0,1.9,28.0,168.0,151.69,112.37
2016,7,4,10,15,14.5,249.5,1.95,28.0,262.5,241.98,180.74
2016,7,4,10,30,25.0,335.0,2.0,28.0,357.0,347.96,258.31
2016,7,4,10,45,26.5,348.0,2.05,28.5,372.0,360.93,266.49
2016,7,4,11,0,28.0,361.0,2.1,29.0,387.0,373.58,274.8
2016,7,4,11,15,31.0,365.0,2.15,29.0,394.5,378.42,278.17
2016,7,4,11,30,34.0,369.0,2.2,29.0,402.0,382.94,281.39
2016,7,4,11,45,47.5,397.0,2.3,29.5,443.5,420.4,307.82
2016,7,4,12,0,61.0,425.0,2.4,30.0,485.0,456.59,332.89
2016,7,4,12,15,55.5,431.5,2.45,30.0,486.0,453.3,330.18
2016,7,4,12,30,50.0,438.0,2.5,30.0,487.0,449.69,327.48
2016,7,4,12,45,60.5,448.0,2.55,30.5,507.0,463.02,336.54
2016,7,4,13,0,71.0,458.0,2.6,31.0,527.0,475.08,344.58
2016,7,4,13,15,122.5,467.0,2.6,31.0,583.5,521.35,377.97
2016,7,4,13,30,174.0,476.0,2.6,31.0,640.0,558.12,404.15
2016,7,4,13,45,232.0,455.0,2.65,31.0,669.0,569.38,413.03
2016,7,4,14,0,290.0,434.0,2.7,31.0,698.0,574.85,417.73
2016,7,4,14,15,368.5,388.5,2.7,31.0,713.5,567.87,413.75
2016,7,4,14,30,447.0,343.0,2.7,31.0,729.0,551.99,402.92
2016,7,4,14,45,556.0,276.5,2.7,31.0,738.0,529.49,386.74
2016,7,4,15,0,665.0,210.0,2.7,31.0,747.0,494.29,359.96
2016,7,4,15,15,651.5,205.0,2.6,31.0,710.0,444.06,320.69
2016,7,4,15,30,638.0,200.0,2.5,31.0,673.0,394.47,281.08
2016,7,4,15,45,628.0,190.5,2.45,31.0,633.5,343.33,239.65
2016,7,4,16,0,618.0,181.0,2.4,31.0,594.0,292.9,198.33
2016,7,4,16,15,577.0,177.0,2.3,31.0,540.0,241.4,157.82
2016,7,4,16,30,536.0,173.0,2.2,31.0,486.0,194.64,123.19
2016,7,4,16,45,536.5,160.0,2.1,31.0,449.5,149.12,92.55
2016,7,4,17,0,537.0,147.0,2.0,31.0,413.0,103.72,72.09
2016,7,4,17,15,502.5,137.5,1.85,30.5,365.0,93.11,71.79
2016,7,4,17,30,468.0,128.0,1.7,30.0,317.0,88.57,68.44
2016,7,4,17,45,430.5,115.5,1.55,29.5,270.0,81.63,63.0
2016,7,4,18,0,393.0,103.0,1.4,29.0,223.0,74.31,57.11
2016,7,4,18,15,337.0,89.0,1.25,28.0,178.5,65.43,49.82
2016,7,4,18,30,281.0,75.0,1.1,27.0,134.0,56.16,41.95
2016,7,4,18,45,212.5,58.0,1.0,26.5,95.5,45.55,32.6
2016,7,4,19,0,144.0,41.0,0.9,26.0,57.0,32.64,20.94
2016,7,4,19,15,72.0,20.5,0.95,25.5,28.5,16.8,3.12
2016,7,4,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,5,15,51.5,9.5,2.05,22.0,12.0,17.61,0.0
2016,7,5,5,30,103.0,19.0,2.2,22.0,24.0,50.86,0.0
2016,7,5,5,45,206.5,32.5,2.4,22.5,57.5,108.41,72.28
2016,7,5,6,0,310.0,46.0,2.6,23.0,91.0,171.21,126.23
2016,7,5,6,15,383.5,55.5,2.7,23.5,134.5,232.26,178.41
2016,7,5,6,30,457.0,65.0,2.8,24.0,178.0,298.99,234.55
2016,7,5,6,45,514.0,71.5,2.9,25.0,226.0,361.14,285.4
2016,7,5,7,0,571.0,78.0,3.0,26.0,274.0,428.09,338.22
2016,7,5,7,15,608.0,83.5,3.1,26.5,323.0,486.02,383.04
2016,7,5,7,30,645.0,89.0,3.2,27.0,372.0,545.95,427.94
2016,7,5,7,45,675.5,93.0,3.3,27.5,421.5,601.12,468.01
2016,7,5,8,0,706.0,97.0,3.4,28.0,471.0,656.93,506.8
2016,7,5,8,15,727.0,100.5,3.4,28.5,518.0,702.42,536.31
2016,7,5,8,30,748.0,104.0,3.4,29.0,565.0,749.54,566.44
2016,7,5,8,45,765.0,106.5,3.4,29.5,609.5,790.93,592.02
2016,7,5,9,0,782.0,109.0,3.4,30.0,654.0,830.58,616.04
2016,7,5,9,15,794.5,112.0,3.35,30.0,694.5,864.71,637.01
2016,7,5,9,30,807.0,115.0,3.3,30.0,735.0,896.36,656.19
2016,7,5,9,45,807.5,122.5,3.3,30.5,768.0,918.9,668.22
2016,7,5,10,0,808.0,130.0,3.3,31.0,801.0,938.07,678.07
2016,7,5,10,15,815.5,131.5,3.3,31.0,830.5,943.71,680.56
2016,7,5,10,30,823.0,133.0,3.3,31.0,860.0,956.4,687.83
2016,7,5,10,45,828.0,135.0,3.35,31.5,883.5,963.8,690.66
2016,7,5,11,0,833.0,137.0,3.4,32.0,907.0,967.79,691.44
2016,7,5,11,15,836.5,138.0,3.4,32.0,923.0,965.88,689.63
2016,7,5,11,30,840.0,139.0,3.4,32.0,939.0,960.55,685.79
2016,7,5,11,45,841.0,140.0,3.45,32.5,948.5,949.42,677.28
2016,7,5,12,0,842.0,141.0,3.5,33.0,958.0,935.02,666.83
2016,7,5,12,15,842.0,141.0,3.5,33.0,959.5,915.66,654.31
2016,7,5,12,30,842.0,141.0,3.5,33.0,961.0,893.35,639.96
2016,7,5,12,45,821.5,154.0,3.5,33.5,950.5,861.55,618.16
2016,7,5,13,0,801.0,167.0,3.5,34.0,940.0,836.28,600.73
2016,7,5,13,15,797.5,166.5,3.5,33.5,927.5,802.42,579.98
2016,7,5,13,30,794.0,166.0,3.5,33.0,915.0,766.36,557.49
2016,7,5,13,45,623.5,269.0,3.5,33.0,849.5,697.08,506.31
2016,7,5,14,0,453.0,372.0,3.5,33.0,784.0,635.13,460.12
2016,7,5,14,15,261.0,385.0,3.45,33.0,621.0,496.79,361.56
2016,7,5,14,30,69.0,398.0,3.4,33.0,458.0,379.98,276.71
2016,7,5,14,45,408.0,277.0,3.35,33.0,609.0,450.6,330.01
2016,7,5,15,0,747.0,156.0,3.3,33.0,760.0,494.09,358.83
2016,7,5,15,15,734.5,153.0,3.25,32.5,723.0,442.75,318.66
2016,7,5,15,30,722.0,150.0,3.2,32.0,686.0,387.33,274.81
2016,7,5,15,45,361.0,95.5,3.2,32.0,363.5,185.93,129.06
2016,7,5,16,0,0.0,41.0,3.2,32.0,41.0,36.27,22.81
2016,7,5,16,15,0.0,48.5,3.1,31.5,48.5,42.9,28.21
2016,7,5,16,30,0.0,56.0,3.0,31.0,56.0,49.53,33.6
2016,7,5,16,45,0.0,87.5,2.95,31.0,87.5,77.5,55.78
2016,7,5,17,0,0.0,119.0,2.9,31.0,119.0,102.51,75.6
2016,7,5,17,15,17.5,134.5,2.65,30.5,142.0,113.38,88.5
2016,7,5,17,30,35.0,150.0,2.4,30.0,165.0,117.34,92.2
2016,7,5,17,45,28.5,129.5,2.2,30.0,140.5,102.53,80.19
2016,7,5,18,0,22.0,109.0,2.0,30.0,116.0,87.42,67.77
2016,7,5,18,15,12.5,89.0,1.9,29.0,93.0,74.43,57.14
2016,7,5,18,30,3.0,69.0,1.8,28.0,70.0,58.25,43.51
2016,7,5,18,45,1.5,49.5,1.7,27.5,50.0,42.35,29.77
2016,7,5,19,0,0.0,30.0,1.6,27.0,30.0,26.25,15.64
2016,7,5,19,15,0.0,15.0,1.7,26.5,15.0,13.2,1.04
2016,7,5,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,6,5,15,42.0,9.0,1.55,22.0,11.5,15.48,0.0
2016,7,6,5,30,84.0,18.0,1.7,22.0,23.0,45.05,0.0
2016,7,6,5,45,185.0,32.5,1.85,22.5,56.0,102.25,67.76
2016,7,6,6,0,286.0,47.0,2.0,23.0,89.0,164.04,120.74
2016,7,6,6,15,359.5,57.5,2.05,23.5,131.5,221.55,169.81
2016,7,6,6,30,433.0,68.0,2.1,24.0,174.0,290.94,227.66
2016,7,6,6,45,491.5,75.0,2.15,24.5,222.0,353.27,278.8
2016,7,6,7,0,550.0,82.0,2.2,25.0,270.0,420.58,332.2
2016,7,6,7,15,588.0,88.0,2.2,25.5,319.0,478.77,376.78
2016,7,6,7,30,626.0,94.0,2.2,26.0,368.0,539.07,421.38
2016,7,6,7,45,656.5,98.5,2.25,26.5,417.0,594.09,460.83
2016,7,6,8,0,687.0,103.0,2.3,27.0,466.0,649.76,499.34
2016,7,6,8,15,708.5,107.0,2.25,27.5,513.0,698.06,530.17
2016,7,6,8,30,730.0,111.0,2.2,28.0,560.0,742.59,557.68
2016,7,6,8,45,745.0,115.0,2.15,28.5,604.0,783.43,582.08
2016,7,6,9,0,760.0,119.0,2.1,29.0,648.0,822.45,604.81
2016,7,6,9,15,773.0,122.0,2.1,29.0,688.0,856.49,625.51
2016,7,6,9,30,786.0,125.0,2.1,29.0,728.0,888.14,644.54
2016,7,6,9,45,793.0,129.0,2.1,29.5,762.5,912.55,657.49
2016,7,6,10,0,800.0,133.0,2.1,30.0,797.0,933.95,668.5
2016,7,6,10,15,807.0,135.0,2.15,30.0,826.0,950.03,678.0
2016,7,6,10,30,814.0,137.0,2.2,30.0,855.0,951.97,678.68
2016,7,6,10,45,814.0,142.0,2.25,30.5,877.0,957.34,680.41
2016,7,6,11,0,814.0,147.0,2.3,31.0,899.0,970.79,687.3
2016,7,6,11,15,817.5,148.0,2.3,31.0,915.5,957.3,678.12
2016,7,6,11,30,821.0,149.0,2.3,31.0,932.0,952.02,674.48
2016,7,6,11,45,517.5,319.0,2.3,31.0,814.5,829.47,591.63
2016,7,6,12,0,214.0,489.0,2.3,31.0,697.0,673.35,480.49
2016,7,6,12,15,517.5,321.5,2.3,31.0,825.0,802.59,575.81
2016,7,6,12,30,821.0,154.0,2.3,31.0,953.0,886.5,633.5
2016,7,6,12,45,412.0,151.0,2.35,31.0,552.0,513.78,380.98
2016,7,6,13,0,3.0,148.0,2.4,31.0,151.0,134.61,96.94
2016,7,6,13,15,8.5,210.5,2.4,31.0,218.5,194.37,142.44
2016,7,6,13,30,14.0,273.0,2.4,31.0,286.0,253.03,185.76
2016,7,6,13,45,433.0,195.5,2.4,31.0,589.0,495.76,369.53
2016,7,6,14,0,852.0,118.0,2.4,31.0,892.0,691.47,507.64
2016,7,6,14,15,846.5,116.5,2.4,31.0,866.5,646.2,473.58
2016,7,6,14,30,841.0,115.0,2.4,31.0,841.0,599.36,439.31
2016,7,6,14,45,835.0,112.5,2.4,31.0,810.0,550.07,402.34
2016,7,6,15,0,829.0,110.0,2.4,31.0,779.0,499.67,363.45
2016,7,6,15,15,819.0,107.5,2.35,31.0,742.0,446.65,321.38
2016,7,6,15,30,809.0,105.0,2.3,31.0,705.0,393.4,277.97
2016,7,6,15,45,794.5,103.0,2.25,31.0,663.0,333.58,228.88
2016,7,6,16,0,780.0,101.0,2.2,31.0,621.0,279.34,183.36
2016,7,6,16,15,763.0,98.0,2.1,30.5,576.0,224.88,138.62
2016,7,6,16,30,746.0,95.0,2.0,30.0,531.0,172.01,97.66
2016,7,6,16,45,721.5,92.0,1.95,30.0,482.5,120.35,64.06
2016,7,6,17,0,697.0,89.0,1.9,30.0,434.0,71.63,45.59
2016,7,6,17,15,667.0,84.5,1.7,29.5,385.0,56.24,41.56
2016,7,6,17,30,637.0,80.0,1.5,29.0,336.0,54.84,40.65
2016,7,6,17,45,595.5,74.5,1.35,29.0,287.0,52.53,38.82
2016,7,6,18,0,554.0,69.0,1.2,29.0,238.0,50.1,36.82
2016,7,6,18,15,496.0,61.5,1.1,28.0,191.5,45.86,33.36
2016,7,6,18,30,438.0,54.0,1.0,27.0,145.0,41.45,29.56
2016,7,6,18,45,353.5,44.0,0.95,26.5,104.5,34.58,23.43
2016,7,6,19,0,269.0,34.0,0.9,26.0,64.0,27.44,16.68
2016,7,6,19,15,134.5,17.0,0.9,25.5,32.0,13.32,0.93
2016,7,6,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,5.5,1.6,21.5,5.5,5.0,0.0
2016,7,7,5,30,0.0,11.0,1.7,22.0,11.0,9.67,0.0
2016,7,7,5,45,0.0,28.5,1.85,22.5,28.5,26.08,14.27
2016,7,7,6,0,0.0,46.0,2.0,23.0,46.0,42.96,29.14
2016,7,7,6,15,13.0,66.0,1.95,23.5,69.5,67.47,49.56
2016,7,7,6,30,26.0,86.0,1.9,24.0,93.0,98.28,75.07
2016,7,7,6,45,36.5,107.0,1.9,24.5,118.5,126.13,97.85
2016,7,7,7,0,47.0,128.0,1.9,25.0,144.0,154.89,120.94
2016,7,7,7,15,23.5,91.5,2.05,25.5,99.5,101.29,77.35
2016,7,7,7,30,0.0,55.0,2.2,26.0,55.0,48.57,34.01
2016,7,7,7,45,0.0,64.5,2.35,26.5,64.5,57.02,40.65
2016,7,7,8,0,0.0,74.0,2.5,27.0,74.0,65.48,47.19
2016,7,7,8,15,6.0,138.5,2.65,27.0,142.5,130.05,98.37
2016,7,7,8,30,12.0,203.0,2.8,27.0,211.0,197.46,150.58
2016,7,7,8,45,23.5,239.0,2.95,27.5,255.5,242.4,184.48
2016,7,7,9,0,35.0,275.0,3.1,28.0,300.0,302.3,229.04
2016,7,7,9,15,400.0,207.0,3.1,28.5,512.5,606.64,460.58
2016,7,7,9,30,765.0,139.0,3.1,29.0,725.0,884.03,651.49
2016,7,7,9,45,802.5,125.5,3.15,29.5,767.0,918.08,669.56
2016,7,7,10,0,840.0,112.0,3.2,30.0,809.0,940.68,681.92
2016,7,7,10,15,847.0,113.5,3.2,30.0,838.5,956.73,691.13
2016,7,7,10,30,854.0,115.0,3.2,30.0,868.0,969.47,698.33
2016,7,7,10,45,860.0,115.5,3.2,30.5,891.5,976.79,700.73
2016,7,7,11,0,866.0,116.0,3.2,31.0,915.0,980.62,701.03
2016,7,7,11,15,590.5,286.5,3.25,31.0,836.0,890.97,640.6
2016,7,7,11,30,315.0,457.0,3.3,31.0,757.0,768.11,551.34
2016,7,7,11,45,591.0,290.5,3.4,31.5,860.5,873.69,629.53
2016,7,7,12,0,867.0,124.0,3.5,32.0,964.0,944.24,676.11
2016,7,7,12,15,556.0,305.0,3.6,32.0,844.5,823.13,593.29
2016,7,7,12,30,245.0,486.0,3.7,32.0,725.0,678.52,488.17
2016,7,7,12,45,172.0,481.5,3.8,32.5,648.5,598.14,431.64
2016,7,7,13,0,99.0,477.0,3.9,33.0,572.0,516.52,373.12
2016,7,7,13,15,83.0,459.5,4.0,32.5,538.5,480.04,348.56
2016,7,7,13,30,67.0,442.0,4.1,32.0,505.0,444.88,324.43
2016,7,7,13,45,73.5,437.0,4.2,32.0,505.0,438.36,320.29
2016,7,7,14,0,80.0,432.0,4.3,32.0,505.0,431.08,315.45
2016,7,7,14,15,50.0,368.5,4.3,31.5,414.0,351.05,258.29
2016,7,7,14,30,20.0,305.0,4.3,31.0,323.0,277.38,204.88
2016,7,7,14,45,142.0,341.5,4.3,30.5,457.0,364.42,270.53
2016,7,7,15,0,264.0,378.0,4.3,30.0,591.0,435.35,321.89
2016,7,7,15,15,136.0,291.5,4.15,29.5,401.0,299.07,222.06
2016,7,7,15,30,8.0,205.0,4.0,29.0,211.0,180.42,134.48
2016,7,7,15,45,9.5,208.0,3.85,28.5,214.5,181.8,136.18
2016,7,7,16,0,11.0,211.0,3.7,28.0,218.0,182.62,137.29
2016,7,7,16,15,5.5,180.5,3.55,27.5,184.0,155.34,116.94
2016,7,7,16,30,0.0,150.0,3.4,27.0,150.0,128.95,97.11
2016,7,7,16,45,0.0,95.5,3.3,27.0,95.5,84.23,62.05
2016,7,7,17,0,0.0,41.0,3.2,27.0,41.0,36.19,23.7
2016,7,7,17,15,27.0,98.5,3.05,26.5,109.0,82.89,64.59
2016,7,7,17,30,54.0,156.0,2.9,26.0,177.0,121.14,97.0
2016,7,7,17,45,48.5,134.0,2.8,26.0,151.0,105.46,84.04
2016,7,7,18,0,43.0,112.0,2.7,26.0,125.0,89.43,70.66
2016,7,7,18,15,32.5,91.5,2.7,25.5,100.5,74.04,57.68
2016,7,7,18,30,22.0,71.0,2.7,25.0,76.0,58.37,44.19
2016,7,7,18,45,11.0,52.0,2.75,25.0,54.5,44.2,31.64
2016,7,7,19,0,0.0,33.0,2.8,25.0,33.0,28.55,17.62
2016,7,7,19,15,0.0,16.5,2.85,24.5,16.5,14.54,1.28
2016,7,7,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,8,5,15,51.0,8.5,1.55,20.0,11.0,16.53,0.0
2016,7,8,5,30,102.0,17.0,1.7,20.0,22.0,47.57,0.0
2016,7,8,5,45,201.5,30.5,1.85,20.5,54.5,104.57,68.79
2016,7,8,6,0,301.0,44.0,2.0,21.0,87.0,165.52,122.34
2016,7,8,6,15,376.0,54.0,2.1,21.5,130.0,227.15,175.26
2016,7,8,6,30,451.0,64.0,2.2,22.0,173.0,294.64,232.28
2016,7,8,6,45,501.0,72.5,2.3,22.5,220.0,355.1,282.6
2016,7,8,7,0,551.0,81.0,2.4,23.0,267.0,419.77,334.6
2016,7,8,7,15,590.0,87.0,2.6,24.0,316.5,478.66,380.01
2016,7,8,7,30,629.0,93.0,2.8,25.0,366.0,539.78,425.56
2016,7,8,7,45,654.5,99.0,3.0,26.0,414.5,593.21,463.85
2016,7,8,8,0,680.0,105.0,3.2,27.0,463.0,646.9,501.05
2016,7,8,8,15,702.5,109.5,3.2,27.5,510.5,696.4,533.59
2016,7,8,8,30,725.0,114.0,3.2,28.0,558.0,741.97,562.7
2016,7,8,8,45,738.0,119.5,3.25,28.5,602.0,782.68,588.16
2016,7,8,9,0,751.0,125.0,3.3,29.0,646.0,821.47,611.97
2016,7,8,9,15,764.5,128.0,3.25,29.0,686.0,855.83,633.21
2016,7,8,9,30,778.0,131.0,3.2,29.0,726.0,887.83,652.71
2016,7,8,9,45,790.0,132.0,3.2,29.5,762.0,913.65,666.98
2016,7,8,10,0,802.0,133.0,3.2,30.0,798.0,936.66,679.36
2016,7,8,10,15,809.5,135.0,3.2,30.0,827.5,953.34,689.0
2016,7,8,10,30,817.0,137.0,3.2,30.0,857.0,955.85,689.57
2016,7,8,10,45,818.5,141.0,3.2,30.5,879.0,961.81,691.21
2016,7,8,11,0,820.0,145.0,3.2,31.0,901.0,964.3,690.7
2016,7,8,11,15,552.5,303.5,3.2,31.0,817.0,869.22,625.25
2016,7,8,11,30,285.0,462.0,3.2,31.0,733.0,744.27,534.37
2016,7,8,11,45,554.5,307.5,3.25,31.5,842.0,854.95,615.65
2016,7,8,12,0,824.0,153.0,3.3,32.0,951.0,930.83,666.36
2016,7,8,12,15,824.0,153.0,3.3,32.0,952.5,911.7,653.28
2016,7,8,12,30,824.0,153.0,3.3,32.0,954.0,889.7,639.1
2016,7,8,12,45,803.5,166.5,3.3,32.0,944.0,868.09,625.21
2016,7,8,13,0,783.0,180.0,3.3,32.0,934.0,834.92,603.7
2016,7,8,13,15,514.5,323.0,3.25,31.5,816.5,719.02,521.8
2016,7,8,13,30,246.0,466.0,3.2,31.0,699.0,607.91,440.66
2016,7,8,13,45,322.0,426.5,3.15,31.0,724.0,612.87,446.09
2016,7,8,14,0,398.0,387.0,3.1,31.0,749.0,611.59,446.12
2016,7,8,14,15,256.5,403.0,3.0,31.0,634.0,509.72,372.58
2016,7,8,14,30,115.0,419.0,2.9,31.0,519.0,422.35,309.03
2016,7,8,14,45,426.5,290.5,2.85,31.0,638.5,472.59,347.36
2016,7,8,15,0,738.0,162.0,2.8,31.0,758.0,496.27,362.32
2016,7,8,15,15,726.0,158.5,2.65,31.0,721.0,441.41,318.84
2016,7,8,15,30,714.0,155.0,2.5,31.0,684.0,389.7,276.98
2016,7,8,15,45,374.0,208.5,2.4,31.0,484.5,278.43,197.92
2016,7,8,16,0,34.0,262.0,2.3,31.0,285.0,220.38,162.7
2016,7,8,16,15,346.5,196.0,2.15,30.5,400.0,210.57,143.95
2016,7,8,16,30,659.0,130.0,2.0,30.0,515.0,180.69,107.94
2016,7,8,16,45,637.0,123.5,1.95,30.0,468.0,131.01,75.2
2016,7,8,17,0,615.0,117.0,1.9,30.0,421.0,84.06,55.85
2016,7,8,17,15,581.5,110.5,1.75,29.5,372.0,74.29,56.57
2016,7,8,17,30,548.0,104.0,1.6,29.0,323.0,72.28,55.21
2016,7,8,17,45,502.5,96.0,1.5,28.5,275.0,68.83,52.59
2016,7,8,18,0,457.0,88.0,1.4,28.0,227.0,63.93,48.65
2016,7,8,18,15,397.0,77.5,1.4,27.5,181.5,57.28,43.08
2016,7,8,18,30,337.0,67.0,1.4,27.0,136.0,50.39,37.08
2016,7,8,18,45,258.5,53.0,1.45,26.5,97.0,40.48,28.33
2016,7,8,19,0,180.0,39.0,1.5,26.0,58.0,30.25,18.88
2016,7,8,19,15,90.0,19.5,1.5,26.0,29.0,15.26,1.25
2016,7,8,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,9,5,15,34.5,8.5,1.75,20.0,10.0,13.66,0.0
2016,7,9,5,30,69.0,17.0,1.9,20.0,20.0,36.6,0.0
2016,7,9,5,45,178.5,31.5,2.05,20.5,53.5,99.38,64.97
2016,7,9,6,0,288.0,46.0,2.2,21.0,87.0,163.46,120.84
2016,7,9,6,15,363.0,57.0,2.25,21.5,130.0,222.16,171.41
2016,7,9,6,30,438.0,68.0,2.3,22.0,173.0,292.71,230.81
2016,7,9,6,45,260.0,99.5,2.35,22.5,165.5,248.04,197.59
2016,7,9,7,0,82.0,131.0,2.4,23.0,158.0,178.36,141.12
2016,7,9,7,15,187.0,147.0,2.45,23.5,224.0,271.55,216.66
2016,7,9,7,30,292.0,163.0,2.5,24.0,290.0,376.94,299.25
2016,7,9,7,45,299.0,185.0,2.55,25.0,329.0,418.65,329.05
2016,7,9,8,0,306.0,207.0,2.6,26.0,368.0,459.97,357.93
2016,7,9,8,15,525.0,156.5,2.6,26.5,464.5,602.06,464.89
2016,7,9,8,30,744.0,106.0,2.6,27.0,561.0,748.87,567.54
2016,7,9,8,45,614.5,172.0,2.65,27.5,567.5,738.91,556.7
2016,7,9,9,0,485.0,238.0,2.7,28.0,574.0,706.09,528.68
2016,7,9,9,15,643.5,177.0,2.75,28.5,651.5,804.22,597.55
2016,7,9,9,30,802.0,116.0,2.8,29.0,729.0,893.99,654.62
2016,7,9,9,45,641.0,213.5,2.85,29.5,719.0,864.79,632.33
2016,7,9,10,0,480.0,311.0,2.9,30.0,709.0,812.55,591.07
2016,7,9,10,15,462.5,332.0,2.95,30.0,726.5,819.93,595.05
2016,7,9,10,30,445.0,353.0,3.0,30.0,744.0,824.43,596.73
2016,7,9,10,45,363.5,398.5,3.05,30.0,723.5,775.34,561.29
2016,7,9,11,0,282.0,444.0,3.1,30.0,703.0,736.99,532.87
2016,7,9,11,15,337.0,428.5,3.1,30.0,744.5,769.85,556.3
2016,7,9,11,30,392.0,413.0,3.1,30.0,786.0,800.63,577.67
2016,7,9,11,45,394.0,417.5,3.15,30.0,795.5,797.26,575.07
2016,7,9,12,0,396.0,422.0,3.2,30.0,805.0,791.83,571.38
2016,7,9,12,15,369.0,437.0,3.2,30.0,794.5,767.45,554.07
2016,7,9,12,30,342.0,452.0,3.2,30.0,784.0,742.1,536.22
2016,7,9,12,45,373.5,434.5,3.2,30.0,795.5,737.62,534.12
2016,7,9,13,0,405.0,417.0,3.2,30.0,807.0,733.61,532.05
2016,7,9,13,15,404.5,410.5,3.2,30.0,795.5,706.35,513.51
2016,7,9,13,30,404.0,404.0,3.2,30.0,784.0,678.0,494.17
2016,7,9,13,45,419.0,389.0,3.2,30.5,776.5,652.96,476.27
2016,7,9,14,0,434.0,374.0,3.2,31.0,769.0,625.86,456.67
2016,7,9,14,15,457.0,354.5,3.15,31.0,759.5,598.16,437.19
2016,7,9,14,30,480.0,335.0,3.1,31.0,750.0,567.64,415.2
2016,7,9,14,45,497.5,312.5,3.1,31.0,727.5,528.87,386.91
2016,7,9,15,0,515.0,290.0,3.1,31.0,705.0,487.81,356.12
2016,7,9,15,15,514.0,271.5,3.05,31.0,669.0,439.49,319.16
2016,7,9,15,30,513.0,253.0,3.0,31.0,633.0,390.91,281.11
2016,7,9,15,45,646.0,182.0,2.95,31.0,631.0,344.62,241.04
2016,7,9,16,0,779.0,111.0,2.9,31.0,629.0,288.12,190.54
2016,7,9,16,15,713.5,123.5,2.8,30.5,571.5,230.14,144.87
2016,7,9,16,30,648.0,136.0,2.7,30.0,514.0,183.85,110.98
2016,7,9,16,45,574.0,142.5,2.65,30.0,455.0,140.23,84.65
2016,7,9,17,0,500.0,149.0,2.6,30.0,396.0,105.31,73.54
2016,7,9,17,15,477.0,136.5,2.35,29.5,351.0,92.34,71.51
2016,7,9,17,30,454.0,124.0,2.1,29.0,306.0,85.83,66.5
2016,7,9,17,45,505.0,98.0,1.85,28.5,273.5,70.52,54.0
2016,7,9,18,0,556.0,72.0,1.6,28.0,241.0,52.57,39.07
2016,7,9,18,15,496.5,64.0,1.5,27.0,193.5,48.02,35.33
2016,7,9,18,30,437.0,56.0,1.4,26.0,146.0,43.27,31.23
2016,7,9,18,45,352.5,45.5,1.35,25.5,105.0,36.03,24.72
2016,7,9,19,0,268.0,35.0,1.3,25.0,64.0,28.48,17.52
2016,7,9,19,15,134.0,17.5,1.35,24.5,32.0,13.73,0.25
2016,7,9,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,10.0,1.2,19.5,10.0,9.1,0.0
2016,7,10,5,30,0.0,20.0,1.4,20.0,20.0,19.05,0.0
2016,7,10,5,45,133.5,34.0,1.65,20.5,52.5,83.84,53.97
2016,7,10,6,0,267.0,48.0,1.9,21.0,85.0,158.65,117.21
2016,7,10,6,15,341.0,60.0,1.9,21.5,128.0,216.85,167.12
2016,7,10,6,30,415.0,72.0,1.9,22.0,171.0,283.15,222.92
2016,7,10,6,45,490.0,74.0,1.9,23.0,218.5,350.88,278.11
2016,7,10,7,0,565.0,76.0,1.9,24.0,266.0,421.83,333.95
2016,7,10,7,15,590.5,89.5,1.95,24.5,317.5,481.68,379.73
2016,7,10,7,30,616.0,103.0,2.0,25.0,369.0,542.46,424.56
2016,7,10,7,45,646.0,108.5,2.05,25.5,418.5,598.12,464.43
2016,7,10,8,0,676.0,114.0,2.1,26.0,468.0,654.4,503.56
2016,7,10,8,15,699.5,118.5,2.05,26.5,516.0,704.68,535.88
2016,7,10,8,30,723.0,123.0,2.0,27.0,564.0,754.36,566.77
2016,7,10,8,45,636.0,169.0,2.0,27.5,579.0,754.38,563.58
2016,7,10,9,0,549.0,215.0,2.0,28.0,594.0,738.44,548.32
2016,7,10,9,15,667.5,176.0,1.95,28.0,665.5,825.35,607.03
2016,7,10,9,30,786.0,137.0,1.9,28.0,737.0,902.51,655.0
2016,7,10,9,45,796.0,140.0,1.9,28.5,773.0,928.83,668.55
2016,7,10,10,0,806.0,143.0,1.9,29.0,809.0,952.2,680.65
2016,7,10,10,15,814.0,145.0,1.85,29.0,839.0,969.43,689.65
2016,7,10,10,30,822.0,147.0,1.8,29.0,869.0,983.39,696.67
2016,7,10,10,45,825.0,150.0,1.75,29.5,892.0,990.03,697.81
2016,7,10,11,0,828.0,153.0,1.7,30.0,915.0,993.14,696.93
2016,7,10,11,15,831.5,154.0,1.7,30.0,931.5,991.15,695.1
2016,7,10,11,30,835.0,155.0,1.7,30.0,948.0,973.74,683.91
2016,7,10,11,45,833.0,158.0,1.7,30.0,956.5,973.28,683.48
2016,7,10,12,0,831.0,161.0,1.7,30.0,965.0,957.55,673.49
2016,7,10,12,15,831.5,161.5,1.65,30.0,967.0,938.52,661.06
2016,7,10,12,30,832.0,162.0,1.6,30.0,969.0,916.35,646.76
2016,7,10,12,45,851.0,146.5,1.6,30.5,968.5,884.34,625.64
2016,7,10,13,0,870.0,131.0,1.6,31.0,968.0,858.76,608.7
2016,7,10,13,15,866.5,130.5,1.55,31.0,955.5,824.07,586.55
2016,7,10,13,30,863.0,130.0,1.5,31.0,943.0,786.96,562.82
2016,7,10,13,45,613.5,267.0,1.5,31.0,838.5,691.25,495.95
2016,7,10,14,0,364.0,404.0,1.5,31.0,734.0,603.36,432.53
2016,7,10,14,15,419.5,369.5,1.45,31.0,739.5,586.68,422.04
2016,7,10,14,30,475.0,335.0,1.4,31.0,745.0,565.16,407.06
2016,7,10,14,45,645.5,229.5,1.35,31.0,763.5,542.23,391.32
2016,7,10,15,0,816.0,124.0,1.3,31.0,782.0,506.57,364.43
2016,7,10,15,15,804.5,121.5,1.25,31.0,744.0,449.92,320.66
2016,7,10,15,30,793.0,119.0,1.2,31.0,706.0,395.76,277.5
2016,7,10,15,45,775.0,117.5,1.15,31.0,663.0,340.59,232.68
2016,7,10,16,0,757.0,116.0,1.1,31.0,620.0,286.66,188.28
2016,7,10,16,15,737.5,112.5,1.0,31.0,574.0,232.36,144.13
2016,7,10,16,30,718.0,109.0,0.9,31.0,528.0,174.26,99.6
2016,7,10,16,45,690.5,106.0,0.85,31.0,479.0,123.18,66.65
2016,7,10,17,0,663.0,103.0,0.8,31.0,430.0,75.38,48.15
2016,7,10,17,15,630.5,97.0,0.7,30.5,380.0,64.87,48.5
2016,7,10,17,30,598.0,91.0,0.6,30.0,330.0,62.78,47.05
2016,7,10,17,45,552.0,85.0,0.55,30.0,281.0,60.45,45.24
2016,7,10,18,0,506.0,79.0,0.5,30.0,232.0,58.02,43.27
2016,7,10,18,15,445.5,69.5,0.4,29.5,185.5,52.46,38.64
2016,7,10,18,30,385.0,60.0,0.3,29.0,139.0,45.33,32.52
2016,7,10,18,45,298.5,48.0,0.25,28.5,99.0,36.78,25.0
2016,7,10,19,0,212.0,36.0,0.2,28.0,59.0,27.98,16.84
2016,7,10,19,15,106.0,18.0,0.3,27.0,29.5,14.1,0.0
2016,7,10,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,8.5,1.25,20.0,8.5,7.73,0.0
2016,7,11,5,30,0.0,17.0,1.4,20.0,17.0,15.64,0.0
2016,7,11,5,45,118.0,32.0,1.55,20.5,48.5,76.82,48.63
2016,7,11,6,0,236.0,47.0,1.7,21.0,80.0,146.87,108.27
2016,7,11,6,15,310.0,60.0,1.65,21.0,122.0,204.45,157.7
2016,7,11,6,30,384.0,73.0,1.6,21.0,164.0,270.16,213.29
2016,7,11,6,45,441.0,82.0,1.6,21.5,211.0,330.16,262.96
2016,7,11,7,0,498.0,91.0,1.6,22.0,258.0,400.54,318.98
2016,7,11,7,15,538.5,98.5,1.6,23.0,306.5,459.74,363.85
2016,7,11,7,30,579.0,106.0,1.6,24.0,355.0,521.38,408.8
2016,7,11,7,45,611.0,111.5,1.65,25.0,404.0,576.88,447.77
2016,7,11,8,0,643.0,117.0,1.7,26.0,453.0,633.25,486.05
2016,7,11,8,15,666.5,122.0,1.65,26.5,500.5,682.87,518.17
2016,7,11,8,30,690.0,127.0,1.6,27.0,548.0,731.99,548.57
2016,7,11,8,45,708.0,131.5,1.6,27.5,592.0,774.98,574.52
2016,7,11,9,0,726.0,136.0,1.6,28.0,636.0,816.48,599.05
2016,7,11,9,15,740.0,139.0,1.55,28.5,676.5,846.3,615.0
2016,7,11,9,30,754.0,142.0,1.5,29.0,717.0,878.35,632.24
2016,7,11,9,45,765.0,145.0,1.45,29.5,752.5,905.05,645.77
2016,7,11,10,0,776.0,148.0,1.4,30.0,788.0,928.94,657.41
2016,7,11,10,15,784.0,150.5,1.3,30.0,818.0,946.38,665.55
2016,7,11,10,30,792.0,153.0,1.2,30.0,848.0,960.64,671.69
2016,7,11,10,45,797.0,155.5,1.2,30.5,871.5,968.62,674.26
2016,7,11,11,0,802.0,158.0,1.2,31.0,895.0,973.18,674.92
2016,7,11,11,15,806.0,159.0,1.15,31.0,911.5,971.78,672.65
2016,7,11,11,30,810.0,160.0,1.1,31.0,928.0,966.93,668.46
2016,7,11,11,45,810.0,162.0,1.1,31.0,937.5,955.77,661.42
2016,7,11,12,0,810.0,164.0,1.1,31.0,947.0,941.29,652.54
2016,7,11,12,15,564.0,315.0,1.05,31.0,861.0,842.5,587.4
2016,7,11,12,30,318.0,466.0,1.0,31.0,775.0,734.5,512.46
2016,7,11,12,45,199.5,465.0,1.0,31.0,659.0,608.55,429.49
2016,7,11,13,0,81.0,464.0,1.0,31.0,543.0,490.44,348.86
2016,7,11,13,15,256.5,430.0,0.95,31.0,672.5,602.45,428.73
2016,7,11,13,30,432.0,396.0,0.9,31.0,802.0,694.04,490.16
2016,7,11,13,45,353.5,416.0,0.9,31.0,744.0,628.38,444.73
2016,7,11,14,0,275.0,436.0,0.9,31.0,686.0,569.17,404.52
2016,7,11,14,15,360.5,388.5,0.85,30.5,706.0,565.8,404.27
2016,7,11,14,30,446.0,341.0,0.8,30.0,726.0,553.21,396.56
2016,7,11,14,45,405.0,345.5,0.8,30.0,684.5,505.46,362.78
2016,7,11,15,0,364.0,350.0,0.8,30.0,643.0,464.16,333.27
2016,7,11,15,15,372.0,327.5,0.8,30.0,615.0,424.8,304.63
2016,7,11,15,30,380.0,305.0,0.8,30.0,587.0,384.5,274.45
2016,7,11,15,45,518.0,232.0,0.8,30.0,591.0,342.89,239.77
2016,7,11,16,0,656.0,159.0,0.8,30.0,595.0,288.47,192.81
2016,7,11,16,15,635.0,153.5,0.8,29.5,550.0,237.33,152.34
2016,7,11,16,30,614.0,148.0,0.8,29.0,505.0,188.48,115.49
2016,7,11,16,45,481.0,165.5,0.8,29.0,429.5,149.86,95.19
2016,7,11,17,0,348.0,183.0,0.8,29.0,354.0,132.46,96.03
2016,7,11,17,15,326.5,166.0,0.8,28.5,312.5,117.53,92.29
2016,7,11,17,30,305.0,149.0,0.8,28.0,271.0,107.32,84.42
2016,7,11,17,45,279.0,131.0,0.8,28.0,230.0,95.98,75.26
2016,7,11,18,0,253.0,113.0,0.8,28.0,189.0,84.17,65.53
2016,7,11,18,15,215.5,94.5,0.75,27.5,150.5,71.52,54.99
2016,7,11,18,30,178.0,76.0,0.7,27.0,112.0,58.44,43.8
2016,7,11,18,45,130.5,57.0,0.65,26.5,79.0,44.56,31.68
2016,7,11,19,0,83.0,38.0,0.6,26.0,46.0,30.27,18.8
2016,7,11,19,15,41.5,19.0,0.6,25.5,23.0,16.18,0.21
2016,7,11,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.55,24.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
