Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,15,22.0,7.0,0.55,21.5,8.0,6.37,0.0
2016,7,12,5,30,44.0,14.0,0.6,22.0,16.0,22.66,0.0
2016,7,12,5,45,134.0,30.5,0.65,22.5,47.0,85.87,53.78
2016,7,12,6,0,224.0,47.0,0.7,23.0,78.0,142.82,103.98
2016,7,12,6,15,112.0,48.5,0.75,23.5,64.0,103.07,77.14
2016,7,12,6,30,0.0,50.0,0.8,24.0,50.0,44.15,30.76
2016,7,12,6,45,0.0,64.5,0.85,24.5,64.5,57.53,41.85
2016,7,12,7,0,0.0,79.0,0.9,25.0,79.0,70.94,52.67
2016,7,12,7,15,74.0,127.0,0.95,25.5,159.0,170.57,133.46
2016,7,12,7,30,148.0,175.0,1.0,26.0,239.0,284.94,222.46
2016,7,12,7,45,200.0,194.5,1.1,26.5,292.5,348.12,269.85
2016,7,12,8,0,252.0,214.0,1.2,27.0,346.0,428.06,328.46
2016,7,12,8,15,470.5,169.5,1.2,27.0,445.0,574.17,436.71
2016,7,12,8,30,689.0,125.0,1.2,27.0,544.0,729.12,544.13
2016,7,12,8,45,519.5,205.0,1.3,27.5,535.5,687.17,510.13
2016,7,12,9,0,350.0,285.0,1.4,28.0,527.0,622.77,460.92
2016,7,12,9,15,300.0,318.0,1.4,28.5,534.5,620.48,456.4
2016,7,12,9,30,250.0,351.0,1.4,29.0,542.0,614.07,448.55
2016,7,12,9,45,530.0,238.5,1.45,29.5,667.5,780.25,566.1
2016,7,12,10,0,810.0,126.0,1.5,30.0,793.0,928.51,659.92
2016,7,12,10,15,817.5,128.0,1.5,30.0,823.5,945.26,667.7
2016,7,12,10,30,825.0,130.0,1.5,30.0,854.0,958.8,675.02
2016,7,12,10,45,832.0,130.5,1.5,30.5,878.0,967.0,677.79
2016,7,12,11,0,839.0,131.0,1.5,31.0,902.0,971.8,678.62
2016,7,12,11,15,569.5,293.0,1.55,31.0,821.0,879.37,618.58
2016,7,12,11,30,300.0,455.0,1.6,31.0,740.0,753.92,531.29
2016,7,12,11,45,222.0,472.0,1.65,31.0,684.0,675.26,479.25
2016,7,12,12,0,144.0,489.0,1.7,31.0,628.0,609.32,433.91
2016,7,12,12,15,499.5,311.0,1.7,31.0,795.0,779.49,556.98
2016,7,12,12,30,855.0,133.0,1.7,31.0,962.0,902.83,638.55
2016,7,12,12,45,546.5,306.5,1.75,31.0,835.5,779.82,555.17
2016,7,12,13,0,238.0,480.0,1.8,31.0,709.0,643.14,458.19
2016,7,12,13,15,207.5,477.0,1.8,31.0,674.5,601.53,430.66
2016,7,12,13,30,177.0,474.0,1.8,31.0,640.0,561.42,403.17
2016,7,12,13,45,189.5,462.0,1.85,31.5,637.0,547.02,393.33
2016,7,12,14,0,202.0,450.0,1.9,32.0,634.0,531.28,382.27
2016,7,12,14,15,518.5,285.5,1.9,31.5,737.0,582.74,423.45
2016,7,12,14,30,835.0,121.0,1.9,31.0,840.0,604.17,441.04
2016,7,12,14,45,825.0,120.0,1.95,31.0,807.5,553.97,403.58
2016,7,12,15,0,815.0,119.0,2.0,31.0,775.0,503.05,364.91
2016,7,12,15,15,413.0,173.0,2.0,31.0,505.5,319.98,232.77
2016,7,12,15,30,11.0,227.0,2.0,31.0,236.0,199.66,147.11
2016,7,12,15,45,157.0,255.5,2.05,31.0,360.5,255.92,186.41
2016,7,12,16,0,303.0,284.0,2.1,31.0,485.0,293.89,208.92
2016,7,12,16,15,307.5,260.0,2.05,30.5,451.0,254.39,178.1
2016,7,12,16,30,312.0,236.0,2.0,30.0,417.0,214.69,148.11
2016,7,12,16,45,301.0,214.5,2.0,30.0,376.5,175.21,121.01
2016,7,12,17,0,290.0,193.0,2.0,30.0,336.0,137.46,100.33
2016,7,12,17,15,282.0,171.0,1.85,29.5,297.0,120.29,94.41
2016,7,12,17,30,274.0,149.0,1.7,29.0,258.0,107.11,84.07
2016,7,12,17,45,255.0,129.5,1.6,28.5,219.5,94.86,74.29
2016,7,12,18,0,236.0,110.0,1.5,28.0,181.0,82.09,63.86
2016,7,12,18,15,207.0,91.0,1.3,27.5,144.5,69.1,52.99
2016,7,12,18,30,178.0,72.0,1.1,27.0,108.0,55.65,41.46
2016,7,12,18,45,135.0,54.0,0.95,26.5,76.5,42.42,29.89
2016,7,12,19,0,92.0,36.0,0.8,26.0,45.0,28.81,17.57
2016,7,12,19,15,46.0,18.0,0.8,25.5,22.5,14.8,0.0
2016,7,12,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,7.0,0.75,21.5,7.0,6.37,0.0
2016,7,13,5,30,0.0,14.0,0.9,22.0,14.0,12.73,0.0
2016,7,13,5,45,91.5,32.0,1.1,22.5,44.5,69.7,42.51
2016,7,13,6,0,183.0,50.0,1.3,23.0,75.0,125.97,91.59
2016,7,13,6,15,260.0,64.5,1.35,23.5,116.0,189.77,144.76
2016,7,13,6,30,337.0,79.0,1.4,24.0,157.0,255.67,199.3
2016,7,13,6,45,396.5,89.0,1.45,24.5,203.5,315.58,248.24
2016,7,13,7,0,456.0,99.0,1.5,25.0,250.0,381.11,300.08
2016,7,13,7,15,499.5,107.5,1.75,26.0,299.0,440.26,345.36
2016,7,13,7,30,543.0,116.0,2.0,27.0,348.0,508.48,395.78
2016,7,13,7,45,580.0,121.0,2.3,28.0,397.5,565.65,436.92
2016,7,13,8,0,617.0,126.0,2.6,29.0,447.0,624.13,477.91
2016,7,13,8,15,642.5,131.5,2.65,29.5,494.5,675.05,512.32
2016,7,13,8,30,668.0,137.0,2.7,30.0,542.0,725.65,544.95
2016,7,13,8,45,484.0,217.0,2.75,30.5,523.0,670.02,500.5
2016,7,13,9,0,300.0,297.0,2.8,31.0,504.0,591.88,439.74
2016,7,13,9,15,314.0,314.5,2.75,31.0,543.0,629.82,465.58
2016,7,13,9,30,328.0,332.0,2.7,31.0,582.0,667.0,489.86
2016,7,13,9,45,551.5,241.5,2.65,31.5,685.5,804.42,586.21
2016,7,13,10,0,775.0,151.0,2.6,32.0,789.0,932.17,667.7
2016,7,13,10,15,784.0,153.0,2.55,32.0,819.5,950.11,676.58
2016,7,13,10,30,793.0,155.0,2.5,32.0,850.0,964.89,684.42
2016,7,13,10,45,801.5,155.5,2.5,32.5,875.0,974.32,688.03
2016,7,13,11,0,810.0,156.0,2.5,33.0,900.0,980.35,689.65
2016,7,13,11,15,814.5,157.0,2.45,33.0,917.0,979.48,688.01
2016,7,13,11,30,819.0,158.0,2.4,33.0,934.0,975.11,684.37
2016,7,13,11,45,822.5,157.5,2.4,33.5,944.5,964.8,676.25
2016,7,13,12,0,826.0,157.0,2.4,34.0,955.0,951.1,666.18
2016,7,13,12,15,827.0,157.5,2.35,34.0,957.5,932.72,654.22
2016,7,13,12,30,828.0,158.0,2.3,34.0,960.0,911.18,640.39
2016,7,13,12,45,834.0,152.0,2.3,34.0,957.0,876.36,618.61
2016,7,13,13,0,840.0,146.0,2.3,34.0,954.0,848.5,601.29
2016,7,13,13,15,837.0,145.5,2.25,34.0,941.5,815.03,579.86
2016,7,13,13,30,834.0,145.0,2.2,34.0,929.0,779.19,556.83
2016,7,13,13,45,829.5,143.5,2.2,34.0,909.5,739.16,530.89
2016,7,13,14,0,825.0,142.0,2.2,34.0,890.0,697.17,502.11
2016,7,13,14,15,818.0,140.5,2.15,34.0,863.5,651.76,470.09
2016,7,13,14,30,811.0,139.0,2.1,34.0,837.0,605.11,436.47
2016,7,13,14,45,801.5,137.0,2.1,34.0,804.5,554.31,399.34
2016,7,13,15,0,792.0,135.0,2.1,34.0,772.0,502.88,360.66
2016,7,13,15,15,780.0,132.0,2.05,33.5,734.5,449.14,319.73
2016,7,13,15,30,768.0,129.0,2.0,33.0,697.0,395.53,277.58
2016,7,13,15,45,752.0,126.5,1.95,33.0,654.5,341.4,233.52
2016,7,13,16,0,736.0,124.0,1.9,33.0,612.0,288.35,189.78
2016,7,13,16,15,716.0,120.0,1.85,33.0,566.0,229.03,142.08
2016,7,13,16,30,696.0,116.0,1.8,33.0,520.0,176.72,101.99
2016,7,13,16,45,669.0,112.0,1.75,33.0,471.5,126.07,69.22
2016,7,13,17,0,642.0,108.0,1.7,33.0,423.0,78.69,50.54
2016,7,13,17,15,608.0,102.0,1.55,32.5,373.5,68.46,51.06
2016,7,13,17,30,574.0,96.0,1.4,32.0,324.0,66.54,49.77
2016,7,13,17,45,526.5,89.0,1.25,31.5,275.0,63.61,47.58
2016,7,13,18,0,479.0,82.0,1.1,31.0,226.0,60.53,45.17
2016,7,13,18,15,415.5,72.5,1.0,30.0,180.0,53.8,39.67
2016,7,13,18,30,352.0,63.0,0.9,29.0,134.0,47.53,34.33
2016,7,13,18,45,263.0,50.0,0.85,28.5,94.5,38.28,26.18
2016,7,13,19,0,174.0,37.0,0.8,28.0,55.0,28.74,17.27
2016,7,13,19,15,87.0,18.5,0.8,27.5,27.5,14.51,0.0
2016,7,13,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,14,5,15,27.0,7.0,1.05,22.5,8.0,6.37,0.0
2016,7,14,5,30,54.0,14.0,1.2,23.0,16.0,24.86,0.0
2016,7,14,5,45,159.5,28.5,1.4,23.5,47.5,90.15,54.39
2016,7,14,6,0,265.0,43.0,1.6,24.0,79.0,152.16,110.09
2016,7,14,6,15,346.0,54.0,1.5,24.5,121.5,211.77,160.54
2016,7,14,6,30,427.0,65.0,1.4,25.0,164.0,284.07,220.2
2016,7,14,6,45,484.5,73.0,1.3,25.5,211.5,346.75,270.95
2016,7,14,7,0,542.0,81.0,1.2,26.0,259.0,414.42,323.53
2016,7,14,7,15,582.5,87.0,1.35,26.5,308.5,474.02,369.04
2016,7,14,7,30,623.0,93.0,1.5,27.0,358.0,536.02,414.9
2016,7,14,7,45,654.0,98.0,1.65,28.0,407.5,592.17,454.24
2016,7,14,8,0,685.0,103.0,1.8,29.0,457.0,649.05,492.64
2016,7,14,8,15,708.0,107.0,1.85,29.5,505.0,698.83,524.47
2016,7,14,8,30,731.0,111.0,1.9,30.0,553.0,744.8,553.1
2016,7,14,8,45,749.5,114.0,1.95,31.0,598.0,787.97,578.19
2016,7,14,9,0,768.0,117.0,2.0,32.0,643.0,829.52,601.72
2016,7,14,9,15,781.5,119.5,1.95,32.0,684.0,864.07,621.89
2016,7,14,9,30,795.0,122.0,1.9,32.0,725.0,896.22,640.34
2016,7,14,9,45,805.5,124.5,1.9,32.5,761.5,922.88,654.36
2016,7,14,10,0,816.0,127.0,1.9,33.0,798.0,936.4,660.09
2016,7,14,10,15,824.0,128.5,1.9,33.0,828.0,953.26,669.45
2016,7,14,10,30,832.0,130.0,1.9,33.0,858.0,966.89,676.83
2016,7,14,10,45,838.5,131.0,1.95,33.5,882.5,975.18,680.2
2016,7,14,11,0,845.0,132.0,2.0,34.0,907.0,980.03,681.59
2016,7,14,11,15,849.0,132.5,2.05,34.0,924.0,978.42,680.54
2016,7,14,11,30,853.0,133.0,2.1,34.0,941.0,973.33,677.51
2016,7,14,11,45,855.5,133.5,2.15,34.5,951.0,963.31,670.17
2016,7,14,12,0,858.0,134.0,2.2,35.0,961.0,949.91,660.87
2016,7,14,12,15,858.5,134.0,2.25,35.0,964.0,930.89,649.53
2016,7,14,12,30,859.0,134.0,2.3,35.0,967.0,908.79,636.3
2016,7,14,12,45,854.0,136.5,2.35,35.0,961.0,881.09,619.52
2016,7,14,13,0,849.0,139.0,2.4,35.0,955.0,850.78,601.01
2016,7,14,13,15,846.5,138.5,2.45,35.0,942.5,817.46,580.45
2016,7,14,13,30,844.0,138.0,2.5,35.0,930.0,781.69,558.13
2016,7,14,13,45,838.0,138.0,2.55,35.0,910.5,741.44,532.46
2016,7,14,14,0,832.0,138.0,2.6,35.0,891.0,699.3,503.68
2016,7,14,14,15,825.0,136.5,2.6,35.0,865.0,653.56,471.59
2016,7,14,14,30,818.0,135.0,2.6,35.0,839.0,606.42,437.72
2016,7,14,14,45,808.0,133.5,2.65,35.0,806.5,555.38,400.38
2016,7,14,15,0,798.0,132.0,2.7,35.0,774.0,503.76,361.5
2016,7,14,15,15,786.5,129.5,2.65,34.5,736.5,450.3,320.59
2016,7,14,15,30,775.0,127.0,2.6,34.0,699.0,396.89,278.42
2016,7,14,15,45,758.5,124.5,2.6,34.0,656.0,342.16,233.84
2016,7,14,16,0,742.0,122.0,2.6,34.0,613.0,288.55,189.62
2016,7,14,16,15,638.5,146.5,2.55,33.5,547.0,233.34,148.3
2016,7,14,16,30,535.0,171.0,2.5,33.0,481.0,195.27,122.85
2016,7,14,16,45,431.0,178.5,2.5,33.0,414.0,154.92,99.73
2016,7,14,17,0,327.0,186.0,2.5,33.0,347.0,133.93,96.2
2016,7,14,17,15,313.5,166.5,2.25,32.0,306.5,117.78,91.48
2016,7,14,17,30,300.0,147.0,2.0,31.0,266.0,106.05,82.54
2016,7,14,17,45,280.0,127.5,1.75,30.5,226.0,93.73,72.75
2016,7,14,18,0,260.0,108.0,1.5,30.0,186.0,80.89,62.32
2016,7,14,18,15,227.0,90.0,1.4,29.0,148.5,68.5,52.14
2016,7,14,18,30,194.0,72.0,1.3,28.0,111.0,55.69,41.29
2016,7,14,18,45,145.5,53.5,1.2,27.5,78.5,42.07,29.42
2016,7,14,19,0,97.0,35.0,1.1,27.0,46.0,28.06,16.74
2016,7,14,19,15,48.5,17.5,1.05,26.5,23.0,14.4,0.0
2016,7,14,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,15,5,15,24.0,6.5,1.05,21.0,7.0,0.0,0.0
2016,7,15,5,30,48.0,13.0,1.2,21.0,14.0,22.58,0.0
2016,7,15,5,45,143.5,28.5,1.35,21.5,45.0,85.32,50.86
2016,7,15,6,0,239.0,44.0,1.5,22.0,76.0,144.63,105.34
2016,7,15,6,15,317.0,56.5,1.4,22.5,117.5,203.28,155.26
2016,7,15,6,30,395.0,69.0,1.3,23.0,159.0,270.59,211.36
2016,7,15,6,45,452.0,78.0,1.25,24.0,206.0,331.2,260.49
2016,7,15,7,0,509.0,87.0,1.2,25.0,253.0,402.44,315.65
2016,7,15,7,15,550.0,94.0,1.2,25.5,302.5,462.02,360.7
2016,7,15,7,30,591.0,101.0,1.2,26.0,352.0,524.09,405.94
2016,7,15,7,45,623.5,106.5,1.3,27.0,401.0,580.59,445.31
2016,7,15,8,0,656.0,112.0,1.4,28.0,450.0,638.0,484.05
2016,7,15,8,15,553.5,162.0,1.4,28.5,467.5,631.89,475.34
2016,7,15,8,30,451.0,212.0,1.4,29.0,485.0,622.19,464.21
2016,7,15,8,45,595.5,170.5,1.4,30.0,560.0,722.77,532.91
2016,7,15,9,0,740.0,129.0,1.4,31.0,635.0,818.27,591.75
2016,7,15,9,15,754.0,132.0,1.45,31.0,676.0,853.14,612.34
2016,7,15,9,30,768.0,135.0,1.5,31.0,717.0,885.71,631.98
2016,7,15,9,45,805.5,122.0,1.6,31.5,759.0,920.63,652.34
2016,7,15,10,0,843.0,109.0,1.7,32.0,801.0,944.15,665.41
2016,7,15,10,15,850.0,110.5,1.75,32.0,831.0,960.6,674.96
2016,7,15,10,30,857.0,112.0,1.8,32.0,861.0,973.7,682.59
2016,7,15,10,45,619.5,255.5,1.9,32.5,805.0,904.52,637.3
2016,7,15,11,0,382.0,399.0,2.0,33.0,749.0,793.28,559.09
2016,7,15,11,15,625.0,259.5,2.0,33.0,845.0,903.99,637.26
2016,7,15,11,30,868.0,120.0,2.0,33.0,941.0,976.14,681.72
2016,7,15,11,45,864.5,124.5,2.0,33.5,949.5,964.18,671.88
2016,7,15,12,0,861.0,129.0,2.0,34.0,958.0,948.83,660.91
2016,7,15,12,15,861.0,129.0,2.0,33.5,960.5,929.37,650.19
2016,7,15,12,30,861.0,129.0,2.0,33.0,963.0,906.82,637.55
2016,7,15,12,45,847.5,137.5,2.0,33.0,954.5,876.98,619.0
2016,7,15,13,0,834.0,146.0,2.0,33.0,946.0,844.81,598.95
2016,7,15,13,15,831.0,145.5,1.95,33.0,934.0,811.5,577.67
2016,7,15,13,30,828.0,145.0,1.9,33.0,922.0,775.82,554.77
2016,7,15,13,45,814.0,150.0,1.85,33.0,900.0,738.42,529.95
2016,7,15,14,0,800.0,155.0,1.8,33.0,878.0,694.84,499.75
2016,7,15,14,15,792.5,153.0,1.75,32.5,852.0,648.45,468.23
2016,7,15,14,30,785.0,151.0,1.7,32.0,826.0,600.84,434.99
2016,7,15,14,45,582.0,246.0,1.7,32.0,735.5,523.5,378.27
2016,7,15,15,0,379.0,341.0,1.7,32.0,645.0,465.87,335.79
2016,7,15,15,15,200.0,303.0,1.6,31.5,463.0,337.0,244.84
2016,7,15,15,30,21.0,265.0,1.5,31.0,281.0,234.22,172.19
2016,7,15,15,45,10.5,155.5,1.45,31.0,163.5,139.05,101.7
2016,7,15,16,0,0.0,46.0,1.4,31.0,46.0,40.7,26.41
2016,7,15,16,15,0.0,43.5,1.35,30.5,43.5,38.46,24.86
2016,7,15,16,30,0.0,41.0,1.3,30.0,41.0,36.23,23.24
2016,7,15,16,45,0.0,27.5,1.3,29.5,27.5,24.26,13.83
2016,7,15,17,0,0.0,14.0,1.3,29.0,14.0,12.33,4.32
2016,7,15,17,15,0.0,12.0,1.25,28.5,12.0,10.56,3.31
2016,7,15,17,30,0.0,10.0,1.2,28.0,10.0,8.8,1.85
2016,7,15,17,45,0.0,8.5,1.15,27.5,8.5,7.47,0.75
2016,7,15,18,0,0.0,7.0,1.1,27.0,7.0,6.15,0.0
2016,7,15,18,15,0.0,5.5,0.95,26.5,5.5,4.83,0.0
2016,7,15,18,30,0.0,4.0,0.8,26.0,4.0,3.51,0.0
2016,7,15,18,45,0.0,2.5,0.7,26.0,2.5,2.19,0.0
2016,7,15,19,0,0.0,1.0,0.6,26.0,1.0,0.88,0.0
2016,7,15,19,15,0.0,0.5,0.55,25.5,0.5,0.44,0.0
2016,7,15,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.45,23.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,7.0,0.75,20.5,7.0,0.0,0.0
2016,7,16,5,30,0.0,14.0,0.8,21.0,14.0,12.73,0.0
2016,7,16,5,45,128.5,28.0,0.9,21.5,44.5,80.14,46.55
2016,7,16,6,0,257.0,42.0,1.0,22.0,75.0,148.43,107.68
2016,7,16,6,15,335.0,53.5,1.0,22.0,117.0,206.92,157.84
2016,7,16,6,30,413.0,65.0,1.0,22.0,159.0,277.62,217.07
2016,7,16,6,45,206.5,56.0,1.05,22.5,103.0,179.9,142.35
2016,7,16,7,0,0.0,47.0,1.1,23.0,47.0,41.46,28.74
2016,7,16,7,15,0.0,86.5,1.15,23.5,86.5,77.64,58.41
2016,7,16,7,30,0.0,126.0,1.2,24.0,126.0,115.89,88.92
2016,7,16,7,45,0.0,95.5,1.25,24.5,95.5,85.27,63.81
2016,7,16,8,0,0.0,65.0,1.3,25.0,65.0,57.48,41.14
2016,7,16,8,15,5.5,131.0,1.3,25.5,134.5,122.69,93.07
2016,7,16,8,30,11.0,197.0,1.3,26.0,204.0,191.27,145.91
2016,7,16,8,45,5.5,165.0,1.35,27.0,168.5,154.81,116.53
2016,7,16,9,0,0.0,133.0,1.4,28.0,133.0,119.46,88.37
2016,7,16,9,15,7.5,192.5,1.4,28.0,198.5,182.43,136.78
2016,7,16,9,30,15.0,252.0,1.4,28.0,264.0,246.64,184.77
2016,7,16,9,45,54.5,319.0,1.45,28.5,364.0,365.72,272.27
2016,7,16,10,0,94.0,386.0,1.5,29.0,464.0,473.55,348.13
2016,7,16,10,15,113.0,407.5,1.45,29.0,504.0,529.12,385.52
2016,7,16,10,30,132.0,429.0,1.4,29.0,544.0,568.26,411.48
2016,7,16,10,45,89.0,414.0,1.4,29.5,493.0,492.13,356.76
2016,7,16,11,0,46.0,399.0,1.4,30.0,442.0,431.55,312.84
2016,7,16,11,15,33.5,369.0,1.4,30.0,401.0,386.61,281.16
2016,7,16,11,30,21.0,339.0,1.4,30.0,360.0,330.38,241.0
2016,7,16,11,45,10.5,212.5,1.4,30.0,223.0,201.89,147.73
2016,7,16,12,0,0.0,86.0,1.4,30.0,86.0,76.84,53.69
2016,7,16,12,15,197.5,254.0,1.35,30.0,445.0,435.34,323.21
2016,7,16,12,30,395.0,422.0,1.3,30.0,804.0,765.84,544.41
2016,7,16,12,45,335.0,445.5,1.3,30.0,768.5,717.73,508.21
2016,7,16,13,0,275.0,469.0,1.3,30.0,733.0,670.94,476.4
2016,7,16,13,15,262.0,465.5,1.3,29.5,714.5,640.62,457.41
2016,7,16,13,30,249.0,462.0,1.3,29.0,696.0,610.42,438.1
2016,7,16,13,45,176.5,451.5,1.3,29.0,615.5,529.91,382.55
2016,7,16,14,0,104.0,441.0,1.3,29.0,535.0,457.02,331.61
2016,7,16,14,15,250.5,400.5,1.25,29.0,618.0,506.78,368.76
2016,7,16,14,30,397.0,360.0,1.2,29.0,701.0,542.86,393.95
2016,7,16,14,45,421.5,334.5,1.2,29.0,684.0,507.86,368.7
2016,7,16,15,0,446.0,309.0,1.2,29.0,667.0,471.5,342.16
2016,7,16,15,15,371.0,318.0,1.15,28.5,606.0,418.57,303.81
2016,7,16,15,30,296.0,327.0,1.1,28.0,545.0,370.04,268.72
2016,7,16,15,45,208.0,313.5,1.1,28.0,462.5,314.43,228.81
2016,7,16,16,0,120.0,300.0,1.1,28.0,380.0,263.7,193.25
2016,7,16,16,15,60.0,189.0,1.05,27.5,229.0,167.71,123.42
2016,7,16,16,30,0.0,78.0,1.0,27.0,78.0,69.07,49.66
2016,7,16,16,45,0.0,81.5,1.0,27.0,81.5,72.16,52.44
2016,7,16,17,0,0.0,85.0,1.0,27.0,85.0,75.22,55.08
2016,7,16,17,15,0.0,75.0,0.95,26.5,75.0,66.34,50.63
2016,7,16,17,30,0.0,65.0,0.9,26.0,65.0,57.44,43.4
2016,7,16,17,45,0.0,55.0,0.9,26.0,55.0,48.56,35.98
2016,7,16,18,0,0.0,45.0,0.9,26.0,45.0,39.69,28.45
2016,7,16,18,15,0.0,35.5,0.85,25.5,35.5,31.28,21.26
2016,7,16,18,30,0.0,26.0,0.8,25.0,26.0,22.88,13.96
2016,7,16,18,45,0.0,18.0,0.8,24.5,18.0,15.82,7.73
2016,7,16,19,0,0.0,10.0,0.8,24.0,10.0,8.78,1.4
2016,7,16,19,15,0.0,5.0,0.85,23.5,5.0,4.38,0.0
2016,7,16,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,17,5,15,28.5,6.0,0.55,20.5,6.5,0.0,0.0
2016,7,17,5,30,57.0,12.0,0.6,21.0,13.0,23.64,0.0
2016,7,17,5,45,168.0,26.0,0.65,21.5,44.5,88.36,49.88
2016,7,17,6,0,279.0,40.0,0.7,22.0,76.0,153.56,110.92
2016,7,17,6,15,359.5,51.0,0.65,22.5,118.5,216.6,164.3
2016,7,17,6,30,440.0,62.0,0.6,23.0,161.0,286.75,222.16
2016,7,17,6,45,499.5,69.5,0.6,23.5,209.5,350.59,273.76
2016,7,17,7,0,559.0,77.0,0.6,24.0,258.0,419.63,327.33
2016,7,17,7,15,599.5,83.0,0.6,24.5,308.0,480.13,372.41
2016,7,17,7,30,640.0,89.0,0.6,25.0,358.0,543.03,417.43
2016,7,17,7,45,673.5,93.0,0.6,25.5,409.0,600.63,456.96
2016,7,17,8,0,707.0,97.0,0.6,26.0,460.0,659.15,495.11
2016,7,17,8,15,730.0,100.5,0.6,26.5,508.5,706.55,523.87
2016,7,17,8,30,753.0,104.0,0.6,27.0,557.0,756.06,553.41
2016,7,17,8,45,775.0,105.5,0.6,27.5,603.5,801.38,579.49
2016,7,17,9,0,797.0,107.0,0.6,28.0,650.0,845.24,604.14
2016,7,17,9,15,810.0,109.5,0.5,28.5,692.0,880.24,620.91
2016,7,17,9,30,823.0,112.0,0.4,29.0,734.0,903.67,630.23
2016,7,17,9,45,841.5,109.0,0.35,29.5,772.5,932.46,643.77
2016,7,17,10,0,860.0,106.0,0.3,30.0,811.0,958.6,655.46
2016,7,17,10,15,867.5,107.5,0.3,30.5,842.0,975.84,662.87
2016,7,17,10,30,875.0,109.0,0.3,31.0,873.0,989.67,668.44
2016,7,17,10,45,881.0,110.0,0.35,31.5,897.5,997.98,672.0
2016,7,17,11,0,887.0,111.0,0.4,32.0,922.0,1002.69,673.68
2016,7,17,11,15,890.5,112.0,0.45,32.0,939.5,1001.27,673.35
2016,7,17,11,30,894.0,113.0,0.5,32.0,957.0,996.18,671.08
2016,7,17,11,45,895.5,113.5,0.55,32.5,967.0,985.03,664.06
2016,7,17,12,0,897.0,114.0,0.6,33.0,977.0,970.36,655.13
2016,7,17,12,15,897.5,114.5,0.6,33.0,980.0,951.32,644.02
2016,7,17,12,30,898.0,115.0,0.6,33.0,983.0,929.0,631.04
2016,7,17,12,45,892.0,118.5,0.65,33.0,976.5,900.52,615.36
2016,7,17,13,0,886.0,122.0,0.7,33.0,970.0,869.28,597.9
2016,7,17,13,15,883.5,121.0,0.75,33.0,958.0,834.35,577.99
2016,7,17,13,30,881.0,120.0,0.8,33.0,946.0,796.84,556.23
2016,7,17,13,45,876.5,119.5,0.85,33.0,926.5,755.85,531.93
2016,7,17,14,0,872.0,119.0,0.9,33.0,907.0,712.72,504.62
2016,7,17,14,15,866.0,118.0,0.9,33.0,880.5,666.25,473.24
2016,7,17,14,30,860.0,117.0,0.9,33.0,854.0,618.16,439.89
2016,7,17,14,45,850.5,115.5,0.95,33.0,821.5,566.35,403.37
2016,7,17,15,0,841.0,114.0,1.0,33.0,789.0,513.72,364.93
2016,7,17,15,15,830.0,112.0,1.0,32.5,750.5,459.45,324.34
2016,7,17,15,30,819.0,110.0,1.0,32.0,712.0,400.6,279.03
2016,7,17,15,45,804.0,108.0,1.0,32.0,669.0,344.2,233.58
2016,7,17,16,0,789.0,106.0,1.0,32.0,626.0,288.65,188.02
2016,7,17,16,15,770.5,102.5,1.0,32.0,579.5,232.32,142.39
2016,7,17,16,30,752.0,99.0,1.0,32.0,533.0,177.77,100.58
2016,7,17,16,45,728.5,95.0,1.05,32.0,484.0,124.46,66.15
2016,7,17,17,0,705.0,91.0,1.1,32.0,435.0,67.91,42.02
2016,7,17,17,15,673.0,86.0,1.05,31.5,384.0,57.74,42.45
2016,7,17,17,30,641.0,81.0,1.0,31.0,333.0,56.02,41.28
2016,7,17,17,45,598.0,75.0,1.0,30.5,283.0,53.36,39.26
2016,7,17,18,0,555.0,69.0,1.0,30.0,233.0,50.57,37.05
2016,7,17,18,15,493.5,61.0,0.9,29.0,185.5,45.92,33.23
2016,7,17,18,30,432.0,53.0,0.8,28.0,138.0,41.09,29.05
2016,7,17,18,45,341.0,42.0,0.75,27.5,97.0,33.3,22.1
2016,7,17,19,0,250.0,31.0,0.7,27.0,56.0,25.19,14.23
2016,7,17,19,15,125.0,15.5,0.7,26.5,28.0,12.2,0.0
2016,7,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,5,15,29.0,5.5,0.8,21.0,6.5,0.0,0.0
2016,7,18,5,30,58.0,11.0,0.9,21.0,13.0,22.93,0.0
2016,7,18,5,45,160.0,26.0,1.0,21.5,43.5,85.83,46.85
2016,7,18,6,0,262.0,41.0,1.1,22.0,74.0,149.19,107.78
2016,7,18,6,15,341.5,52.5,1.05,22.5,116.0,208.49,158.52
2016,7,18,6,30,421.0,64.0,1.0,23.0,158.0,280.19,218.04
2016,7,18,6,45,476.5,73.0,1.0,24.0,205.5,342.73,268.6
2016,7,18,7,0,532.0,82.0,1.0,25.0,253.0,410.13,320.81
2016,7,18,7,15,573.0,88.5,1.0,25.5,302.5,470.32,366.14
2016,7,18,7,30,614.0,95.0,1.0,26.0,352.0,532.98,411.54
2016,7,18,7,45,646.0,100.0,1.05,27.0,402.0,589.66,450.44
2016,7,18,8,0,678.0,105.0,1.1,28.0,452.0,647.18,488.42
2016,7,18,8,15,701.0,109.5,1.0,28.5,500.0,697.48,518.69
2016,7,18,8,30,724.0,114.0,0.9,29.0,548.0,747.17,547.51
2016,7,18,8,45,744.5,116.5,0.8,30.0,594.0,787.97,568.38
2016,7,18,9,0,765.0,119.0,0.7,31.0,640.0,830.81,589.81
2016,7,18,9,15,778.5,122.0,0.65,31.0,681.0,866.02,608.95
2016,7,18,9,30,792.0,125.0,0.6,31.0,722.0,898.82,626.4
2016,7,18,9,45,804.5,126.0,0.55,31.5,758.5,925.83,638.84
2016,7,18,10,0,817.0,127.0,0.5,32.0,795.0,949.98,649.44
2016,7,18,10,15,824.5,129.0,0.5,32.0,825.5,956.72,652.05
2016,7,18,10,30,832.0,131.0,0.5,32.0,856.0,970.48,659.18
2016,7,18,10,45,838.0,132.5,0.5,32.5,880.0,978.87,661.78
2016,7,18,11,0,844.0,134.0,0.5,33.0,904.0,983.79,662.52
2016,7,18,11,15,847.5,134.5,0.6,33.0,921.0,981.73,662.84
2016,7,18,11,30,851.0,135.0,0.7,33.0,938.0,976.18,661.25
2016,7,18,11,45,854.0,135.5,0.85,33.5,948.5,966.68,656.96
2016,7,18,12,0,857.0,136.0,1.0,34.0,959.0,953.77,650.52
2016,7,18,12,15,659.5,275.5,1.15,34.0,910.5,899.11,618.62
2016,7,18,12,30,462.0,415.0,1.3,34.0,862.0,827.36,570.76
2016,7,18,12,45,648.5,282.0,1.5,34.0,905.5,850.37,593.43
2016,7,18,13,0,835.0,149.0,1.7,34.0,949.0,850.28,597.52
2016,7,18,13,15,831.5,148.5,1.7,34.0,936.0,816.4,576.28
2016,7,18,13,30,828.0,148.0,1.7,34.0,923.0,780.17,553.71
2016,7,18,13,45,814.5,152.0,1.75,34.0,901.0,742.34,529.63
2016,7,18,14,0,801.0,156.0,1.8,34.0,879.0,698.06,499.91
2016,7,18,14,15,793.5,154.0,1.85,34.0,852.5,651.47,468.08
2016,7,18,14,30,786.0,152.0,1.9,34.0,826.0,603.66,434.49
2016,7,18,14,45,770.0,153.5,1.95,34.0,792.5,553.13,397.94
2016,7,18,15,0,754.0,155.0,2.0,34.0,759.0,502.65,360.32
2016,7,18,15,15,612.0,209.5,2.0,33.5,684.5,436.38,311.62
2016,7,18,15,30,470.0,264.0,2.0,33.0,610.0,385.58,274.35
2016,7,18,15,45,405.5,268.0,2.0,33.0,553.0,335.03,236.41
2016,7,18,16,0,341.0,272.0,2.0,33.0,496.0,296.27,207.56
2016,7,18,16,15,324.0,253.0,1.95,32.5,453.5,253.52,175.39
2016,7,18,16,30,307.0,234.0,1.9,32.0,411.0,212.97,145.82
2016,7,18,16,45,329.5,206.5,1.85,32.0,380.5,172.45,116.97
2016,7,18,17,0,352.0,179.0,1.8,32.0,350.0,129.85,93.31
2016,7,18,17,15,331.5,162.0,1.65,31.5,308.5,115.2,89.51
2016,7,18,17,30,311.0,145.0,1.5,31.0,267.0,104.9,81.57
2016,7,18,17,45,291.5,125.5,1.4,30.5,227.0,92.52,71.74
2016,7,18,18,0,272.0,106.0,1.3,30.0,187.0,79.62,61.25
2016,7,18,18,15,302.0,85.0,1.25,29.0,158.0,62.73,47.28
2016,7,18,18,30,332.0,64.0,1.2,28.0,129.0,48.37,35.11
2016,7,18,18,45,254.0,49.0,1.2,27.5,90.0,37.62,25.64
2016,7,18,19,0,176.0,34.0,1.2,27.0,51.0,26.49,15.13
2016,7,18,19,15,88.0,17.0,1.25,26.5,25.5,13.37,0.0
2016,7,18,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,15,27.5,5.5,0.95,21.5,6.0,0.0,0.0
2016,7,19,5,30,55.0,11.0,1.1,22.0,12.0,22.25,0.0
2016,7,19,5,45,161.0,26.0,1.3,22.5,43.0,85.82,44.83
2016,7,19,6,0,267.0,41.0,1.5,23.0,74.0,151.06,108.59
2016,7,19,6,15,348.5,52.5,1.6,23.5,116.5,211.4,160.37
2016,7,19,6,30,430.0,64.0,1.7,24.0,159.0,284.26,221.24
2016,7,19,6,45,488.0,72.5,1.8,24.5,207.5,348.09,273.93
2016,7,19,7,0,546.0,81.0,1.9,25.0,256.0,416.98,328.85
2016,7,19,7,15,587.0,88.0,1.95,25.5,306.0,478.47,376.15
2016,7,19,7,30,628.0,95.0,2.0,26.0,356.0,542.42,423.61
2016,7,19,7,45,659.5,100.0,2.05,27.0,406.5,599.44,463.51
2016,7,19,8,0,691.0,105.0,2.1,28.0,457.0,657.21,502.32
2016,7,19,8,15,713.0,109.0,2.0,28.5,505.0,706.72,533.25
2016,7,19,8,30,735.0,113.0,1.9,29.0,553.0,752.0,560.44
2016,7,19,8,45,751.5,117.0,1.85,29.5,598.0,794.97,585.77
2016,7,19,9,0,768.0,121.0,1.8,30.0,643.0,836.18,609.39
2016,7,19,9,15,780.5,124.0,1.65,30.0,683.5,870.6,628.33
2016,7,19,9,30,793.0,127.0,1.5,30.0,724.0,902.55,645.26
2016,7,19,9,45,530.0,254.5,1.4,30.5,662.0,800.8,573.56
2016,7,19,10,0,267.0,382.0,1.3,31.0,600.0,670.42,478.84
2016,7,19,10,15,332.5,373.5,1.2,31.0,656.0,726.18,516.66
2016,7,19,10,30,398.0,365.0,1.1,31.0,712.0,795.17,559.93
2016,7,19,10,45,616.0,252.5,1.0,31.5,806.5,900.74,628.29
2016,7,19,11,0,834.0,140.0,0.9,32.0,901.0,980.48,672.53
2016,7,19,11,15,609.0,276.0,0.8,32.0,837.5,906.94,623.31
2016,7,19,11,30,384.0,412.0,0.7,32.0,774.0,797.3,548.5
2016,7,19,11,45,382.5,417.5,0.65,32.5,782.0,791.71,544.05
2016,7,19,12,0,381.0,423.0,0.6,33.0,790.0,784.16,537.19
2016,7,19,12,15,249.5,453.5,0.5,33.0,694.0,677.34,465.91
2016,7,19,12,30,118.0,484.0,0.4,33.0,598.0,566.44,391.55
2016,7,19,12,45,61.0,318.0,0.35,33.5,377.0,345.84,244.68
2016,7,19,13,0,4.0,152.0,0.3,34.0,156.0,139.12,98.12
2016,7,19,13,15,221.5,271.5,0.25,34.0,479.0,434.54,311.91
2016,7,19,13,30,439.0,391.0,0.2,34.0,802.0,699.82,481.85
2016,7,19,13,45,233.0,369.0,0.15,34.0,587.0,502.9,349.54
2016,7,19,14,0,27.0,347.0,0.1,34.0,372.0,323.97,227.57
2016,7,19,14,15,418.0,243.0,0.15,33.5,602.0,485.32,345.42
2016,7,19,14,30,809.0,139.0,0.2,33.0,832.0,606.73,426.7
2016,7,19,14,45,797.0,139.0,0.25,33.0,799.0,556.05,390.02
2016,7,19,15,0,785.0,139.0,0.3,33.0,766.0,504.95,353.81
2016,7,19,15,15,773.0,136.0,0.3,33.0,728.5,451.22,314.1
2016,7,19,15,30,761.0,133.0,0.3,33.0,691.0,397.63,273.17
2016,7,19,15,45,741.0,132.0,0.35,33.0,648.0,343.47,231.07
2016,7,19,16,0,721.0,131.0,0.4,33.0,605.0,285.59,185.56
2016,7,19,16,15,700.5,126.5,0.4,32.5,559.0,231.24,142.96
2016,7,19,16,30,680.0,122.0,0.4,32.0,513.0,179.02,103.92
2016,7,19,16,45,569.0,138.5,0.4,32.0,445.5,137.46,81.4
2016,7,19,17,0,458.0,155.0,0.4,32.0,378.0,108.43,75.64
2016,7,19,17,15,433.0,141.5,0.4,31.5,333.0,95.86,73.52
2016,7,19,17,30,408.0,128.0,0.4,31.0,288.0,88.73,68.14
2016,7,19,17,45,367.5,114.5,0.45,31.0,242.5,81.08,62.05
2016,7,19,18,0,327.0,101.0,0.5,31.0,197.0,73.03,55.47
2016,7,19,18,15,279.5,85.0,0.5,30.0,155.5,62.68,47.0
2016,7,19,18,30,232.0,69.0,0.5,29.0,114.0,53.67,39.35
2016,7,19,18,45,164.5,51.5,0.55,28.5,78.5,40.61,27.96
2016,7,19,19,0,97.0,34.0,0.6,28.0,43.0,27.24,15.51
2016,7,19,19,15,48.5,17.0,0.6,27.5,21.5,13.95,0.0
2016,7,19,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,20,5,15,20.5,5.0,1.3,21.0,5.5,0.0,0.0
2016,7,20,5,30,41.0,10.0,1.5,21.0,11.0,18.21,0.0
2016,7,20,5,45,147.5,25.0,1.7,21.5,41.0,80.46,39.98
2016,7,20,6,0,254.0,40.0,1.9,22.0,71.0,145.6,104.86
2016,7,20,6,15,337.0,51.5,1.85,22.5,113.5,205.76,156.73
2016,7,20,6,30,420.0,63.0,1.8,23.0,156.0,278.74,217.9
2016,7,20,6,45,482.5,71.0,1.75,23.5,204.5,343.77,271.6
2016,7,20,7,0,545.0,79.0,1.7,24.0,253.0,414.35,327.7
2016,7,20,7,15,587.5,85.5,1.8,25.0,303.5,476.14,374.77
2016,7,20,7,30,630.0,92.0,1.9,26.0,354.0,540.55,422.0
2016,7,20,7,45,664.5,96.5,2.0,27.0,405.0,599.19,463.32
2016,7,20,8,0,699.0,101.0,2.1,28.0,456.0,658.86,503.55
2016,7,20,8,15,723.0,105.0,2.05,28.5,505.5,710.28,536.09
2016,7,20,8,30,747.0,109.0,2.0,29.0,555.0,757.89,565.22
2016,7,20,8,45,767.0,112.0,1.95,29.5,601.5,803.18,592.1
2016,7,20,9,0,787.0,115.0,1.9,30.0,648.0,846.9,617.34
2016,7,20,9,15,801.5,117.5,1.85,30.0,690.5,883.14,638.49
2016,7,20,9,30,816.0,120.0,1.8,30.0,733.0,916.95,657.87
2016,7,20,9,45,827.0,122.5,1.8,30.5,770.5,944.74,672.49
2016,7,20,10,0,838.0,125.0,1.8,31.0,808.0,959.3,678.77
2016,7,20,10,15,846.0,127.0,1.8,31.0,839.5,977.15,688.66
2016,7,20,10,30,854.0,129.0,1.8,31.0,871.0,991.65,696.5
2016,7,20,10,45,859.5,130.5,1.8,31.5,895.5,999.68,699.06
2016,7,20,11,0,865.0,132.0,1.8,32.0,920.0,1004.15,699.59
2016,7,20,11,15,869.0,133.0,1.75,32.0,938.0,1003.04,697.62
2016,7,20,11,30,873.0,134.0,1.7,32.0,956.0,998.32,693.63
2016,7,20,11,45,874.0,135.0,1.7,32.5,966.0,987.09,685.07
2016,7,20,12,0,875.0,136.0,1.7,33.0,976.0,972.42,674.6
2016,7,20,12,15,643.5,275.0,1.7,33.0,894.0,885.22,619.16
2016,7,20,12,30,412.0,414.0,1.7,33.0,812.0,782.34,548.09
2016,7,20,12,45,649.0,270.5,1.7,33.0,893.0,841.91,593.37
2016,7,20,13,0,886.0,127.0,1.7,33.0,974.0,875.74,616.19
2016,7,20,13,15,657.0,259.5,1.7,33.0,883.0,785.15,555.85
2016,7,20,13,30,428.0,392.0,1.7,33.0,792.0,692.67,490.71
2016,7,20,13,45,648.5,259.0,1.7,33.0,850.5,716.21,511.42
2016,7,20,14,0,869.0,126.0,1.7,33.0,909.0,718.05,515.82
2016,7,20,14,15,589.0,260.5,1.7,33.0,784.5,610.14,438.24
2016,7,20,14,30,309.0,395.0,1.7,33.0,660.0,520.0,372.94
2016,7,20,14,45,573.0,258.0,1.75,33.0,725.0,530.3,382.14
2016,7,20,15,0,837.0,121.0,1.8,33.0,790.0,518.18,372.13
2016,7,20,15,15,532.5,229.5,1.8,32.5,648.0,418.57,300.27
2016,7,20,15,30,228.0,338.0,1.8,32.0,506.0,357.87,258.43
2016,7,20,15,45,215.5,317.5,1.85,32.0,468.0,319.98,230.45
2016,7,20,16,0,203.0,297.0,1.9,32.0,430.0,283.65,203.31
2016,7,20,16,15,160.5,274.0,1.85,31.5,374.5,241.24,173.15
2016,7,20,16,30,118.0,251.0,1.8,31.0,319.0,204.29,147.67
2016,7,20,16,45,67.0,210.5,1.75,31.0,248.5,168.54,123.65
2016,7,20,17,0,16.0,170.0,1.7,31.0,178.0,140.15,104.53
2016,7,20,17,15,325.5,127.0,1.6,30.5,254.5,85.32,65.39
2016,7,20,17,30,635.0,84.0,1.5,30.0,331.0,58.39,43.44
2016,7,20,17,45,591.0,77.5,1.4,29.5,280.5,55.45,41.2
2016,7,20,18,0,547.0,71.0,1.3,29.0,230.0,52.35,38.72
2016,7,20,18,15,484.0,62.5,1.25,28.0,182.5,47.37,34.58
2016,7,20,18,30,421.0,54.0,1.2,27.0,135.0,42.17,30.05
2016,7,20,18,45,329.0,42.0,1.15,26.0,94.0,33.51,22.35
2016,7,20,19,0,237.0,30.0,1.1,25.0,53.0,24.47,13.44
2016,7,20,19,15,118.5,15.0,1.1,24.5,26.5,11.83,0.0
2016,7,20,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,5,15,24.5,4.5,0.75,20.5,5.0,0.0,0.0
2016,7,21,5,30,49.0,9.0,0.9,21.0,10.0,19.07,0.0
2016,7,21,5,45,156.5,23.5,1.05,21.5,40.0,80.75,37.62
2016,7,21,6,0,264.0,38.0,1.2,22.0,70.0,146.66,105.09
2016,7,21,6,15,345.5,50.0,1.0,22.5,112.5,207.45,157.28
2016,7,21,6,30,427.0,62.0,0.8,23.0,155.0,280.92,217.99
2016,7,21,6,45,486.5,70.5,0.6,24.0,203.5,345.36,269.18
2016,7,21,7,0,546.0,79.0,0.4,25.0,252.0,415.06,321.43
2016,7,21,7,15,587.5,86.0,0.4,25.5,302.0,476.91,367.1
2016,7,21,7,30,629.0,93.0,0.4,26.0,352.0,541.29,412.71
2016,7,21,7,45,660.0,98.0,0.45,27.0,402.5,598.08,450.86
2016,7,21,8,0,691.0,103.0,0.5,28.0,453.0,655.59,487.84
2016,7,21,8,15,714.5,107.5,0.5,28.5,502.0,706.95,518.92
2016,7,21,8,30,738.0,112.0,0.5,29.0,551.0,754.23,546.57
2016,7,21,8,45,754.0,116.5,0.55,29.5,596.5,797.51,571.89
2016,7,21,9,0,770.0,121.0,0.6,30.0,642.0,839.0,595.71
2016,7,21,9,15,527.0,229.5,0.6,30.0,596.5,752.38,536.48
2016,7,21,9,30,284.0,338.0,0.6,30.0,551.0,635.82,454.22
2016,7,21,9,45,159.5,333.5,0.65,30.5,454.5,498.84,360.03
2016,7,21,10,0,35.0,329.0,0.7,31.0,358.0,357.21,258.53
2016,7,21,10,15,249.0,334.5,0.7,31.0,550.5,603.72,433.78
2016,7,21,10,30,463.0,340.0,0.7,31.0,743.0,835.97,583.44
2016,7,21,10,45,280.5,391.0,0.75,31.5,637.0,691.14,483.85
2016,7,21,11,0,98.0,442.0,0.8,32.0,531.0,528.53,372.99
2016,7,21,11,15,456.5,306.0,0.8,32.0,733.5,784.65,550.52
2016,7,21,11,30,815.0,170.0,0.8,32.0,936.0,989.2,676.47
2016,7,21,11,45,538.0,321.0,0.85,32.5,829.5,860.53,591.74
2016,7,21,12,0,261.0,472.0,0.9,33.0,723.0,718.41,496.1
2016,7,21,12,15,222.5,480.0,0.9,33.0,694.5,669.33,465.29
2016,7,21,12,30,184.0,488.0,0.9,33.0,666.0,631.0,439.94
2016,7,21,12,45,137.0,477.0,0.95,33.5,609.5,568.43,397.98
2016,7,21,13,0,90.0,466.0,1.0,34.0,553.0,502.39,353.28
2016,7,21,13,15,184.0,459.0,1.0,34.0,633.0,569.85,400.78
2016,7,21,13,30,278.0,452.0,1.0,34.0,713.0,626.61,439.06
2016,7,21,13,45,553.5,299.5,1.05,34.0,803.0,682.57,481.05
2016,7,21,14,0,829.0,147.0,1.1,34.0,893.0,711.11,503.7
2016,7,21,14,15,490.0,283.0,1.1,34.0,720.5,566.29,402.44
2016,7,21,14,30,151.0,419.0,1.1,34.0,548.0,446.89,317.73
2016,7,21,14,45,105.5,386.5,1.15,34.0,475.0,385.08,275.77
2016,7,21,15,0,60.0,354.0,1.2,34.0,402.0,326.95,235.41
2016,7,21,15,15,232.5,323.0,1.2,33.5,495.0,362.86,260.8
2016,7,21,15,30,405.0,292.0,1.2,33.0,588.0,382.54,271.53
2016,7,21,15,45,561.5,214.5,1.25,33.0,598.0,345.79,239.55
2016,7,21,16,0,718.0,137.0,1.3,33.0,608.0,289.41,190.45
2016,7,21,16,15,697.5,132.5,1.35,32.5,561.5,235.05,147.24
2016,7,21,16,30,677.0,128.0,1.4,32.0,515.0,182.84,107.75
2016,7,21,16,45,648.0,123.0,1.45,32.0,465.5,131.93,74.99
2016,7,21,17,0,619.0,118.0,1.5,32.0,416.0,84.64,56.52
2016,7,21,17,15,584.0,110.5,1.45,31.5,366.0,75.27,56.93
2016,7,21,17,30,549.0,103.0,1.4,31.0,316.0,72.49,54.95
2016,7,21,17,45,503.0,94.0,1.35,30.5,267.0,68.22,51.65
2016,7,21,18,0,457.0,85.0,1.3,30.0,218.0,62.2,46.77
2016,7,21,18,15,393.5,74.0,1.3,29.0,172.0,55.09,40.89
2016,7,21,18,30,330.0,63.0,1.3,28.0,126.0,47.72,34.53
2016,7,21,18,45,243.0,48.0,1.3,27.5,86.5,36.91,24.96
2016,7,21,19,0,156.0,33.0,1.3,27.0,47.0,25.74,14.1
2016,7,21,19,15,78.0,16.5,1.4,26.5,23.5,13.01,0.0
2016,7,21,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
