Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,20,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,5,15,13.5,3.5,1.05,21.5,4.0,0.0,0.0
2016,7,22,5,30,27.0,7.0,1.2,22.0,8.0,12.35,0.0
2016,7,22,5,45,118.5,23.5,1.4,22.5,36.5,69.86,29.57
2016,7,22,6,0,210.0,40.0,1.6,23.0,65.0,131.15,93.48
2016,7,22,6,15,289.0,54.0,1.7,23.5,106.0,190.13,144.04
2016,7,22,6,30,368.0,68.0,1.8,24.0,147.0,258.05,200.98
2016,7,22,6,45,429.5,77.5,1.9,24.5,194.5,320.13,252.43
2016,7,22,7,0,491.0,87.0,2.0,25.0,242.0,393.0,310.64
2016,7,22,7,15,534.0,95.0,2.05,25.5,291.5,454.37,358.11
2016,7,22,7,30,577.0,103.0,2.1,26.0,341.0,518.49,406.04
2016,7,22,7,45,612.5,108.5,2.15,27.0,391.0,576.88,447.32
2016,7,22,8,0,648.0,114.0,2.2,28.0,441.0,636.47,488.03
2016,7,22,8,15,672.5,119.0,2.15,28.5,489.0,687.62,521.2
2016,7,22,8,30,697.0,124.0,2.1,29.0,537.0,738.32,552.85
2016,7,22,8,45,717.5,127.5,2.1,29.5,583.0,783.08,580.06
2016,7,22,9,0,738.0,131.0,2.1,30.0,629.0,822.01,602.92
2016,7,22,9,15,576.0,213.5,2.0,30.5,617.5,786.34,574.18
2016,7,22,9,30,414.0,296.0,1.9,31.0,606.0,728.06,528.22
2016,7,22,9,45,615.5,211.5,1.85,31.5,698.5,845.22,608.58
2016,7,22,10,0,817.0,127.0,1.8,32.0,791.0,952.68,673.04
2016,7,22,10,15,825.0,128.5,1.7,32.0,822.0,959.4,673.8
2016,7,22,10,30,833.0,130.0,1.6,32.0,853.0,973.25,680.06
2016,7,22,10,45,840.5,130.5,1.5,32.5,877.5,982.21,681.83
2016,7,22,11,0,848.0,131.0,1.4,33.0,902.0,987.72,681.54
2016,7,22,11,15,852.0,132.0,1.3,33.0,920.0,986.71,678.77
2016,7,22,11,30,856.0,133.0,1.2,33.0,938.0,982.15,673.99
2016,7,22,11,45,857.0,134.5,1.15,33.5,948.0,971.63,665.22
2016,7,22,12,0,858.0,136.0,1.1,34.0,958.0,957.69,654.59
2016,7,22,12,15,858.5,136.0,1.05,34.0,960.5,938.59,642.36
2016,7,22,12,30,859.0,136.0,1.0,34.0,963.0,916.34,628.35
2016,7,22,12,45,855.5,137.5,0.95,34.5,957.5,888.87,610.0
2016,7,22,13,0,852.0,139.0,0.9,35.0,952.0,858.67,590.11
2016,7,22,13,15,849.0,138.5,0.85,35.0,939.5,824.56,569.07
2016,7,22,13,30,846.0,138.0,0.8,35.0,927.0,787.99,546.45
2016,7,22,13,45,841.5,136.5,0.8,35.0,907.5,747.15,521.71
2016,7,22,14,0,837.0,135.0,0.8,35.0,888.0,704.28,493.78
2016,7,22,14,15,830.5,133.5,0.75,35.0,861.5,658.27,462.54
2016,7,22,14,30,824.0,132.0,0.7,35.0,835.0,610.76,429.56
2016,7,22,14,45,813.5,130.5,0.7,35.0,802.0,558.77,393.16
2016,7,22,15,0,803.0,129.0,0.7,35.0,769.0,506.19,355.17
2016,7,22,15,15,487.0,236.0,0.7,35.0,618.5,404.12,283.66
2016,7,22,15,30,171.0,343.0,0.7,35.0,468.0,339.98,240.69
2016,7,22,15,45,454.0,233.0,0.7,35.0,536.5,325.12,224.02
2016,7,22,16,0,737.0,123.0,0.7,35.0,605.0,288.6,186.68
2016,7,22,16,15,717.0,119.0,0.7,34.5,559.0,228.77,139.9
2016,7,22,16,30,697.0,115.0,0.7,34.0,513.0,175.9,100.4
2016,7,22,16,45,661.0,113.5,0.75,34.0,462.5,125.8,69.1
2016,7,22,17,0,625.0,112.0,0.8,34.0,412.0,80.11,52.61
2016,7,22,17,15,590.0,105.0,0.75,33.0,362.0,71.28,53.24
2016,7,22,17,30,555.0,98.0,0.7,32.0,312.0,68.71,51.55
2016,7,22,17,45,504.5,90.5,0.7,31.5,263.0,65.47,49.12
2016,7,22,18,0,454.0,83.0,0.7,31.0,214.0,60.79,45.36
2016,7,22,18,15,391.0,71.5,0.7,30.0,168.0,53.27,39.17
2016,7,22,18,30,328.0,60.0,0.7,29.0,122.0,45.47,32.48
2016,7,22,18,45,240.5,45.5,0.7,28.5,83.5,35.0,23.24
2016,7,22,19,0,153.0,31.0,0.7,28.0,45.0,24.18,12.66
2016,7,22,19,15,76.5,15.5,0.75,27.5,22.5,14.1,0.0
2016,7,22,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,23,5,45,111.5,19.0,1.2,22.5,31.5,61.62,22.78
2016,7,23,6,0,223.0,38.0,1.4,23.0,63.0,133.28,94.59
2016,7,23,6,15,302.5,51.0,1.3,23.5,104.0,192.03,145.08
2016,7,23,6,30,382.0,64.0,1.2,24.0,145.0,259.82,201.62
2016,7,23,6,45,443.0,73.0,1.1,25.0,192.5,326.16,255.13
2016,7,23,7,0,504.0,82.0,1.0,26.0,240.0,395.14,308.4
2016,7,23,7,15,546.5,89.5,1.0,27.0,289.5,456.22,353.77
2016,7,23,7,30,589.0,97.0,1.0,28.0,339.0,520.02,399.16
2016,7,23,7,45,624.5,102.0,1.05,29.0,389.0,578.33,439.12
2016,7,23,8,0,660.0,107.0,1.1,30.0,439.0,637.83,478.47
2016,7,23,8,15,684.0,112.0,1.1,30.5,487.5,689.06,510.3
2016,7,23,8,30,708.0,117.0,1.1,31.0,536.0,739.8,541.01
2016,7,23,8,45,728.0,120.0,1.15,31.5,581.5,780.04,564.72
2016,7,23,9,0,748.0,123.0,1.2,32.0,627.0,822.75,589.77
2016,7,23,9,15,762.5,126.0,1.2,32.5,668.5,858.64,609.44
2016,7,23,9,30,777.0,129.0,1.2,33.0,710.0,892.21,627.45
2016,7,23,9,45,797.5,126.5,1.2,33.5,749.0,922.92,643.48
2016,7,23,10,0,818.0,124.0,1.2,34.0,788.0,940.79,651.56
2016,7,23,10,15,826.0,125.5,1.15,34.0,818.5,957.97,659.95
2016,7,23,10,30,834.0,127.0,1.1,34.0,849.0,971.89,666.37
2016,7,23,10,45,840.0,128.5,1.05,34.5,873.5,980.43,668.27
2016,7,23,11,0,846.0,130.0,1.0,35.0,898.0,985.47,668.21
2016,7,23,11,15,850.0,131.0,0.95,35.0,915.5,984.49,666.1
2016,7,23,11,30,854.0,132.0,0.9,35.0,933.0,979.97,662.08
2016,7,23,11,45,855.5,133.0,0.9,35.0,943.0,969.49,655.63
2016,7,23,12,0,857.0,134.0,0.9,35.0,953.0,955.6,647.32
2016,7,23,12,15,857.5,134.0,0.85,35.0,956.0,936.53,635.17
2016,7,23,12,30,858.0,134.0,0.8,35.0,959.0,914.31,621.27
2016,7,23,12,45,455.0,282.5,0.8,35.5,720.0,683.48,473.96
2016,7,23,13,0,52.0,431.0,0.8,36.0,481.0,438.34,305.11
2016,7,23,13,15,446.0,285.0,0.75,36.0,701.5,637.72,447.39
2016,7,23,13,30,840.0,139.0,0.7,36.0,922.0,784.69,542.99
2016,7,23,13,45,832.5,139.5,0.7,36.0,902.0,743.5,515.93
2016,7,23,14,0,825.0,140.0,0.7,36.0,882.0,700.52,488.08
2016,7,23,14,15,818.5,138.5,0.7,36.0,855.5,654.95,457.9
2016,7,23,14,30,812.0,137.0,0.7,36.0,829.0,608.21,426.09
2016,7,23,14,45,801.5,135.5,0.75,36.0,796.5,556.7,390.58
2016,7,23,15,0,791.0,134.0,0.8,36.0,764.0,504.64,353.4
2016,7,23,15,15,779.5,131.5,0.8,35.5,726.0,451.0,314.13
2016,7,23,15,30,768.0,129.0,0.8,35.0,688.0,397.43,273.44
2016,7,23,15,45,622.0,177.0,0.85,35.0,611.5,336.02,228.37
2016,7,23,16,0,476.0,225.0,0.9,35.0,535.0,292.92,197.82
2016,7,23,16,15,588.5,169.0,0.95,34.5,523.0,240.86,153.85
2016,7,23,16,30,701.0,113.0,1.0,34.0,511.0,174.79,99.62
2016,7,23,16,45,679.0,107.0,1.05,34.0,463.0,122.27,65.98
2016,7,23,17,0,657.0,101.0,1.1,34.0,415.0,72.48,53.77
2016,7,23,17,15,623.5,95.0,1.05,33.5,365.5,64.24,47.41
2016,7,23,17,30,590.0,89.0,1.0,33.0,316.0,62.1,45.93
2016,7,23,17,45,549.0,81.0,1.0,32.5,267.0,58.2,42.92
2016,7,23,18,0,508.0,73.0,1.0,32.0,218.0,54.06,39.6
2016,7,23,18,15,445.0,63.5,0.95,31.0,171.5,48.33,34.88
2016,7,23,18,30,382.0,54.0,0.9,30.0,125.0,42.34,29.72
2016,7,23,18,45,294.5,41.0,0.9,29.0,85.5,31.67,20.42
2016,7,23,19,0,207.0,28.0,0.9,28.0,46.0,21.92,10.74
2016,7,23,19,15,103.5,14.0,0.95,27.5,23.0,12.73,0.0
2016,7,23,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,5,45,137.0,17.5,0.85,23.5,33.0,66.47,21.36
2016,7,24,6,0,274.0,35.0,1.0,24.0,66.0,148.6,104.55
2016,7,24,6,15,358.5,46.5,0.95,24.0,108.5,211.72,159.08
2016,7,24,6,30,443.0,58.0,0.9,24.0,151.0,284.24,219.61
2016,7,24,6,45,501.0,66.0,0.9,24.5,199.5,348.21,271.87
2016,7,24,7,0,559.0,74.0,0.9,25.0,248.0,417.32,326.03
2016,7,24,7,15,600.5,80.5,0.8,26.0,298.5,479.3,371.35
2016,7,24,7,30,642.0,87.0,0.7,27.0,349.0,543.83,416.06
2016,7,24,7,45,672.5,92.0,0.6,28.5,399.5,600.93,452.26
2016,7,24,8,0,703.0,97.0,0.5,30.0,450.0,658.72,486.23
2016,7,24,8,15,726.5,101.0,0.4,30.5,499.0,707.04,513.59
2016,7,24,8,30,750.0,105.0,0.3,31.0,548.0,757.78,541.57
2016,7,24,8,45,768.5,108.0,0.25,32.0,594.0,802.05,564.18
2016,7,24,9,0,787.0,111.0,0.2,33.0,640.0,844.66,585.15
2016,7,24,9,15,800.5,114.0,0.25,33.0,682.5,880.72,605.77
2016,7,24,9,30,814.0,117.0,0.3,33.0,725.0,914.3,624.92
2016,7,24,9,45,826.0,118.5,0.35,33.5,762.0,932.24,633.51
2016,7,24,10,0,838.0,120.0,0.4,34.0,799.0,956.77,646.26
2016,7,24,10,15,846.0,121.5,0.45,34.5,830.5,974.25,654.8
2016,7,24,10,30,854.0,123.0,0.5,35.0,862.0,988.39,661.55
2016,7,24,10,45,861.0,124.0,0.55,35.5,887.0,997.55,665.55
2016,7,24,11,0,868.0,125.0,0.6,36.0,912.0,1003.16,667.67
2016,7,24,11,15,613.5,274.0,0.6,36.0,836.5,913.13,613.22
2016,7,24,11,30,359.0,423.0,0.6,36.0,761.0,786.73,531.05
2016,7,24,11,45,383.0,417.0,0.65,36.5,781.0,794.69,537.3
2016,7,24,12,0,407.0,411.0,0.7,37.0,801.0,808.97,545.59
2016,7,24,12,15,330.0,444.0,0.7,37.0,760.5,746.19,505.06
2016,7,24,12,30,253.0,477.0,0.7,37.0,720.0,692.84,470.5
2016,7,24,12,45,328.5,443.5,0.75,37.0,757.5,714.51,487.05
2016,7,24,13,0,404.0,410.0,0.8,37.0,795.0,735.65,502.18
2016,7,24,13,15,628.0,276.0,0.8,37.0,864.5,778.44,533.76
2016,7,24,13,30,852.0,142.0,0.8,37.0,934.0,797.11,548.17
2016,7,24,13,45,849.0,139.5,0.85,37.0,915.0,756.13,523.62
2016,7,24,14,0,846.0,137.0,0.9,37.0,896.0,713.0,496.36
2016,7,24,14,15,671.5,230.5,0.9,37.0,821.5,640.15,446.02
2016,7,24,14,30,497.0,324.0,0.9,37.0,747.0,575.35,400.86
2016,7,24,14,45,658.0,225.5,0.9,37.0,762.5,551.52,385.73
2016,7,24,15,0,819.0,127.0,0.9,37.0,778.0,512.72,358.02
2016,7,24,15,15,605.5,212.0,0.9,36.5,680.0,436.83,304.43
2016,7,24,15,30,392.0,297.0,0.9,36.0,582.0,385.48,268.99
2016,7,24,15,45,387.5,277.0,0.9,36.0,544.5,340.9,235.82
2016,7,24,16,0,383.0,257.0,0.9,36.0,507.0,296.84,202.48
2016,7,24,16,15,373.5,237.5,0.9,35.5,466.0,252.74,169.67
2016,7,24,16,30,364.0,218.0,0.9,35.0,425.0,209.94,138.78
2016,7,24,16,45,352.5,197.5,0.9,35.0,382.5,167.75,110.99
2016,7,24,17,0,341.0,177.0,0.9,35.0,340.0,127.34,97.31
2016,7,24,17,15,323.5,159.0,0.8,34.5,299.0,113.4,86.78
2016,7,24,17,30,306.0,141.0,0.7,34.0,258.0,102.4,78.37
2016,7,24,17,45,411.5,107.0,0.65,33.5,239.0,76.36,57.53
2016,7,24,18,0,517.0,73.0,0.6,33.0,220.0,54.21,39.5
2016,7,24,18,15,452.5,63.5,0.6,32.0,173.0,48.47,34.82
2016,7,24,18,30,388.0,54.0,0.6,31.0,126.0,42.47,29.67
2016,7,24,18,45,293.0,41.5,0.6,30.5,85.5,32.09,20.57
2016,7,24,19,0,198.0,29.0,0.6,30.0,45.0,22.72,10.96
2016,7,24,19,15,99.0,14.5,0.65,29.5,22.5,13.19,0.0
2016,7,24,19,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.75,28.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,28.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,25,5,45,90.0,19.5,0.75,24.5,29.5,55.93,14.04
2016,7,25,6,0,180.0,39.0,0.8,25.0,59.0,120.6,84.16
2016,7,25,6,15,257.0,55.0,0.9,25.5,100.0,179.34,134.04
2016,7,25,6,30,334.0,71.0,1.0,26.0,141.0,246.83,189.74
2016,7,25,6,45,398.5,81.5,1.1,26.5,188.0,309.78,241.02
2016,7,25,7,0,463.0,92.0,1.2,27.0,235.0,379.05,295.63
2016,7,25,7,15,507.0,101.0,1.25,28.0,284.5,439.79,341.18
2016,7,25,7,30,551.0,110.0,1.3,29.0,334.0,509.78,391.5
2016,7,25,7,45,590.0,115.0,1.4,30.0,384.5,569.27,432.82
2016,7,25,8,0,629.0,120.0,1.5,31.0,435.0,630.24,473.84
2016,7,25,8,15,654.0,126.0,1.55,31.5,483.0,682.37,507.72
2016,7,25,8,30,679.0,132.0,1.6,32.0,531.0,734.14,539.98
2016,7,25,8,45,702.0,134.5,1.65,32.5,577.5,779.49,567.32
2016,7,25,9,0,725.0,137.0,1.7,33.0,624.0,823.63,593.46
2016,7,25,9,15,740.0,141.0,1.75,33.0,665.5,860.61,615.87
2016,7,25,9,30,755.0,145.0,1.8,33.0,707.0,890.18,633.48
2016,7,25,9,45,768.5,146.5,1.9,33.5,744.0,918.24,649.36
2016,7,25,10,0,782.0,148.0,2.0,34.0,781.0,943.52,663.46
2016,7,25,10,15,791.0,150.0,2.0,34.0,812.0,961.92,673.59
2016,7,25,10,30,800.0,152.0,2.0,34.0,843.0,977.08,681.84
2016,7,25,10,45,807.0,153.0,2.05,34.5,867.5,985.83,685.39
2016,7,25,11,0,814.0,154.0,2.1,35.0,892.0,991.12,686.98
2016,7,25,11,15,818.5,155.5,2.1,35.0,909.5,990.9,686.21
2016,7,25,11,30,823.0,157.0,2.1,35.0,927.0,987.11,683.42
2016,7,25,11,45,535.0,315.5,2.15,35.5,818.5,854.93,596.38
2016,7,25,12,0,247.0,474.0,2.2,36.0,710.0,709.21,494.64
2016,7,25,12,15,540.5,314.0,2.2,36.0,831.5,828.86,580.94
2016,7,25,12,30,834.0,154.0,2.2,36.0,953.0,911.75,635.88
2016,7,25,12,45,471.5,313.5,2.25,36.5,764.5,728.14,512.4
2016,7,25,13,0,109.0,473.0,2.3,37.0,576.0,526.1,369.77
2016,7,25,13,15,458.5,318.0,2.3,37.0,745.0,678.63,481.23
2016,7,25,13,30,808.0,163.0,2.3,37.0,914.0,787.19,557.19
2016,7,25,13,45,571.5,289.0,2.3,37.0,815.0,687.46,486.2
2016,7,25,14,0,335.0,415.0,2.3,37.0,716.0,598.9,422.93
2016,7,25,14,15,353.0,392.5,2.3,37.0,701.0,569.64,403.82
2016,7,25,14,30,371.0,370.0,2.3,37.0,686.0,538.37,382.51
2016,7,25,14,45,370.0,355.5,2.3,37.0,660.5,501.03,356.31
2016,7,25,15,0,369.0,341.0,2.3,37.0,635.0,463.36,329.33
2016,7,25,15,15,290.5,339.5,2.3,36.5,563.5,401.39,285.84
2016,7,25,15,30,212.0,338.0,2.3,36.0,492.0,352.14,251.36
2016,7,25,15,45,230.0,312.5,2.3,36.0,470.5,321.27,227.98
2016,7,25,16,0,248.0,287.0,2.3,36.0,449.0,282.68,198.38
2016,7,25,16,15,137.5,249.5,2.25,35.5,338.0,220.14,156.01
2016,7,25,16,30,27.0,212.0,2.2,35.0,227.0,172.36,125.44
2016,7,25,16,45,178.0,195.5,2.15,35.0,281.0,160.34,111.98
2016,7,25,17,0,329.0,179.0,2.1,35.0,335.0,128.14,98.32
2016,7,25,17,15,309.5,160.5,1.9,34.5,294.0,114.26,87.73
2016,7,25,17,30,290.0,142.0,1.7,34.0,253.0,102.95,79.03
2016,7,25,17,45,261.5,123.5,1.5,33.5,212.0,91.08,69.68
2016,7,25,18,0,233.0,105.0,1.3,33.0,171.0,78.74,59.72
2016,7,25,18,15,196.5,86.0,1.25,32.0,133.5,65.56,48.92
2016,7,25,18,30,160.0,67.0,1.2,31.0,96.0,51.93,37.43
2016,7,25,18,45,108.0,47.5,1.15,30.5,64.5,37.47,24.89
2016,7,25,19,0,56.0,28.0,1.1,30.0,33.0,23.35,11.1
2016,7,25,19,15,28.0,14.0,1.2,29.5,16.5,12.73,0.0
2016,7,25,19,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,45,89.5,19.0,1.7,24.5,28.5,54.94,9.73
2016,7,26,6,0,179.0,38.0,1.8,25.0,57.0,119.32,82.99
2016,7,26,6,15,256.5,53.0,1.75,25.5,97.5,176.99,132.54
2016,7,26,6,30,334.0,68.0,1.7,26.0,138.0,243.56,187.92
2016,7,26,6,45,392.5,80.0,1.65,27.0,184.0,305.25,238.04
2016,7,26,7,0,451.0,92.0,1.6,28.0,230.0,372.62,290.64
2016,7,26,7,15,495.0,101.0,1.5,28.5,279.0,432.78,336.21
2016,7,26,7,30,539.0,110.0,1.4,29.0,328.0,502.18,386.49
2016,7,26,7,45,419.0,153.0,1.35,30.0,336.5,484.95,369.74
2016,7,26,8,0,299.0,196.0,1.3,31.0,345.0,447.4,338.4
2016,7,26,8,15,477.0,166.0,1.15,31.5,433.0,580.27,433.59
2016,7,26,8,30,655.0,136.0,1.0,32.0,521.0,719.33,525.57
2016,7,26,8,45,674.0,141.5,0.9,32.5,565.5,763.9,549.34
2016,7,26,9,0,693.0,147.0,0.8,33.0,610.0,807.1,572.42
2016,7,26,9,15,708.5,150.5,0.7,33.5,651.0,843.16,590.29
2016,7,26,9,30,724.0,154.0,0.6,34.0,692.0,877.11,606.38
2016,7,26,9,45,753.5,146.5,0.5,34.5,732.0,904.53,618.08
2016,7,26,10,0,783.0,139.0,0.4,35.0,772.0,935.55,631.68
2016,7,26,10,15,791.5,141.0,0.35,35.0,802.5,953.52,639.69
2016,7,26,10,30,800.0,143.0,0.3,35.0,833.0,968.27,646.03
2016,7,26,10,45,806.5,144.5,0.3,35.5,857.0,977.13,648.78
2016,7,26,11,0,813.0,146.0,0.3,36.0,881.0,982.52,649.72
2016,7,26,11,15,817.0,147.0,0.4,36.0,898.5,969.57,643.78
2016,7,26,11,30,821.0,148.0,0.5,36.0,916.0,965.08,643.05
2016,7,26,11,45,823.0,149.0,0.6,36.5,926.0,955.22,637.8
2016,7,26,12,0,825.0,150.0,0.7,37.0,936.0,942.04,630.66
2016,7,26,12,15,825.5,150.0,0.75,37.0,938.5,923.32,620.65
2016,7,26,12,30,826.0,150.0,0.8,37.0,941.0,901.56,608.86
2016,7,26,12,45,608.5,282.0,0.9,37.0,863.5,820.57,559.46
2016,7,26,13,0,391.0,414.0,1.0,37.0,786.0,724.95,496.59
2016,7,26,13,15,370.5,419.0,1.05,37.0,767.5,692.73,477.16
2016,7,26,13,30,350.0,424.0,1.1,37.0,749.0,660.53,456.82
2016,7,26,13,45,180.5,326.5,1.15,37.0,494.0,429.4,303.57
2016,7,26,14,0,11.0,229.0,1.2,37.0,239.0,210.18,149.17
2016,7,26,14,15,195.5,297.0,1.2,37.0,463.5,387.76,277.96
2016,7,26,14,30,380.0,365.0,1.2,37.0,688.0,539.95,380.4
2016,7,26,14,45,356.0,358.0,1.25,37.0,651.5,495.59,348.76
2016,7,26,15,0,332.0,351.0,1.3,37.0,615.0,453.07,319.27
2016,7,26,15,15,522.5,251.5,1.3,36.5,642.0,432.27,303.73
2016,7,26,15,30,713.0,152.0,1.3,36.0,669.0,391.08,270.5
2016,7,26,15,45,370.5,199.0,1.35,36.0,466.5,272.86,189.13
2016,7,26,16,0,28.0,246.0,1.4,36.0,264.0,207.62,149.82
2016,7,26,16,15,158.0,239.5,1.4,35.5,329.5,217.41,152.89
2016,7,26,16,30,288.0,233.0,1.4,35.0,395.0,209.06,141.8
2016,7,26,16,45,252.0,214.0,1.4,35.0,346.0,170.16,116.57
2016,7,26,17,0,216.0,195.0,1.4,35.0,297.0,143.46,110.31
2016,7,26,17,15,349.0,154.0,1.3,34.5,296.0,110.5,84.58
2016,7,26,17,30,482.0,113.0,1.2,34.0,295.0,79.37,59.8
2016,7,26,17,45,427.5,103.5,1.1,33.5,247.0,74.11,55.79
2016,7,26,18,0,373.0,94.0,1.0,33.0,199.0,68.62,51.4
2016,7,26,18,15,310.5,79.5,0.9,32.5,154.5,59.12,43.49
2016,7,26,18,30,248.0,65.0,0.8,32.0,110.0,49.22,35.01
2016,7,26,18,45,169.5,46.5,0.7,31.5,73.0,36.87,24.24
2016,7,26,19,0,91.0,28.0,0.6,31.0,36.0,22.63,10.15
2016,7,26,19,15,45.5,14.0,0.6,30.5,18.0,12.73,0.0
2016,7,26,19,30,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.6,29.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.7,27.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,16.5,1.25,24.5,16.5,14.55,0.0
2016,7,27,6,0,0.0,33.0,1.4,25.0,33.0,31.13,18.39
2016,7,27,6,15,18.5,53.5,1.4,25.5,57.0,62.83,44.72
2016,7,27,6,30,37.0,74.0,1.4,26.0,81.0,93.24,69.96
2016,7,27,6,45,54.0,95.0,1.4,26.5,109.0,125.17,96.21
2016,7,27,7,0,71.0,116.0,1.4,27.0,137.0,158.65,123.21
2016,7,27,7,15,87.5,139.5,1.5,28.0,171.0,196.31,152.63
2016,7,27,7,30,104.0,163.0,1.6,29.0,205.0,246.11,190.53
2016,7,27,7,45,167.5,184.0,1.7,30.0,262.5,317.48,244.66
2016,7,27,8,0,231.0,205.0,1.8,31.0,320.0,407.12,310.34
2016,7,27,8,15,439.5,171.0,1.7,31.5,418.0,556.67,419.82
2016,7,27,8,30,648.0,137.0,1.6,32.0,516.0,715.22,528.51
2016,7,27,8,45,407.5,222.0,1.5,32.5,467.5,615.73,452.15
2016,7,27,9,0,167.0,307.0,1.4,33.0,419.0,474.97,347.39
2016,7,27,9,15,444.0,230.5,1.25,33.0,554.0,680.65,493.77
2016,7,27,9,30,721.0,154.0,1.1,33.0,689.0,875.0,617.63
2016,7,27,9,45,732.5,157.5,0.95,33.5,725.0,902.71,627.64
2016,7,27,10,0,744.0,161.0,0.8,34.0,761.0,921.57,633.77
2016,7,27,10,15,753.0,163.5,0.75,34.0,791.5,940.04,642.66
2016,7,27,10,30,762.0,166.0,0.7,34.0,822.0,955.38,649.67
2016,7,27,10,45,766.0,169.5,0.65,34.5,846.0,963.49,651.12
2016,7,27,11,0,770.0,173.0,0.6,35.0,870.0,968.2,650.74
2016,7,27,11,15,775.0,174.5,0.65,35.0,887.0,968.47,651.3
2016,7,27,11,30,780.0,176.0,0.7,35.0,904.0,965.31,650.0
2016,7,27,11,45,479.0,329.5,0.8,35.5,778.5,815.48,555.82
2016,7,27,12,0,178.0,483.0,0.9,36.0,653.0,642.16,440.65
2016,7,27,12,15,478.5,333.0,0.95,36.0,791.0,790.2,544.22
2016,7,27,12,30,779.0,183.0,1.0,36.0,929.0,900.26,615.48
2016,7,27,12,45,773.0,186.0,1.1,36.0,923.0,872.47,598.87
2016,7,27,13,0,767.0,189.0,1.2,36.0,917.0,842.23,582.1
2016,7,27,13,15,618.0,287.5,1.2,35.5,869.0,782.03,542.82
2016,7,27,13,30,469.0,386.0,1.2,35.0,821.0,723.22,503.13
2016,7,27,13,45,450.0,376.5,1.2,35.0,786.5,674.66,472.08
2016,7,27,14,0,431.0,367.0,1.2,35.0,752.0,626.66,440.73
2016,7,27,14,15,290.5,391.5,1.2,35.0,647.5,528.92,374.07
2016,7,27,14,30,150.0,416.0,1.2,35.0,543.0,445.17,316.09
2016,7,27,14,45,76.5,287.5,1.2,35.0,352.5,289.43,208.08
2016,7,27,15,0,3.0,159.0,1.2,35.0,162.0,141.39,101.14
2016,7,27,15,15,50.0,245.5,1.15,34.5,282.5,230.43,167.16
2016,7,27,15,30,97.0,332.0,1.1,34.0,403.0,308.71,222.76
2016,7,27,15,45,378.0,242.5,1.1,34.0,491.0,307.99,215.65
2016,7,27,16,0,659.0,153.0,1.1,34.0,579.0,285.7,188.53
2016,7,27,16,15,462.5,194.0,1.05,34.0,482.0,233.58,153.7
2016,7,27,16,30,266.0,235.0,1.0,34.0,385.0,207.19,141.53
2016,7,27,16,45,133.0,180.0,0.95,34.0,255.0,146.61,103.11
2016,7,27,17,0,0.0,125.0,0.9,34.0,125.0,106.67,81.3
2016,7,27,17,15,0.0,109.5,0.85,33.5,109.5,93.93,71.54
2016,7,27,17,30,0.0,94.0,0.8,33.0,94.0,81.14,61.5
2016,7,27,17,45,0.0,78.5,0.75,32.5,78.5,68.23,51.17
2016,7,27,18,0,0.0,63.0,0.7,32.0,63.0,55.21,40.52
2016,7,27,18,15,0.0,49.0,0.65,31.5,49.0,43.26,30.54
2016,7,27,18,30,0.0,35.0,0.6,31.0,35.0,30.86,20.01
2016,7,27,18,45,0.0,23.0,0.55,30.5,23.0,20.25,10.85
2016,7,27,19,0,0.0,11.0,0.5,30.0,11.0,9.66,0.94
2016,7,27,19,15,0.0,5.5,0.5,29.5,5.5,5.0,0.0
2016,7,27,19,30,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.35,26.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.25,25.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.15,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.1,24.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,45,120.5,16.5,0.35,23.5,29.0,59.85,0.0
2016,7,28,6,0,241.0,33.0,0.4,24.0,58.0,134.4,92.39
2016,7,28,6,15,329.0,44.5,0.5,24.5,99.5,198.38,147.75
2016,7,28,6,30,417.0,56.0,0.6,25.0,141.0,270.91,207.74
2016,7,28,6,45,480.5,64.0,0.7,26.0,189.0,336.4,260.68
2016,7,28,7,0,544.0,72.0,0.8,27.0,237.0,407.68,316.0
2016,7,28,7,15,587.0,78.0,0.85,27.5,287.0,469.42,362.51
2016,7,28,7,30,630.0,84.0,0.9,28.0,337.0,533.88,409.24
2016,7,28,7,45,664.0,88.5,0.95,29.0,387.5,592.48,449.21
2016,7,28,8,0,698.0,93.0,1.0,30.0,438.0,652.1,487.61
2016,7,28,8,15,722.0,96.5,1.05,30.5,487.0,700.39,517.62
2016,7,28,8,30,746.0,100.0,1.1,31.0,536.0,750.98,548.61
2016,7,28,8,45,765.0,103.0,1.15,31.5,582.0,795.71,575.12
2016,7,28,9,0,784.0,106.0,1.2,32.0,628.0,838.82,600.2
2016,7,28,9,15,797.5,108.5,1.4,32.5,670.0,874.37,622.06
2016,7,28,9,30,811.0,111.0,1.6,33.0,712.0,907.46,642.23
2016,7,28,9,45,824.5,111.5,1.8,33.5,749.5,926.05,653.19
2016,7,28,10,0,838.0,112.0,2.0,34.0,787.0,951.12,668.28
2016,7,28,10,15,846.0,113.5,2.15,34.0,818.0,968.76,679.5
2016,7,28,10,30,854.0,115.0,2.3,34.0,849.0,983.05,688.76
2016,7,28,10,45,485.0,280.0,2.45,34.5,699.5,799.92,568.01
2016,7,28,11,0,116.0,445.0,2.6,35.0,550.0,567.39,403.14
2016,7,28,11,15,494.5,282.0,2.7,35.0,742.0,802.5,572.28
2016,7,28,11,30,873.0,119.0,2.8,35.0,934.0,989.66,693.41
2016,7,28,11,45,876.5,118.5,2.95,35.5,944.5,979.57,684.92
2016,7,28,12,0,880.0,118.0,3.1,36.0,955.0,965.95,675.95
2016,7,28,12,15,880.5,118.5,3.2,36.0,958.0,946.99,664.69
2016,7,28,12,30,881.0,119.0,3.3,36.0,961.0,924.74,651.36
2016,7,28,12,45,880.0,118.5,3.45,36.0,956.0,897.06,634.81
2016,7,28,13,0,879.0,118.0,3.6,36.0,951.0,866.43,616.21
2016,7,28,13,15,876.0,117.5,3.7,36.0,938.5,831.3,594.26
2016,7,28,13,30,873.0,117.0,3.8,36.0,926.0,793.6,570.42
2016,7,28,13,45,871.0,114.5,3.9,36.0,907.0,752.46,544.03
2016,7,28,14,0,869.0,112.0,4.0,36.0,888.0,709.0,514.83
2016,7,28,14,15,863.0,111.0,4.05,36.0,861.5,662.07,481.5
2016,7,28,14,30,857.0,110.0,4.1,36.0,835.0,613.51,446.16
2016,7,28,14,45,848.0,108.0,4.15,36.0,802.0,561.06,407.11
2016,7,28,15,0,839.0,106.0,4.2,36.0,769.0,507.74,366.28
2016,7,28,15,15,828.0,104.0,4.2,35.5,730.5,452.93,323.76
2016,7,28,15,30,817.0,102.0,4.2,35.0,692.0,397.94,279.72
2016,7,28,15,45,433.0,184.5,4.25,35.0,495.5,281.84,197.42
2016,7,28,16,0,49.0,267.0,4.3,35.0,299.0,228.11,166.32
2016,7,28,16,15,398.0,180.0,4.2,34.5,405.5,210.46,140.39
2016,7,28,16,30,747.0,93.0,4.1,34.0,512.0,169.79,94.97
2016,7,28,16,45,720.5,89.5,4.05,34.0,462.5,116.34,60.98
2016,7,28,17,0,694.0,86.0,4.0,34.0,413.0,60.36,44.04
2016,7,28,17,15,661.0,81.5,3.8,33.5,362.5,55.29,40.15
2016,7,28,17,30,628.0,77.0,3.6,33.0,312.0,53.82,39.16
2016,7,28,17,45,584.0,70.0,3.45,32.5,262.0,50.29,36.4
2016,7,28,18,0,540.0,63.0,3.3,32.0,212.0,46.57,33.37
2016,7,28,18,15,472.0,55.0,3.15,31.5,165.0,41.75,29.27
2016,7,28,18,30,404.0,47.0,3.0,31.0,118.0,36.75,24.84
2016,7,28,18,45,296.5,36.0,2.95,30.5,79.0,28.77,17.67
2016,7,28,19,0,189.0,25.0,2.9,30.0,40.0,19.64,7.24
2016,7,28,19,15,94.5,12.5,2.95,29.5,20.0,11.37,0.0
2016,7,28,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,5,45,111.0,16.0,1.1,23.5,27.5,56.37,0.0
2016,7,29,6,0,222.0,32.0,1.2,24.0,55.0,127.01,86.88
2016,7,29,6,15,310.5,44.0,1.25,24.0,95.5,187.99,140.77
2016,7,29,6,30,399.0,56.0,1.3,24.0,136.0,262.94,203.69
2016,7,29,6,45,460.5,64.0,1.4,24.5,183.0,326.49,256.49
2016,7,29,7,0,522.0,72.0,1.5,25.0,230.0,395.65,311.95
2016,7,29,7,15,565.5,78.5,1.6,25.5,279.0,457.2,359.73
2016,7,29,7,30,609.0,85.0,1.7,26.0,328.0,521.6,407.95
2016,7,29,7,45,644.0,89.0,1.85,26.5,378.0,579.4,450.04
2016,7,29,8,0,679.0,93.0,2.0,27.0,428.0,638.36,491.11
2016,7,29,8,15,702.5,97.0,2.05,27.5,476.0,686.06,522.03
2016,7,29,8,30,726.0,101.0,2.1,28.0,524.0,736.13,554.01
2016,7,29,8,45,752.0,101.0,2.2,28.5,571.0,782.81,583.39
2016,7,29,9,0,778.0,101.0,2.3,29.0,618.0,828.33,611.56
2016,7,29,9,15,792.0,103.5,2.25,29.0,659.5,864.22,633.04
2016,7,29,9,30,806.0,106.0,2.2,29.0,701.0,888.63,646.84
2016,7,29,9,45,820.0,106.0,2.2,29.5,739.0,916.42,662.01
2016,7,29,10,0,834.0,106.0,2.2,30.0,777.0,941.43,675.25
2016,7,29,10,15,842.5,108.0,2.1,30.5,808.5,960.14,683.41
2016,7,29,10,30,851.0,110.0,2.0,31.0,840.0,975.52,689.44
2016,7,29,10,45,859.0,110.0,1.95,31.5,866.0,984.83,692.27
2016,7,29,11,0,867.0,110.0,1.9,32.0,892.0,990.61,693.04
2016,7,29,11,15,490.0,286.5,1.8,32.0,730.0,803.27,569.74
2016,7,29,11,30,113.0,463.0,1.7,32.0,568.0,573.64,407.6
2016,7,29,11,45,147.5,472.0,1.65,32.5,611.0,610.35,433.33
2016,7,29,12,0,182.0,481.0,1.6,33.0,654.0,644.94,455.35
2016,7,29,12,15,533.0,298.0,1.55,33.0,806.5,808.89,570.98
2016,7,29,12,30,884.0,115.0,1.5,33.0,959.0,924.34,644.64
2016,7,29,12,45,885.5,114.0,1.45,33.5,955.0,898.33,625.46
2016,7,29,13,0,887.0,113.0,1.4,34.0,951.0,869.2,605.96
2016,7,29,13,15,569.5,284.0,1.35,34.0,820.0,740.33,520.56
2016,7,29,13,30,252.0,455.0,1.3,34.0,689.0,612.52,430.39
2016,7,29,13,45,314.5,422.0,1.3,34.0,707.0,612.67,432.81
2016,7,29,14,0,377.0,389.0,1.3,34.0,725.0,607.48,430.28
2016,7,29,14,15,618.5,249.5,1.3,34.0,780.5,623.47,444.39
2016,7,29,14,30,860.0,110.0,1.3,34.0,836.0,615.39,440.45
2016,7,29,14,45,849.5,109.5,1.3,34.0,803.0,563.13,402.5
2016,7,29,15,0,839.0,109.0,1.3,34.0,770.0,510.14,363.16
2016,7,29,15,15,420.0,130.5,1.3,34.0,461.5,290.21,207.89
2016,7,29,15,30,1.0,152.0,1.3,34.0,153.0,133.57,96.21
2016,7,29,15,45,387.5,129.0,1.3,34.0,378.0,222.99,154.93
2016,7,29,16,0,774.0,106.0,1.3,34.0,603.0,283.21,183.9
2016,7,29,16,15,754.0,102.5,1.2,33.5,556.0,226.71,138.15
2016,7,29,16,30,734.0,99.0,1.1,33.0,509.0,172.22,97.01
2016,7,29,16,45,700.0,97.5,1.05,33.0,458.0,114.65,60.46
2016,7,29,17,0,666.0,96.0,1.0,33.0,407.0,66.35,49.06
2016,7,29,17,15,630.5,90.0,0.9,32.5,356.5,61.27,45.23
2016,7,29,17,30,595.0,84.0,0.8,32.0,306.0,58.97,43.58
2016,7,29,17,45,540.5,78.0,0.7,31.5,255.5,56.42,41.65
2016,7,29,18,0,486.0,72.0,0.6,31.0,205.0,53.82,39.55
2016,7,29,18,15,417.5,62.0,0.5,30.5,159.0,47.63,34.31
2016,7,29,18,30,349.0,52.0,0.4,30.0,113.0,39.74,27.43
2016,7,29,18,45,250.5,38.5,0.35,29.5,74.5,29.82,18.6
2016,7,29,19,0,152.0,25.0,0.3,29.0,36.0,19.61,6.71
2016,7,29,19,15,76.0,12.5,0.3,28.5,18.0,11.37,0.0
2016,7,29,19,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.2,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,30,5,45,97.5,16.5,0.65,23.5,26.0,53.14,0.0
2016,7,30,6,0,195.0,33.0,0.8,24.0,52.0,119.66,81.18
2016,7,30,6,15,280.0,46.5,0.8,24.5,92.0,179.44,133.73
2016,7,30,6,30,365.0,60.0,0.8,25.0,132.0,249.14,191.57
2016,7,30,6,45,429.0,69.5,0.85,25.5,179.0,316.65,246.62
2016,7,30,7,0,493.0,79.0,0.9,26.0,226.0,387.44,302.4
2016,7,30,7,15,412.0,110.0,0.9,26.5,249.0,393.86,306.77
2016,7,30,7,30,331.0,141.0,0.9,27.0,272.0,382.97,297.42
2016,7,30,7,45,489.5,123.0,0.95,28.0,348.0,502.56,386.13
2016,7,30,8,0,648.0,105.0,1.0,29.0,424.0,629.87,475.23
2016,7,30,8,15,495.0,167.5,1.0,29.5,426.5,598.23,447.2
2016,7,30,8,30,342.0,230.0,1.0,30.0,429.0,543.71,404.44
2016,7,30,8,45,179.0,229.5,1.0,30.5,334.5,397.37,296.99
2016,7,30,9,0,16.0,229.0,1.0,31.0,240.0,227.4,168.15
2016,7,30,9,15,82.5,288.5,1.05,31.5,349.5,364.21,269.67
2016,7,30,9,30,149.0,348.0,1.1,32.0,459.0,507.83,369.54
2016,7,30,9,45,192.5,364.5,1.15,32.5,514.5,567.98,409.08
2016,7,30,10,0,236.0,381.0,1.2,33.0,570.0,628.66,448.73
2016,7,30,10,15,288.0,386.5,1.2,33.0,626.5,702.38,496.66
2016,7,30,10,30,340.0,392.0,1.2,33.0,683.0,759.15,532.83
2016,7,30,10,45,378.0,384.0,1.3,33.5,716.5,786.64,550.03
2016,7,30,11,0,416.0,376.0,1.4,34.0,750.0,825.71,574.39
2016,7,30,11,15,623.0,258.5,1.45,34.0,831.5,911.95,633.88
2016,7,30,11,30,830.0,141.0,1.5,34.0,913.0,970.17,669.66
2016,7,30,11,45,831.0,142.5,1.55,34.0,923.0,959.73,662.98
2016,7,30,12,0,832.0,144.0,1.6,34.0,933.0,945.95,655.08
2016,7,30,12,15,833.0,144.0,1.65,34.0,936.0,927.52,644.38
2016,7,30,12,30,834.0,144.0,1.7,34.0,939.0,905.97,631.78
2016,7,30,12,45,832.5,144.0,1.75,34.5,934.0,879.18,614.63
2016,7,30,13,0,831.0,144.0,1.8,35.0,929.0,849.63,595.75
2016,7,30,13,15,828.0,143.5,1.8,35.0,917.0,815.76,574.81
2016,7,30,13,30,825.0,143.0,1.8,35.0,905.0,779.46,552.21
2016,7,30,13,45,820.5,142.0,1.85,35.0,885.5,739.36,527.17
2016,7,30,14,0,816.0,141.0,1.9,35.0,866.0,700.0,500.75
2016,7,30,14,15,809.0,139.0,1.9,34.5,839.5,652.45,468.92
2016,7,30,14,30,802.0,137.0,1.9,34.0,813.0,603.57,435.21
2016,7,30,14,45,792.5,135.0,1.95,34.0,781.0,552.21,398.02
2016,7,30,15,0,783.0,133.0,2.0,34.0,749.0,500.21,359.17
2016,7,30,15,15,771.0,130.0,2.0,34.0,711.0,445.9,317.29
2016,7,30,15,30,759.0,127.0,2.0,34.0,673.0,391.74,274.27
2016,7,30,15,45,742.0,124.5,2.0,34.0,630.0,336.77,229.73
2016,7,30,16,0,725.0,122.0,2.0,34.0,587.0,278.14,182.03
2016,7,30,16,15,704.5,117.5,1.95,33.5,540.5,222.99,137.8
2016,7,30,16,30,684.0,113.0,1.9,33.0,494.0,169.98,97.71
2016,7,30,16,45,436.5,153.0,1.9,33.0,387.5,135.61,85.65
2016,7,30,17,0,189.0,193.0,1.9,33.0,281.0,140.77,109.39
2016,7,30,17,15,181.0,170.0,1.7,32.5,246.0,125.39,97.52
2016,7,30,17,30,173.0,147.0,1.5,32.0,211.0,110.33,85.74
2016,7,30,17,45,313.0,111.5,1.35,31.5,205.0,83.48,64.02
2016,7,30,18,0,453.0,76.0,1.2,31.0,199.0,57.19,42.34
2016,7,30,18,15,385.5,65.0,1.1,30.0,153.5,48.81,35.35
2016,7,30,18,30,318.0,54.0,1.0,29.0,108.0,41.22,28.75
2016,7,30,18,45,224.0,39.0,0.9,28.5,71.0,30.19,18.91
2016,7,30,19,0,130.0,24.0,0.8,28.0,34.0,18.82,5.53
2016,7,30,19,15,65.0,12.0,0.8,27.5,17.0,10.91,0.0
2016,7,30,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,31,5,45,76.0,17.0,0.85,23.5,24.0,47.67,0.0
2016,7,31,6,0,152.0,34.0,1.0,24.0,48.0,106.93,71.86
2016,7,31,6,15,232.5,49.5,1.0,24.5,87.5,164.75,122.81
2016,7,31,6,30,313.0,65.0,1.0,25.0,127.0,231.99,178.71
2016,7,31,6,45,201.0,89.0,1.0,25.5,133.0,210.42,164.21
2016,7,31,7,0,89.0,113.0,1.0,26.0,139.0,175.39,136.7
2016,7,31,7,15,306.0,111.0,1.05,26.5,227.0,330.42,259.89
2016,7,31,7,30,523.0,109.0,1.1,27.0,315.0,492.38,381.95
2016,7,31,7,45,557.5,116.5,1.15,27.5,364.5,550.48,422.38
2016,7,31,8,0,592.0,124.0,1.2,28.0,414.0,609.81,463.21
2016,7,31,8,15,412.0,187.0,1.2,28.5,399.0,554.56,418.48
2016,7,31,8,30,232.0,250.0,1.2,29.0,384.0,460.89,346.76
2016,7,31,8,45,464.5,195.5,1.2,29.5,493.0,638.25,475.12
2016,7,31,9,0,697.0,141.0,1.2,30.0,602.0,807.26,586.56
2016,7,31,9,15,713.0,144.5,1.1,30.5,643.5,844.03,604.37
2016,7,31,9,30,729.0,148.0,1.0,31.0,685.0,878.71,621.78
2016,7,31,9,45,531.5,252.0,0.95,31.5,654.5,807.28,570.82
2016,7,31,10,0,334.0,356.0,0.9,32.0,624.0,714.94,504.32
2016,7,31,10,15,580.0,241.0,0.85,32.0,728.0,860.13,602.45
2016,7,31,10,30,826.0,126.0,0.8,32.0,832.0,968.86,666.28
2016,7,31,10,45,831.0,128.0,0.75,32.5,857.0,976.92,666.43
2016,7,31,11,0,836.0,130.0,0.7,33.0,882.0,981.48,665.96
2016,7,31,11,15,423.5,175.0,0.75,33.0,556.5,627.52,445.36
2016,7,31,11,30,11.0,220.0,0.8,33.0,231.0,210.11,150.25
2016,7,31,11,45,31.0,323.0,0.9,33.5,353.0,336.73,242.31
2016,7,31,12,0,51.0,426.0,1.0,34.0,475.0,453.94,321.98
2016,7,31,12,15,452.0,280.0,1.1,34.0,710.0,716.42,506.56
2016,7,31,12,30,853.0,134.0,1.2,34.0,945.0,914.81,633.38
2016,7,31,12,45,838.0,143.5,1.3,34.0,937.0,884.15,613.7
2016,7,31,13,0,823.0,153.0,1.4,34.0,929.0,859.04,599.86
2016,7,31,13,15,573.0,293.0,1.45,34.0,830.0,752.04,529.02
2016,7,31,13,30,323.0,433.0,1.5,34.0,731.0,649.49,457.51
2016,7,31,13,45,206.5,429.5,1.6,34.0,618.5,537.78,382.58
2016,7,31,14,0,90.0,426.0,1.7,34.0,506.0,437.42,313.05
2016,7,31,14,15,60.5,380.5,1.7,34.0,434.0,371.16,267.27
2016,7,31,14,30,31.0,335.0,1.7,34.0,362.0,308.77,223.28
2016,7,31,14,45,146.0,350.0,1.75,34.0,466.0,377.43,273.38
2016,7,31,15,0,261.0,365.0,1.8,34.0,570.0,429.7,309.41
2016,7,31,15,15,156.5,334.5,1.8,33.5,456.0,343.46,248.43
2016,7,31,15,30,52.0,304.0,1.8,33.0,342.0,270.78,197.57
2016,7,31,15,45,26.0,229.5,1.85,33.0,248.5,199.47,145.97
2016,7,31,16,0,0.0,155.0,1.9,33.0,155.0,134.55,98.31
2016,7,31,16,15,20.0,186.5,1.85,32.5,198.0,162.55,119.46
2016,7,31,16,30,40.0,218.0,1.8,32.0,241.0,177.67,130.62
