Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,16,45,165.0,199.0,1.8,32.0,277.5,160.39,114.08
2016,7,31,17,0,290.0,180.0,1.8,32.0,314.0,126.36,98.17
2016,7,31,17,15,268.5,161.5,1.6,31.5,274.0,114.75,89.3
2016,7,31,17,30,247.0,143.0,1.4,31.0,234.0,103.4,80.44
2016,7,31,17,45,219.0,123.0,1.2,30.5,194.5,90.54,70.13
2016,7,31,18,0,191.0,103.0,1.0,30.0,155.0,77.17,59.14
2016,7,31,18,15,154.5,82.5,0.95,29.5,118.5,62.91,47.14
2016,7,31,18,30,118.0,62.0,0.9,29.0,82.0,49.62,35.66
2016,7,31,18,45,68.0,42.5,0.85,28.5,53.0,34.59,22.37
2016,7,31,19,0,18.0,23.0,0.8,28.0,24.0,19.73,5.12
2016,7,31,19,15,9.0,11.5,0.8,27.5,12.0,10.46,0.0
2016,7,31,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,82.5,16.5,0.95,22.5,24.0,48.66,0.0
2016,8,1,6,0,165.0,33.0,1.1,23.0,48.0,110.42,73.8
2016,8,1,6,15,251.0,47.5,1.1,23.0,87.5,169.93,127.31
2016,8,1,6,30,337.0,62.0,1.1,23.0,127.0,239.58,186.03
2016,8,1,6,45,403.0,72.0,1.15,23.5,173.5,303.0,238.72
2016,8,1,7,0,469.0,82.0,1.2,24.0,220.0,377.77,298.43
2016,8,1,7,15,247.5,112.5,1.2,24.5,186.5,284.36,225.1
2016,8,1,7,30,26.0,143.0,1.2,25.0,153.0,161.75,125.31
2016,8,1,7,45,32.5,165.5,1.25,25.5,180.0,190.33,147.7
2016,8,1,8,0,39.0,188.0,1.3,26.0,207.0,219.3,169.52
2016,8,1,8,15,46.5,212.5,1.3,26.5,238.0,251.69,193.49
2016,8,1,8,30,54.0,237.0,1.3,27.0,269.0,284.39,217.22
2016,8,1,8,45,91.5,269.0,1.3,28.0,327.5,351.73,266.46
2016,8,1,9,0,129.0,301.0,1.3,29.0,386.0,436.53,326.29
2016,8,1,9,15,72.0,273.5,1.2,29.5,321.5,338.8,252.52
2016,8,1,9,30,15.0,246.0,1.1,30.0,257.0,242.17,179.27
2016,8,1,9,45,14.5,251.5,1.05,30.5,263.0,246.47,181.98
2016,8,1,10,0,14.0,257.0,1.0,31.0,269.0,250.76,184.28
2016,8,1,10,15,23.0,300.5,0.9,31.0,320.5,301.49,220.69
2016,8,1,10,30,32.0,344.0,0.8,31.0,372.0,369.14,267.87
2016,8,1,10,45,120.5,394.5,0.75,31.5,502.5,524.57,375.38
2016,8,1,11,0,209.0,445.0,0.7,32.0,633.0,662.52,464.7
2016,8,1,11,15,352.0,412.0,0.65,32.0,736.0,781.18,540.92
2016,8,1,11,30,495.0,379.0,0.6,32.0,839.0,893.88,610.29
2016,8,1,11,45,653.0,269.5,0.6,32.5,883.0,931.72,634.74
2016,8,1,12,0,811.0,160.0,0.6,33.0,927.0,953.67,646.59
2016,8,1,12,15,811.5,160.0,0.65,33.0,929.5,934.26,635.65
2016,8,1,12,30,812.0,160.0,0.7,33.0,932.0,911.69,623.35
2016,8,1,12,45,649.5,276.5,0.75,33.0,892.0,855.63,588.68
2016,8,1,13,0,487.0,393.0,0.8,33.0,852.0,796.06,548.5
2016,8,1,13,15,473.5,387.0,0.85,33.0,828.0,755.37,524.14
2016,8,1,13,30,460.0,381.0,0.9,33.0,804.0,714.22,498.76
2016,8,1,13,45,582.5,296.5,0.95,33.0,820.5,704.92,496.33
2016,8,1,14,0,705.0,212.0,1.0,33.0,837.0,686.43,486.81
2016,8,1,14,15,696.5,209.5,1.0,32.5,811.0,640.79,456.76
2016,8,1,14,30,688.0,207.0,1.0,32.0,785.0,594.3,425.47
2016,8,1,14,45,680.0,201.0,1.0,32.0,753.0,544.53,390.15
2016,8,1,15,0,672.0,195.0,1.0,32.0,721.0,494.35,353.49
2016,8,1,15,15,657.5,190.5,0.95,32.0,683.0,442.36,314.19
2016,8,1,15,30,643.0,186.0,0.9,32.0,645.0,391.08,274.39
2016,8,1,15,45,632.0,177.0,0.85,32.0,604.0,338.3,232.59
2016,8,1,16,0,621.0,168.0,0.8,32.0,563.0,286.33,190.86
2016,8,1,16,15,490.0,190.0,0.8,31.5,486.5,234.94,154.9
2016,8,1,16,30,359.0,212.0,0.8,31.0,410.0,203.39,136.59
2016,8,1,16,45,371.0,187.0,0.85,31.0,374.5,159.99,107.07
2016,8,1,17,0,383.0,162.0,0.9,31.0,339.0,108.45,83.84
2016,8,1,17,15,351.0,148.0,0.9,30.5,295.0,106.88,83.14
2016,8,1,17,30,319.0,134.0,0.9,30.0,251.0,98.11,76.36
2016,8,1,17,45,339.5,112.0,0.9,30.0,218.5,80.24,61.71
2016,8,1,18,0,360.0,90.0,0.9,30.0,186.0,66.09,49.93
2016,8,1,18,15,293.5,75.0,0.85,29.0,142.0,56.09,41.55
2016,8,1,18,30,227.0,60.0,0.8,28.0,98.0,45.69,32.52
2016,8,1,18,45,148.5,41.5,0.75,27.5,62.5,33.03,21.12
2016,8,1,19,0,70.0,23.0,0.7,27.0,27.0,18.69,3.45
2016,8,1,19,15,35.0,11.5,0.75,26.5,13.5,10.46,0.0
2016,8,1,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,5,45,66.5,16.5,0.45,23.5,22.5,33.5,0.0
2016,8,2,6,0,133.0,33.0,0.5,24.0,45.0,92.72,60.31
2016,8,2,6,15,216.5,49.0,0.45,24.5,83.5,158.52,117.52
2016,8,2,6,30,300.0,65.0,0.4,25.0,122.0,226.8,173.64
2016,8,2,6,45,280.0,84.0,0.35,25.5,150.5,255.03,197.71
2016,8,2,7,0,260.0,103.0,0.3,26.0,179.0,269.7,210.02
2016,8,2,7,15,396.5,103.5,0.4,26.5,246.0,378.07,293.68
2016,8,2,7,30,533.0,104.0,0.5,27.0,313.0,494.52,379.49
2016,8,2,7,45,411.0,147.5,0.6,27.5,322.5,476.3,363.25
2016,8,2,8,0,289.0,191.0,0.7,28.0,332.0,437.39,332.58
2016,8,2,8,15,263.0,219.0,0.75,28.5,358.0,458.98,346.4
2016,8,2,8,30,237.0,247.0,0.8,29.0,384.0,462.6,346.86
2016,8,2,8,45,241.0,270.0,0.9,29.5,419.5,513.06,380.85
2016,8,2,9,0,245.0,293.0,1.0,30.0,455.0,547.87,403.23
2016,8,2,9,15,212.0,319.0,1.05,30.0,466.0,534.59,392.27
2016,8,2,9,30,179.0,345.0,1.1,30.0,477.0,534.38,390.49
2016,8,2,9,45,117.0,347.5,1.15,30.5,435.5,477.95,348.55
2016,8,2,10,0,55.0,350.0,1.2,31.0,394.0,402.26,293.12
2016,8,2,10,15,64.0,373.0,1.15,31.0,426.5,433.88,315.2
2016,8,2,10,30,73.0,396.0,1.1,31.0,459.0,465.12,336.07
2016,8,2,10,45,151.0,418.5,1.1,31.5,553.0,580.81,415.22
2016,8,2,11,0,229.0,441.0,1.1,32.0,647.0,678.97,479.28
2016,8,2,11,15,195.5,454.0,1.0,32.0,632.0,653.9,459.65
2016,8,2,11,30,162.0,467.0,0.9,32.0,617.0,627.97,440.69
2016,8,2,11,45,123.5,462.5,0.8,32.0,578.0,579.17,406.87
2016,8,2,12,0,85.0,458.0,0.7,32.0,539.0,518.74,365.43
2016,8,2,12,15,165.5,465.0,0.7,31.5,622.5,606.66,426.67
2016,8,2,12,30,246.0,472.0,0.7,31.0,706.0,686.51,479.85
2016,8,2,12,45,276.5,461.0,0.75,31.0,722.5,689.36,482.1
2016,8,2,13,0,307.0,450.0,0.8,31.0,739.0,689.54,483.42
2016,8,2,13,15,358.5,419.5,0.95,30.5,752.5,686.48,485.31
2016,8,2,13,30,410.0,389.0,1.1,30.0,766.0,682.41,486.15
2016,8,2,13,45,240.5,401.0,1.25,29.5,621.0,541.08,390.72
2016,8,2,14,0,71.0,413.0,1.4,29.0,476.0,413.35,301.29
2016,8,2,14,15,94.0,409.5,1.45,28.5,490.0,417.62,306.33
2016,8,2,14,30,117.0,406.0,1.5,28.0,504.0,418.45,307.96
2016,8,2,14,45,68.0,339.5,1.6,28.0,396.0,327.81,242.83
2016,8,2,15,0,19.0,273.0,1.7,28.0,288.0,245.69,182.93
2016,8,2,15,15,25.0,275.5,1.7,27.5,294.0,247.59,185.2
2016,8,2,15,30,31.0,278.0,1.7,27.0,300.0,243.11,182.32
2016,8,2,15,45,15.5,204.0,1.75,27.0,215.0,180.38,135.34
2016,8,2,16,0,0.0,130.0,1.8,27.0,130.0,113.82,84.68
2016,8,2,16,15,0.0,70.5,1.8,26.5,70.5,62.41,44.52
2016,8,2,16,30,0.0,11.0,1.8,26.0,11.0,9.7,2.23
2016,8,2,16,45,0.0,9.5,1.8,26.0,9.5,8.37,1.18
2016,8,2,17,0,0.0,8.0,1.8,26.0,8.0,7.04,0.37
2016,8,2,17,15,0.0,7.0,1.75,25.5,7.0,6.16,0.0
2016,8,2,17,30,0.0,6.0,1.7,25.0,6.0,5.27,0.0
2016,8,2,17,45,0.0,5.0,1.65,25.0,5.0,4.39,0.0
2016,8,2,18,0,0.0,4.0,1.6,25.0,4.0,3.51,0.0
2016,8,2,18,15,0.0,3.0,1.45,24.5,3.0,2.63,0.0
2016,8,2,18,30,0.0,2.0,1.3,24.0,2.0,1.75,0.0
2016,8,2,18,45,0.0,1.0,1.2,24.0,1.0,0.88,0.0
2016,8,2,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,4.0,2.05,21.0,4.0,3.64,0.0
2016,8,3,6,0,0.0,8.0,2.1,21.0,8.0,7.02,0.0
2016,8,3,6,15,0.0,15.5,2.15,21.0,15.5,13.62,5.45
2016,8,3,6,30,0.0,23.0,2.2,21.0,23.0,20.23,11.16
2016,8,3,6,45,0.0,32.5,2.25,21.5,32.5,28.62,18.27
2016,8,3,7,0,0.0,42.0,2.3,22.0,42.0,37.03,25.3
2016,8,3,7,15,0.0,57.0,2.35,22.5,57.0,50.33,36.25
2016,8,3,7,30,0.0,72.0,2.4,23.0,72.0,63.67,47.04
2016,8,3,7,45,0.0,92.0,2.5,23.5,92.0,82.3,61.96
2016,8,3,8,0,0.0,112.0,2.6,24.0,112.0,101.12,76.79
2016,8,3,8,15,0.0,117.0,2.65,24.0,117.0,105.43,79.94
2016,8,3,8,30,0.0,122.0,2.7,24.0,122.0,109.82,83.17
2016,8,3,8,45,0.0,122.0,2.8,24.5,122.0,109.54,82.51
2016,8,3,9,0,0.0,122.0,2.9,25.0,122.0,109.37,81.96
2016,8,3,9,15,0.0,118.5,2.95,25.0,118.5,106.01,79.08
2016,8,3,9,30,0.0,115.0,3.0,25.0,115.0,102.74,76.31
2016,8,3,9,45,3.5,157.5,3.05,25.5,160.5,145.66,109.69
2016,8,3,10,0,7.0,200.0,3.1,26.0,206.0,189.12,142.85
2016,8,3,10,15,10.5,230.0,3.1,26.0,239.0,220.91,166.93
2016,8,3,10,30,14.0,260.0,3.1,26.0,272.0,252.73,190.8
2016,8,3,10,45,14.0,266.0,3.15,26.5,278.5,257.93,194.02
2016,8,3,11,0,14.0,272.0,3.2,27.0,285.0,263.05,197.25
2016,8,3,11,15,10.0,219.5,3.2,27.0,229.0,209.13,156.44
2016,8,3,11,30,6.0,167.0,3.2,27.0,173.0,156.34,116.17
2016,8,3,11,45,6.5,169.5,3.25,27.0,176.0,158.91,118.18
2016,8,3,12,0,7.0,172.0,3.3,27.0,179.0,161.4,120.05
2016,8,3,12,15,11.0,229.5,3.3,27.0,240.5,217.3,162.55
2016,8,3,12,30,15.0,287.0,3.3,27.0,302.0,272.81,204.09
2016,8,3,12,45,17.0,306.0,3.35,27.0,322.5,290.67,217.28
2016,8,3,13,0,19.0,325.0,3.4,27.0,343.0,308.05,230.21
2016,8,3,13,15,23.5,342.0,3.4,27.0,363.5,325.16,242.96
2016,8,3,13,30,28.0,359.0,3.4,27.0,384.0,345.56,258.1
2016,8,3,13,45,40.0,376.0,3.4,27.0,411.5,365.22,272.86
2016,8,3,14,0,52.0,393.0,3.4,27.0,439.0,383.03,286.17
2016,8,3,14,15,91.0,400.0,3.35,26.5,477.5,407.79,305.52
2016,8,3,14,30,130.0,407.0,3.3,26.0,516.0,427.19,320.59
2016,8,3,14,45,77.0,349.0,3.25,26.0,413.0,340.51,256.34
2016,8,3,15,0,24.0,291.0,3.2,26.0,310.0,263.08,198.55
2016,8,3,15,15,12.0,155.0,3.05,26.0,164.5,141.34,105.8
2016,8,3,15,30,0.0,19.0,2.9,26.0,19.0,16.8,7.83
2016,8,3,15,45,0.0,66.5,2.8,26.0,66.5,58.91,41.64
2016,8,3,16,0,0.0,114.0,2.7,26.0,114.0,100.36,74.69
2016,8,3,16,15,0.0,71.0,2.5,25.5,71.0,62.85,45.1
2016,8,3,16,30,0.0,28.0,2.3,25.0,28.0,24.71,14.5
2016,8,3,16,45,0.0,22.0,2.15,25.0,22.0,19.39,10.24
2016,8,3,17,0,0.0,16.0,2.0,25.0,16.0,14.09,6.45
2016,8,3,17,15,0.0,13.5,1.85,24.5,13.5,11.88,4.6
2016,8,3,17,30,0.0,11.0,1.7,24.0,11.0,9.67,2.74
2016,8,3,17,45,0.0,9.0,1.55,24.0,9.0,7.91,1.22
2016,8,3,18,0,0.0,7.0,1.4,24.0,7.0,6.14,0.0
2016,8,3,18,15,0.0,5.0,1.3,23.5,5.0,4.38,0.0
2016,8,3,18,30,0.0,3.0,1.2,23.0,3.0,2.63,0.0
2016,8,3,18,45,0.0,1.5,1.2,23.0,1.5,1.31,0.0
2016,8,3,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,5,45,74.0,15.5,2.15,19.5,21.5,34.7,0.0
2016,8,4,6,0,148.0,31.0,2.3,20.0,43.0,103.09,66.75
2016,8,4,6,15,244.0,44.5,2.4,20.0,82.5,164.52,124.55
2016,8,4,6,30,340.0,58.0,2.5,20.0,122.0,237.18,187.15
2016,8,4,6,45,170.0,50.0,2.6,20.5,82.0,157.81,125.95
2016,8,4,7,0,0.0,42.0,2.7,21.0,42.0,37.03,25.35
2016,8,4,7,15,0.0,63.5,2.7,21.5,63.5,56.11,41.2
2016,8,4,7,30,0.0,85.0,2.7,22.0,85.0,76.13,57.5
2016,8,4,7,45,0.0,93.0,2.7,22.5,93.0,83.3,63.03
2016,8,4,8,0,0.0,101.0,2.7,23.0,101.0,90.52,68.53
2016,8,4,8,15,0.0,108.5,2.65,23.5,108.5,97.3,73.59
2016,8,4,8,30,0.0,116.0,2.6,24.0,116.0,104.13,78.63
2016,8,4,8,45,18.5,188.5,2.6,25.0,200.5,190.23,146.48
2016,8,4,9,0,37.0,261.0,2.6,26.0,285.0,294.93,225.89
2016,8,4,9,15,23.0,238.0,2.55,26.5,253.5,242.69,184.57
2016,8,4,9,30,9.0,215.0,2.5,27.0,222.0,206.28,155.68
2016,8,4,9,45,22.5,269.5,2.45,27.5,288.0,272.29,205.35
2016,8,4,10,0,36.0,324.0,2.4,28.0,354.0,356.36,266.68
2016,8,4,10,15,32.0,327.5,2.35,28.0,355.0,354.41,264.24
2016,8,4,10,30,28.0,331.0,2.3,28.0,356.0,352.33,262.1
2016,8,4,10,45,71.0,385.0,2.25,28.5,448.5,449.76,332.53
2016,8,4,11,0,114.0,439.0,2.2,29.0,541.0,562.32,410.45
2016,8,4,11,15,75.0,411.5,2.15,29.0,479.5,475.44,347.88
2016,8,4,11,30,36.0,384.0,2.1,29.0,418.0,405.5,297.3
2016,8,4,11,45,92.0,429.5,2.1,29.5,516.5,502.68,366.89
2016,8,4,12,0,148.0,475.0,2.1,30.0,615.0,609.03,439.49
2016,8,4,12,15,123.5,470.5,2.1,30.0,588.0,573.28,413.65
2016,8,4,12,30,99.0,466.0,2.1,30.0,561.0,528.33,382.36
2016,8,4,12,45,111.0,467.5,2.1,30.0,572.5,533.4,386.41
2016,8,4,13,0,123.0,469.0,2.1,30.0,584.0,544.03,393.92
2016,8,4,13,15,133.5,464.0,2.1,30.0,587.5,537.77,389.86
2016,8,4,13,30,144.0,459.0,2.1,30.0,591.0,530.3,385.03
2016,8,4,13,45,79.0,361.5,2.1,30.0,433.5,381.43,279.85
2016,8,4,14,0,14.0,264.0,2.1,30.0,276.0,243.11,178.99
2016,8,4,14,15,10.5,226.0,2.05,30.0,235.5,206.21,152.13
2016,8,4,14,30,7.0,188.0,2.0,30.0,195.0,169.98,125.18
2016,8,4,14,45,10.5,219.0,2.0,30.0,228.0,197.64,146.24
2016,8,4,15,0,14.0,250.0,2.0,30.0,261.0,224.04,166.09
2016,8,4,15,15,7.0,160.0,1.95,30.0,165.5,143.43,105.54
2016,8,4,15,30,0.0,70.0,1.9,30.0,70.0,62.06,43.15
2016,8,4,15,45,32.0,169.5,1.9,30.0,190.0,154.35,114.03
2016,8,4,16,0,64.0,269.0,1.9,30.0,310.0,232.9,172.34
2016,8,4,16,15,72.0,250.0,1.85,29.5,292.5,212.34,156.66
2016,8,4,16,30,80.0,231.0,1.8,29.0,275.0,190.9,140.69
2016,8,4,16,45,52.5,198.5,1.8,29.0,226.5,157.73,117.32
2016,8,4,17,0,25.0,166.0,1.8,29.0,178.0,135.88,107.27
2016,8,4,17,15,20.5,145.5,1.65,28.5,154.5,119.81,94.65
2016,8,4,17,30,16.0,125.0,1.5,28.0,131.0,103.59,81.66
2016,8,4,17,45,236.5,97.0,1.4,27.5,159.0,73.31,56.61
2016,8,4,18,0,457.0,69.0,1.3,27.0,187.0,52.02,38.7
2016,8,4,18,15,382.5,59.0,1.2,26.5,142.0,44.57,32.25
2016,8,4,18,30,308.0,49.0,1.1,26.0,97.0,37.61,25.95
2016,8,4,18,45,205.0,34.5,1.0,25.5,61.5,26.83,15.95
2016,8,4,19,0,102.0,20.0,0.9,25.0,26.0,15.74,0.0
2016,8,4,19,15,51.0,10.0,0.9,24.5,13.0,9.1,0.0
2016,8,4,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,5,5,45,99.5,13.5,2.25,21.0,22.0,40.0,0.0
2016,8,5,6,0,199.0,27.0,2.3,21.0,44.0,114.43,72.31
2016,8,5,6,15,300.0,38.0,2.25,21.0,83.5,181.62,136.73
2016,8,5,6,30,401.0,49.0,2.2,21.0,123.0,258.01,202.46
2016,8,5,6,45,200.5,29.5,2.2,21.5,66.5,151.76,120.69
2016,8,5,7,0,0.0,10.0,2.2,22.0,10.0,8.78,1.69
2016,8,5,7,15,0.0,51.0,2.2,22.0,51.0,45.01,31.93
2016,8,5,7,30,0.0,92.0,2.2,22.0,92.0,83.07,63.22
2016,8,5,7,45,0.0,115.0,2.25,22.5,115.0,105.03,80.71
2016,8,5,8,0,0.0,138.0,2.3,23.0,138.0,127.01,97.94
2016,8,5,8,15,0.0,132.5,2.35,23.0,132.5,120.58,92.4
2016,8,5,8,30,0.0,127.0,2.4,23.0,127.0,114.67,87.37
2016,8,5,8,45,0.0,119.0,2.5,23.5,119.0,106.74,80.6
2016,8,5,9,0,0.0,111.0,2.6,24.0,111.0,99.11,74.14
2016,8,5,9,15,1.0,136.0,2.65,24.0,137.0,123.33,93.16
2016,8,5,9,30,2.0,161.0,2.7,24.0,163.0,147.72,112.09
2016,8,5,9,45,19.0,242.0,2.8,24.5,257.0,241.89,184.98
2016,8,5,10,0,36.0,323.0,2.9,25.0,351.0,355.57,270.0
2016,8,5,10,15,82.0,368.5,2.9,25.0,437.0,448.01,338.61
2016,8,5,10,30,128.0,414.0,2.9,25.0,523.0,557.3,417.34
2016,8,5,10,45,159.0,429.0,2.9,25.5,568.0,601.38,447.35
2016,8,5,11,0,190.0,444.0,2.9,26.0,613.0,644.45,476.53
2016,8,5,11,15,178.5,454.0,2.8,26.0,616.0,638.38,470.77
2016,8,5,11,30,167.0,464.0,2.7,26.0,619.0,631.3,464.7
2016,8,5,11,45,223.5,461.0,2.65,26.5,670.5,676.87,496.34
2016,8,5,12,0,280.0,458.0,2.6,27.0,722.0,731.4,532.89
2016,8,5,12,15,294.5,455.5,2.5,27.0,733.5,730.56,531.56
2016,8,5,12,30,309.0,453.0,2.4,27.0,745.0,727.69,529.28
2016,8,5,12,45,242.5,463.0,2.35,27.5,691.5,662.46,482.1
2016,8,5,13,0,176.0,473.0,2.3,28.0,638.0,593.44,432.49
2016,8,5,13,15,139.0,460.5,2.25,28.0,590.0,539.44,394.57
2016,8,5,13,30,102.0,448.0,2.2,28.0,542.0,483.71,354.99
2016,8,5,13,45,196.5,432.5,2.15,28.5,607.5,534.24,391.94
2016,8,5,14,0,291.0,417.0,2.1,29.0,673.0,573.5,419.34
2016,8,5,14,15,151.0,327.5,2.05,29.0,460.5,386.64,285.9
2016,8,5,14,30,11.0,238.0,2.0,29.0,248.0,215.62,159.54
2016,8,5,14,45,148.0,296.5,1.95,29.0,412.0,335.64,249.89
2016,8,5,15,0,285.0,355.0,1.9,29.0,576.0,434.09,319.53
2016,8,5,15,15,381.0,302.5,1.85,29.0,581.5,412.79,301.88
2016,8,5,15,30,477.0,250.0,1.8,29.0,587.0,377.93,273.16
2016,8,5,15,45,586.5,190.0,1.75,29.0,577.5,333.1,234.64
2016,8,5,16,0,696.0,130.0,1.7,29.0,568.0,274.14,183.16
2016,8,5,16,15,610.5,146.0,1.6,28.5,507.5,223.57,144.41
2016,8,5,16,30,525.0,162.0,1.5,28.0,447.0,182.72,116.34
2016,8,5,16,45,272.0,161.5,1.45,28.0,308.5,134.8,92.88
2016,8,5,17,0,19.0,161.0,1.4,28.0,170.0,132.28,104.73
2016,8,5,17,15,14.5,141.5,1.3,27.5,147.5,116.88,92.57
2016,8,5,17,30,10.0,122.0,1.2,27.0,125.0,101.33,80.09
2016,8,5,17,45,5.0,101.5,1.15,27.0,103.0,84.95,66.5
2016,8,5,18,0,0.0,81.0,1.1,27.0,81.0,68.42,52.52
2016,8,5,18,15,0.0,61.0,1.05,26.0,61.0,52.13,38.67
2016,8,5,18,30,0.0,41.0,1.0,25.0,41.0,35.65,24.38
2016,8,5,18,45,0.0,25.5,0.95,24.5,25.5,22.49,12.4
2016,8,5,19,0,0.0,10.0,0.9,24.0,10.0,8.79,0.0
2016,8,5,19,15,0.0,5.0,0.95,24.0,5.0,4.55,0.0
2016,8,5,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,6,5,45,60.0,14.5,1.1,21.5,19.5,29.92,0.0
2016,8,6,6,0,120.0,29.0,1.3,22.0,39.0,83.09,50.06
2016,8,6,6,15,207.0,45.5,1.3,22.5,77.5,151.99,113.24
2016,8,6,6,30,294.0,62.0,1.3,23.0,116.0,222.03,172.23
2016,8,6,6,45,364.0,73.5,1.35,23.5,162.0,287.0,226.43
2016,8,6,7,0,434.0,85.0,1.4,24.0,208.0,359.14,284.68
2016,8,6,7,15,483.5,94.0,1.45,24.5,257.5,422.21,334.0
2016,8,6,7,30,533.0,103.0,1.5,25.0,307.0,495.33,388.9
2016,8,6,7,45,576.0,108.0,1.6,25.5,358.0,557.41,434.16
2016,8,6,8,0,619.0,113.0,1.7,26.0,409.0,621.36,479.46
2016,8,6,8,15,647.0,118.5,1.7,26.5,458.0,675.42,515.05
2016,8,6,8,30,675.0,124.0,1.7,27.0,507.0,729.36,549.3
2016,8,6,8,45,702.5,125.5,1.75,27.5,555.0,777.7,579.35
2016,8,6,9,0,730.0,127.0,1.8,28.0,603.0,825.1,608.26
2016,8,6,9,15,746.0,130.5,1.7,28.5,645.5,858.19,625.79
2016,8,6,9,30,762.0,134.0,1.6,29.0,688.0,893.73,644.61
2016,8,6,9,45,776.5,136.0,1.55,29.5,726.0,923.65,660.03
2016,8,6,10,0,791.0,138.0,1.5,30.0,764.0,950.78,673.52
2016,8,6,10,15,800.5,140.0,1.45,30.0,796.0,969.91,683.29
2016,8,6,10,30,810.0,142.0,1.4,30.0,828.0,985.73,691.09
2016,8,6,10,45,820.0,141.5,1.4,30.5,854.0,995.93,694.89
2016,8,6,11,0,830.0,141.0,1.4,31.0,880.0,990.83,689.53
2016,8,6,11,15,834.5,142.0,1.4,31.0,897.5,990.08,688.53
2016,8,6,11,30,839.0,143.0,1.4,31.0,915.0,985.78,685.44
2016,8,6,11,45,844.0,142.0,1.45,31.5,926.0,976.5,678.82
2016,8,6,12,0,849.0,141.0,1.5,32.0,937.0,963.73,670.21
2016,8,6,12,15,849.0,141.0,1.5,32.0,939.5,943.75,657.95
2016,8,6,12,30,849.0,141.0,1.5,32.0,942.0,920.58,643.83
2016,8,6,12,45,847.5,141.0,1.55,32.0,936.0,893.01,627.59
2016,8,6,13,0,846.0,141.0,1.6,32.0,930.0,862.58,609.46
2016,8,6,13,15,842.0,140.0,1.6,32.0,917.0,826.46,587.06
2016,8,6,13,30,838.0,139.0,1.6,32.0,904.0,787.93,562.98
2016,8,6,13,45,834.0,137.0,1.65,32.5,883.5,746.3,536.0
2016,8,6,14,0,830.0,135.0,1.7,33.0,863.0,702.59,505.73
2016,8,6,14,15,822.5,133.5,1.7,32.5,835.5,655.14,473.8
2016,8,6,14,30,815.0,132.0,1.7,32.0,808.0,606.66,440.14
2016,8,6,14,45,805.0,129.5,1.7,32.0,774.5,553.41,401.23
2016,8,6,15,0,795.0,127.0,1.7,32.0,741.0,499.58,360.69
2016,8,6,15,15,782.0,124.0,1.65,32.0,701.5,443.68,317.24
2016,8,6,15,30,769.0,121.0,1.6,32.0,662.0,388.04,272.73
2016,8,6,15,45,752.0,117.5,1.6,32.0,618.5,331.22,226.5
2016,8,6,16,0,735.0,114.0,1.6,32.0,575.0,275.65,180.68
2016,8,6,16,15,713.5,110.0,1.55,32.0,528.0,215.17,132.01
2016,8,6,16,30,692.0,106.0,1.5,32.0,481.0,161.54,91.54
2016,8,6,16,45,560.5,126.5,1.5,32.0,410.5,121.38,72.19
2016,8,6,17,0,429.0,147.0,1.5,32.0,340.0,99.05,76.14
2016,8,6,17,15,409.5,130.0,1.35,31.0,295.0,89.72,69.08
2016,8,6,17,30,390.0,113.0,1.2,30.0,250.0,79.82,61.36
2016,8,6,17,45,420.5,91.0,1.1,29.5,216.0,66.03,50.06
2016,8,6,18,0,451.0,69.0,1.0,29.0,182.0,52.32,38.6
2016,8,6,18,15,375.5,58.0,0.95,28.5,137.0,43.91,31.35
2016,8,6,18,30,300.0,47.0,0.9,28.0,92.0,36.15,24.41
2016,8,6,18,45,196.0,32.5,0.85,27.5,57.0,25.33,14.25
2016,8,6,19,0,92.0,18.0,0.8,27.0,22.0,14.19,0.0
2016,8,6,19,15,46.0,9.0,0.8,26.5,11.0,8.19,0.0
2016,8,6,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,8.5,1.8,23.0,8.5,7.73,0.0
2016,8,7,6,0,0.0,17.0,2.0,23.0,17.0,14.97,4.45
2016,8,7,6,15,0.0,35.0,2.1,23.5,35.0,31.89,19.89
2016,8,7,6,30,0.0,53.0,2.2,24.0,53.0,49.36,34.67
2016,8,7,6,45,2.5,74.0,2.3,24.5,75.0,71.14,52.8
2016,8,7,7,0,5.0,95.0,2.4,25.0,97.0,92.92,70.65
2016,8,7,7,15,2.5,91.0,2.4,25.0,92.0,84.98,64.15
2016,8,7,7,30,0.0,87.0,2.4,25.0,87.0,78.22,58.47
2016,8,7,7,45,274.5,109.5,2.45,25.5,240.5,337.67,269.73
2016,8,7,8,0,549.0,132.0,2.5,26.0,394.0,589.94,460.74
2016,8,7,8,15,275.5,147.5,2.5,26.5,279.5,389.0,304.61
2016,8,7,8,30,2.0,163.0,2.5,27.0,165.0,151.69,114.64
2016,8,7,8,45,26.5,217.0,2.5,27.5,234.5,239.32,182.85
2016,8,7,9,0,51.0,271.0,2.5,28.0,304.0,319.55,242.83
2016,8,7,9,15,37.5,270.5,2.45,28.0,296.0,305.32,230.8
2016,8,7,9,30,24.0,270.0,2.4,28.0,288.0,275.46,207.51
2016,8,7,9,45,15.0,228.5,2.35,28.5,240.0,224.98,168.66
2016,8,7,10,0,6.0,187.0,2.3,29.0,192.0,175.93,130.78
2016,8,7,10,15,10.0,223.5,2.25,29.0,231.5,214.43,159.8
2016,8,7,10,30,14.0,260.0,2.2,29.0,271.0,253.04,188.33
2016,8,7,10,45,14.0,262.5,2.2,29.0,274.5,254.87,189.32
2016,8,7,11,0,14.0,265.0,2.2,29.0,278.0,256.66,190.42
2016,8,7,11,15,14.5,275.0,2.15,29.0,288.5,265.99,197.09
2016,8,7,11,30,15.0,285.0,2.1,29.0,299.0,275.17,203.61
2016,8,7,11,45,15.5,290.5,2.1,29.5,305.5,279.95,206.56
2016,8,7,12,0,16.0,296.0,2.1,30.0,312.0,284.57,209.4
2016,8,7,12,15,225.5,347.5,2.05,30.0,560.5,561.03,411.68
2016,8,7,12,30,435.0,399.0,2.0,30.0,809.0,800.36,573.18
2016,8,7,12,45,257.0,423.0,2.0,30.0,665.0,638.67,460.05
2016,8,7,13,0,79.0,447.0,2.0,30.0,521.0,479.71,347.63
2016,8,7,13,15,118.5,452.0,2.0,30.0,561.0,515.53,374.39
2016,8,7,13,30,158.0,457.0,2.0,30.0,601.0,540.33,392.17
2016,8,7,13,45,145.5,445.0,2.0,30.0,575.5,507.83,369.37
2016,8,7,14,0,133.0,433.0,2.0,30.0,550.0,476.25,347.39
2016,8,7,14,15,168.0,418.0,2.0,29.5,561.0,473.92,347.21
2016,8,7,14,30,203.0,403.0,2.0,29.0,572.0,468.02,344.01
2016,8,7,14,45,282.0,367.0,2.05,29.0,591.0,464.02,341.55
2016,8,7,15,0,361.0,331.0,2.1,29.0,610.0,452.38,332.52
2016,8,7,15,15,330.5,319.5,2.1,28.5,564.5,403.88,296.83
2016,8,7,15,30,300.0,308.0,2.1,28.0,519.0,358.49,263.06
2016,8,7,15,45,416.0,250.5,2.15,28.0,521.5,324.73,233.84
2016,8,7,16,0,532.0,193.0,2.2,28.0,524.0,280.41,194.22
2016,8,7,16,15,369.0,212.0,2.2,27.5,433.0,230.64,160.26
2016,8,7,16,30,206.0,231.0,2.2,27.0,342.0,200.25,144.04
2016,8,7,16,45,320.5,187.5,2.2,27.0,340.5,154.21,107.39
2016,8,7,17,0,435.0,144.0,2.2,27.0,339.0,97.23,76.29
2016,8,7,17,15,393.0,134.0,2.1,26.5,293.0,92.5,72.82
2016,8,7,17,30,351.0,124.0,2.0,26.0,247.0,87.5,68.95
2016,8,7,17,45,303.0,108.5,1.95,26.0,202.0,81.45,63.9
2016,8,7,18,0,255.0,93.0,1.9,26.0,157.0,70.65,54.64
2016,8,7,18,15,198.5,74.0,1.8,25.5,116.5,57.06,42.86
2016,8,7,18,30,142.0,55.0,1.7,25.0,76.0,43.06,30.46
2016,8,7,18,45,71.0,35.0,1.65,24.5,45.5,28.7,16.88
2016,8,7,19,0,0.0,15.0,1.6,24.0,15.0,13.18,0.0
2016,8,7,19,15,0.0,7.5,1.65,24.0,7.5,6.82,0.0
2016,8,7,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,9.5,1.4,22.5,9.5,8.64,0.0
2016,8,8,6,0,0.0,19.0,1.6,23.0,19.0,16.74,5.28
2016,8,8,6,15,4.0,39.0,1.55,23.0,40.0,38.46,25.11
2016,8,8,6,30,8.0,59.0,1.5,23.0,61.0,60.22,43.64
2016,8,8,6,45,21.0,80.0,1.45,23.0,86.0,93.56,71.55
2016,8,8,7,0,34.0,101.0,1.4,23.0,111.0,123.41,96.37
2016,8,8,7,15,62.5,126.0,1.3,23.0,148.5,168.82,133.53
2016,8,8,7,30,91.0,151.0,1.2,23.0,186.0,216.71,171.89
2016,8,8,7,45,111.5,175.5,1.2,23.5,224.5,272.66,215.07
2016,8,8,8,0,132.0,200.0,1.2,24.0,263.0,318.89,249.66
2016,8,8,8,15,189.0,220.0,1.2,24.5,321.5,390.13,303.11
2016,8,8,8,30,246.0,240.0,1.2,25.0,380.0,480.2,368.23
2016,8,8,8,45,153.0,258.0,1.2,25.5,348.0,410.65,313.1
2016,8,8,9,0,60.0,276.0,1.2,26.0,316.0,333.61,252.72
2016,8,8,9,15,34.5,244.0,1.2,26.0,267.5,274.01,207.56
2016,8,8,9,30,9.0,212.0,1.2,26.0,219.0,203.66,153.47
2016,8,8,9,45,14.0,244.5,1.2,26.5,256.0,239.79,180.45
2016,8,8,10,0,19.0,277.0,1.2,27.0,293.0,276.04,206.65
2016,8,8,10,15,16.5,268.5,1.15,27.0,282.0,264.48,197.44
2016,8,8,10,30,14.0,260.0,1.1,27.0,271.0,253.12,188.63
2016,8,8,10,45,35.0,330.0,1.1,27.5,361.0,357.45,264.6
2016,8,8,11,0,56.0,400.0,1.1,28.0,451.0,448.86,328.11
2016,8,8,11,15,39.5,369.5,1.05,28.0,406.0,398.05,290.94
2016,8,8,11,30,23.0,339.0,1.0,28.0,361.0,334.48,245.3
2016,8,8,11,45,19.5,317.0,1.0,28.5,335.5,308.88,226.62
2016,8,8,12,0,16.0,295.0,1.0,29.0,310.0,283.69,207.99
2016,8,8,12,15,69.0,383.0,0.95,29.0,448.0,426.66,310.88
2016,8,8,12,30,122.0,471.0,0.9,29.0,586.0,565.41,404.92
2016,8,8,12,45,130.5,469.5,0.9,29.0,592.0,562.35,401.81
2016,8,8,13,0,139.0,468.0,0.9,29.0,598.0,558.15,399.23
2016,8,8,13,15,476.5,307.0,0.95,29.0,742.0,689.24,495.55
2016,8,8,13,30,814.0,146.0,1.0,29.0,886.0,780.82,560.24
2016,8,8,13,45,576.0,273.0,1.05,29.0,791.0,682.06,490.42
2016,8,8,14,0,338.0,400.0,1.1,29.0,696.0,592.31,426.51
2016,8,8,14,15,279.5,400.0,1.15,29.0,639.0,531.7,385.29
2016,8,8,14,30,221.0,400.0,1.2,29.0,582.0,476.39,346.79
2016,8,8,14,45,146.0,373.5,1.3,29.0,492.0,396.86,290.89
2016,8,8,15,0,71.0,347.0,1.4,29.0,402.0,327.86,241.75
2016,8,8,15,15,42.0,287.0,1.5,28.5,319.0,260.11,193.27
2016,8,8,15,30,13.0,227.0,1.6,28.0,236.0,200.28,149.69
2016,8,8,15,45,7.5,198.5,1.7,28.0,203.5,173.23,129.72
2016,8,8,16,0,2.0,170.0,1.8,28.0,171.0,147.12,110.21
2016,8,8,16,15,1.0,144.5,1.85,27.5,145.0,125.19,93.8
2016,8,8,16,30,0.0,119.0,1.9,27.0,119.0,103.57,77.36
2016,8,8,16,45,8.5,138.0,1.95,27.0,142.0,117.98,88.82
2016,8,8,17,0,17.0,157.0,2.0,27.0,165.0,129.17,102.83
2016,8,8,17,15,12.0,137.0,1.95,26.5,142.5,113.38,90.22
2016,8,8,17,30,7.0,117.0,1.9,26.0,120.0,97.45,77.29
2016,8,8,17,45,3.5,96.0,1.9,26.0,97.5,80.67,63.22
2016,8,8,18,0,0.0,75.0,1.9,26.0,75.0,63.72,48.76
2016,8,8,18,15,0.0,55.5,1.95,25.5,55.5,47.73,34.95
2016,8,8,18,30,0.0,36.0,2.0,25.0,36.0,31.54,20.79
2016,8,8,18,45,0.0,21.5,2.05,24.5,21.5,18.95,9.02
2016,8,8,19,0,0.0,7.0,2.1,24.0,7.0,6.37,0.0
2016,8,8,19,15,0.0,3.5,2.2,23.5,3.5,3.18,0.0
2016,8,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,5,45,91.0,12.5,1.7,22.0,19.0,36.83,0.0
2016,8,9,6,0,182.0,25.0,1.9,22.0,38.0,105.01,57.47
2016,8,9,6,15,287.0,36.5,1.9,22.5,77.5,175.9,130.54
2016,8,9,6,30,392.0,48.0,1.9,23.0,117.0,254.11,197.2
2016,8,9,6,45,196.0,38.5,1.9,23.5,73.0,157.19,123.84
2016,8,9,7,0,0.0,29.0,1.9,24.0,29.0,25.53,15.5
2016,8,9,7,15,317.5,51.5,1.9,24.0,171.0,275.43,222.93
2016,8,9,7,30,635.0,74.0,1.9,24.0,313.0,531.36,421.8
2016,8,9,7,45,317.5,95.0,1.9,24.5,214.5,351.67,279.91
2016,8,9,8,0,0.0,116.0,1.9,25.0,116.0,105.31,79.45
2016,8,9,8,15,39.5,178.0,1.9,25.5,200.5,209.47,162.71
2016,8,9,8,30,79.0,240.0,1.9,26.0,285.0,311.5,240.65
2016,8,9,8,45,86.5,264.0,1.95,26.5,317.5,344.82,264.22
2016,8,9,9,0,94.0,288.0,2.0,27.0,350.0,378.2,287.72
2016,8,9,9,15,210.0,300.5,2.05,27.0,449.0,515.72,390.11
2016,8,9,9,30,326.0,313.0,2.1,27.0,548.0,659.35,492.1
2016,8,9,9,45,163.0,223.5,2.15,27.5,341.0,406.25,307.5
2016,8,9,10,0,0.0,134.0,2.2,28.0,134.0,120.33,88.19
2016,8,9,10,15,4.5,173.0,2.2,28.0,177.0,161.13,119.96
2016,8,9,10,30,9.0,212.0,2.2,28.0,220.0,202.25,151.04
2016,8,9,10,45,135.0,320.0,2.25,28.5,439.5,464.23,346.64
2016,8,9,11,0,261.0,428.0,2.3,29.0,659.0,717.08,520.74
2016,8,9,11,15,160.0,423.5,2.3,29.0,566.0,590.22,429.85
2016,8,9,11,30,59.0,419.0,2.3,29.0,473.0,465.13,340.13
2016,8,9,11,45,146.5,442.0,2.35,29.5,578.5,584.06,425.29
2016,8,9,12,0,234.0,465.0,2.4,30.0,684.0,684.12,493.68
2016,8,9,12,15,251.0,462.5,2.4,30.0,697.5,698.38,502.62
2016,8,9,12,30,268.0,460.0,2.4,30.0,711.0,698.67,503.0
2016,8,9,12,45,306.0,445.0,2.45,30.5,730.5,703.77,506.6
2016,8,9,13,0,344.0,430.0,2.5,31.0,750.0,705.73,507.97
2016,8,9,13,15,382.5,404.0,2.55,31.0,755.5,694.62,501.72
2016,8,9,13,30,421.0,378.0,2.6,31.0,761.0,683.95,495.55
2016,8,9,13,45,627.5,253.5,2.65,31.0,808.0,703.42,513.41
2016,8,9,14,0,834.0,129.0,2.7,31.0,855.0,699.97,514.5
2016,8,9,14,15,494.5,265.5,2.7,31.0,692.5,558.55,410.61
2016,8,9,14,30,155.0,402.0,2.7,31.0,530.0,438.79,321.45
2016,8,9,14,45,473.0,264.0,2.75,31.0,631.0,483.62,356.22
2016,8,9,15,0,791.0,126.0,2.8,31.0,732.0,495.54,362.9
2016,8,9,15,15,777.5,123.5,2.8,30.5,692.5,439.85,319.12
2016,8,9,15,30,764.0,121.0,2.8,30.0,653.0,384.47,274.47
2016,8,9,15,45,382.0,108.5,2.8,30.0,374.5,203.09,142.65
2016,8,9,16,0,0.0,96.0,2.8,30.0,96.0,85.01,61.42
2016,8,9,16,15,338.5,102.5,2.65,29.5,282.5,139.13,90.51
2016,8,9,16,30,677.0,109.0,2.5,29.0,469.0,159.43,92.26
2016,8,9,16,45,647.0,104.0,2.45,29.0,419.5,107.79,60.74
2016,8,9,17,0,617.0,99.0,2.4,29.0,370.0,66.74,50.44
2016,8,9,17,15,576.0,92.5,2.25,28.5,319.5,64.32,48.73
2016,8,9,17,30,535.0,86.0,2.1,28.0,269.0,61.77,46.81
2016,8,9,17,45,485.5,76.5,1.95,27.5,221.0,56.56,42.54
2016,8,9,18,0,436.0,67.0,1.8,27.0,173.0,51.07,37.86
2016,8,9,18,15,353.0,56.5,1.7,26.5,128.0,42.88,30.68
2016,8,9,18,30,270.0,46.0,1.6,26.0,83.0,35.46,23.9
2016,8,9,18,45,135.0,31.5,1.55,25.5,50.0,24.57,12.95
2016,8,9,19,0,0.0,17.0,1.5,25.0,17.0,15.46,0.0
2016,8,9,19,15,0.0,8.5,1.5,24.5,8.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,10,5,45,86.5,12.5,0.95,22.5,18.5,35.61,0.0
2016,8,10,6,0,173.0,25.0,1.1,23.0,37.0,101.76,52.28
2016,8,10,6,15,281.0,36.5,1.15,23.0,76.5,173.77,128.11
2016,8,10,6,30,389.0,48.0,1.2,23.0,116.0,253.08,195.6
2016,8,10,6,45,460.5,56.0,1.3,23.5,163.0,321.62,253.19
2016,8,10,7,0,532.0,64.0,1.4,24.0,210.0,396.98,314.23
2016,8,10,7,15,579.5,70.0,1.45,24.5,260.5,461.42,364.57
2016,8,10,7,30,627.0,76.0,1.5,25.0,311.0,529.12,415.36
2016,8,10,7,45,663.0,80.0,1.6,25.5,362.0,588.92,458.76
2016,8,10,8,0,699.0,84.0,1.7,26.0,413.0,647.19,498.36
2016,8,10,8,15,723.5,88.0,1.75,26.5,462.0,699.92,532.66
2016,8,10,8,30,748.0,92.0,1.8,27.0,511.0,752.05,565.78
2016,8,10,8,45,476.0,191.5,1.85,27.5,467.0,650.12,490.04
2016,8,10,9,0,204.0,291.0,1.9,28.0,423.0,497.21,373.96
2016,8,10,9,15,367.0,264.0,1.9,28.0,521.0,637.88,477.42
2016,8,10,9,30,530.0,237.0,1.9,28.0,619.0,787.8,580.73
2016,8,10,9,45,295.5,293.0,1.95,28.5,508.0,612.25,452.89
2016,8,10,10,0,61.0,349.0,2.0,29.0,397.0,409.81,302.93
2016,8,10,10,15,178.5,370.0,2.0,29.0,518.5,565.05,416.55
2016,8,10,10,30,296.0,391.0,2.0,29.0,640.0,721.0,523.64
2016,8,10,10,45,254.0,413.5,2.05,29.5,632.0,699.76,505.37
2016,8,10,11,0,212.0,436.0,2.1,30.0,624.0,660.82,476.94
2016,8,10,11,15,338.0,405.0,2.1,30.0,711.5,765.33,549.85
2016,8,10,11,30,464.0,374.0,2.1,30.0,799.0,864.01,615.75
2016,8,10,11,45,472.0,380.0,2.15,30.5,816.0,866.38,615.18
2016,8,10,12,0,480.0,386.0,2.2,31.0,833.0,866.0,613.78
2016,8,10,12,15,285.5,421.0,2.15,31.0,687.5,690.89,494.52
2016,8,10,12,30,91.0,456.0,2.1,31.0,542.0,513.05,369.69
2016,8,10,12,45,52.5,366.0,2.05,31.0,416.0,386.66,281.72
2016,8,10,13,0,14.0,276.0,2.0,31.0,290.0,259.69,189.99
2016,8,10,13,15,11.5,238.0,1.95,31.0,249.0,222.14,162.86
2016,8,10,13,30,9.0,200.0,1.9,31.0,208.0,185.21,135.63
2016,8,10,13,45,34.0,297.0,1.85,31.0,327.0,291.56,214.52
2016,8,10,14,0,59.0,394.0,1.8,31.0,446.0,389.72,284.74
2016,8,10,14,15,192.5,383.0,1.85,31.0,543.0,460.85,336.79
2016,8,10,14,30,326.0,372.0,1.9,31.0,640.0,515.7,375.74
2016,8,10,14,45,186.0,347.0,1.95,31.0,499.0,397.37,290.91
2016,8,10,15,0,46.0,322.0,2.0,31.0,358.0,295.81,217.66
2016,8,10,15,15,200.0,306.0,2.0,30.5,447.0,340.2,250.06
2016,8,10,15,30,354.0,290.0,2.0,30.0,536.0,364.45,264.66
2016,8,10,15,45,374.0,263.0,2.05,30.0,507.5,323.65,231.93
2016,8,10,16,0,394.0,236.0,2.1,30.0,479.0,280.68,197.09
2016,8,10,16,15,434.5,204.5,2.0,29.5,452.0,231.14,156.62
2016,8,10,16,30,475.0,173.0,1.9,29.0,425.0,181.23,117.23
2016,8,10,16,45,444.0,159.0,1.85,29.0,375.5,134.73,88.15
2016,8,10,17,0,413.0,145.0,1.8,29.0,326.0,98.21,76.5
2016,8,10,17,15,388.5,129.0,1.6,28.5,281.0,89.44,69.67
2016,8,10,17,30,364.0,113.0,1.4,28.0,236.0,80.16,62.21
2016,8,10,17,45,326.0,97.0,1.25,27.5,193.0,70.29,54.08
2016,8,10,18,0,288.0,81.0,1.1,27.0,150.0,59.93,45.3
2016,8,10,18,15,230.5,64.5,1.0,26.5,110.5,48.62,35.48
2016,8,10,18,30,173.0,48.0,0.9,26.0,71.0,38.02,25.96
2016,8,10,18,45,86.5,30.5,0.85,25.5,42.0,24.52,12.47
2016,8,10,19,0,0.0,13.0,0.8,25.0,13.0,11.82,0.0
2016,8,10,19,15,0.0,6.5,0.8,25.0,6.5,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
