Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,5,45,68.5,12.5,0.95,22.5,17.0,30.59,0.0
2016,8,11,6,0,137.0,25.0,1.1,23.0,34.0,89.35,42.28
2016,8,11,6,15,243.0,38.0,1.15,23.0,72.5,158.84,116.71
2016,8,11,6,30,349.0,51.0,1.2,23.0,111.0,235.6,182.08
2016,8,11,6,45,429.5,59.0,1.3,23.5,158.5,309.54,243.81
2016,8,11,7,0,510.0,67.0,1.4,24.0,206.0,388.53,307.7
2016,8,11,7,15,349.0,106.5,1.45,24.5,211.0,356.6,282.58
2016,8,11,7,30,188.0,146.0,1.5,25.0,216.0,287.78,227.4
2016,8,11,7,45,292.0,154.5,1.55,25.5,282.0,390.63,307.55
2016,8,11,8,0,396.0,163.0,1.6,26.0,348.0,505.32,392.61
2016,8,11,8,15,395.5,185.0,1.6,26.5,388.0,545.56,419.01
2016,8,11,8,30,395.0,207.0,1.6,27.0,428.0,584.14,444.02
2016,8,11,8,45,319.5,246.0,1.6,27.5,435.0,559.33,422.32
2016,8,11,9,0,244.0,285.0,1.6,28.0,442.0,543.32,406.96
2016,8,11,9,15,255.0,298.5,1.6,28.0,473.0,573.14,427.15
2016,8,11,9,30,266.0,312.0,1.6,28.0,504.0,602.35,446.36
2016,8,11,9,45,274.0,336.5,1.6,28.5,543.0,639.96,469.9
2016,8,11,10,0,282.0,361.0,1.6,29.0,582.0,676.22,492.07
2016,8,11,10,15,572.5,231.5,1.6,29.0,703.5,850.84,614.6
2016,8,11,10,30,863.0,102.0,1.6,29.0,825.0,988.35,700.08
2016,8,11,10,45,605.5,252.0,1.6,29.5,767.0,906.3,643.83
2016,8,11,11,0,348.0,402.0,1.6,30.0,709.0,778.83,553.32
2016,8,11,11,15,615.5,253.5,1.55,30.0,809.5,907.68,643.96
2016,8,11,11,30,883.0,105.0,1.5,30.0,910.0,994.25,696.14
2016,8,11,11,45,575.0,280.0,1.5,30.5,807.0,871.56,614.84
2016,8,11,12,0,267.0,455.0,1.5,31.0,704.0,719.03,507.56
2016,8,11,12,15,577.5,280.5,1.5,31.0,819.5,842.17,597.29
2016,8,11,12,30,888.0,106.0,1.5,31.0,935.0,925.0,650.6
2016,8,11,12,45,883.0,108.0,1.5,31.5,929.0,895.24,629.89
2016,8,11,13,0,878.0,110.0,1.5,32.0,923.0,862.6,608.62
2016,8,11,13,15,518.0,281.0,1.5,32.0,759.0,700.21,500.07
2016,8,11,13,30,158.0,452.0,1.5,32.0,595.0,536.92,383.52
2016,8,11,13,45,325.0,394.5,1.5,32.0,679.0,600.24,430.95
2016,8,11,14,0,492.0,337.0,1.5,32.0,763.0,647.62,464.52
2016,8,11,14,15,670.0,221.5,1.5,32.0,782.0,634.23,457.5
2016,8,11,14,30,848.0,106.0,1.5,32.0,801.0,602.36,436.9
2016,8,11,14,45,838.0,105.0,1.5,32.0,767.5,549.55,398.03
2016,8,11,15,0,828.0,104.0,1.5,32.0,734.0,496.0,357.5
2016,8,11,15,15,816.0,101.5,1.5,31.5,695.0,439.84,314.42
2016,8,11,15,30,804.0,99.0,1.5,31.0,656.0,383.67,269.77
2016,8,11,15,45,787.5,97.0,1.55,31.0,612.0,321.92,219.45
2016,8,11,16,0,771.0,95.0,1.6,31.0,568.0,265.39,172.35
2016,8,11,16,15,750.5,91.5,1.55,30.5,520.5,208.28,126.02
2016,8,11,16,30,730.0,88.0,1.5,30.0,473.0,153.3,84.79
2016,8,11,16,45,701.5,84.5,1.5,30.0,423.0,100.19,53.56
2016,8,11,17,0,673.0,81.0,1.5,30.0,373.0,54.6,40.14
2016,8,11,17,15,635.0,76.0,1.4,29.5,322.0,52.71,38.83
2016,8,11,17,30,597.0,71.0,1.3,29.0,271.0,50.73,37.34
2016,8,11,17,45,542.5,64.0,1.2,28.5,221.5,47.0,34.29
2016,8,11,18,0,488.0,57.0,1.1,28.0,172.0,43.12,30.97
2016,8,11,18,15,406.5,48.0,1.05,27.5,127.0,37.3,25.81
2016,8,11,18,30,325.0,39.0,1.0,27.0,82.0,31.28,20.22
2016,8,11,18,45,203.5,25.5,1.0,26.5,48.5,20.0,8.61
2016,8,11,19,0,82.0,12.0,1.0,26.0,15.0,10.91,0.0
2016,8,11,19,15,41.0,6.0,1.1,25.5,7.5,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,5,45,88.5,11.0,0.95,22.5,17.0,34.89,0.0
2016,8,12,6,0,177.0,22.0,1.1,23.0,34.0,98.5,42.59
2016,8,12,6,15,286.5,33.5,1.15,23.5,73.0,173.45,126.9
2016,8,12,6,30,396.0,45.0,1.2,24.0,112.0,253.73,195.08
2016,8,12,6,45,474.5,52.0,1.3,24.5,160.0,325.02,254.77
2016,8,12,7,0,553.0,59.0,1.4,25.0,208.0,403.91,318.43
2016,8,12,7,15,600.0,64.5,1.4,25.5,258.5,468.48,368.53
2016,8,12,7,30,647.0,70.0,1.4,26.0,309.0,536.27,418.88
2016,8,12,7,45,415.5,132.5,1.4,26.5,294.5,467.92,363.9
2016,8,12,8,0,184.0,195.0,1.4,27.0,280.0,354.36,274.22
2016,8,12,8,15,210.5,216.5,1.45,27.5,325.0,405.3,312.02
2016,8,12,8,30,237.0,238.0,1.5,28.0,370.0,472.71,359.71
2016,8,12,8,45,258.5,258.0,1.55,28.5,414.0,520.49,392.21
2016,8,12,9,0,280.0,278.0,1.6,29.0,458.0,568.52,424.34
2016,8,12,9,15,308.0,293.0,1.6,29.0,503.0,616.89,456.95
2016,8,12,9,30,336.0,308.0,1.6,29.0,548.0,665.28,489.0
2016,8,12,9,45,597.5,200.5,1.65,29.5,656.0,831.2,604.43
2016,8,12,10,0,859.0,93.0,1.7,30.0,764.0,961.94,684.56
2016,8,12,10,15,506.5,251.5,1.75,30.0,652.0,800.8,576.94
2016,8,12,10,30,154.0,410.0,1.8,30.0,540.0,582.67,421.56
2016,8,12,10,45,521.0,253.0,1.85,30.5,708.5,817.34,589.76
2016,8,12,11,0,888.0,96.0,1.9,31.0,877.0,1006.39,708.23
2016,8,12,11,15,599.0,264.0,1.9,31.0,795.5,902.1,638.91
2016,8,12,11,30,310.0,432.0,1.9,31.0,714.0,758.51,538.23
2016,8,12,11,45,256.5,449.5,1.95,31.5,685.0,714.23,507.85
2016,8,12,12,0,203.0,467.0,2.0,32.0,656.0,657.49,468.32
2016,8,12,12,15,553.0,282.0,2.0,32.0,797.0,820.9,586.08
2016,8,12,12,30,903.0,97.0,2.0,32.0,938.0,930.19,657.12
2016,8,12,12,45,614.5,266.0,2.0,32.5,837.0,819.87,582.48
2016,8,12,13,0,326.0,435.0,2.0,33.0,736.0,695.99,493.54
2016,8,12,13,15,600.0,272.5,2.0,33.0,816.5,760.42,543.8
2016,8,12,13,30,874.0,110.0,2.0,33.0,897.0,790.29,566.54
2016,8,12,13,45,866.5,111.0,2.0,33.0,876.0,747.01,538.37
2016,8,12,14,0,859.0,112.0,2.0,33.0,855.0,701.79,508.15
2016,8,12,14,15,852.0,110.5,2.0,33.0,827.5,652.99,473.98
2016,8,12,14,30,845.0,109.0,2.0,33.0,800.0,602.69,437.83
2016,8,12,14,45,832.0,109.0,2.0,33.0,765.5,549.14,398.31
2016,8,12,15,0,819.0,109.0,2.0,33.0,731.0,495.15,357.25
2016,8,12,15,15,807.0,107.0,1.95,32.5,691.5,436.63,312.21
2016,8,12,15,30,795.0,105.0,1.9,32.0,652.0,380.45,267.33
2016,8,12,15,45,774.0,104.0,1.85,32.0,607.5,322.66,219.78
2016,8,12,16,0,753.0,103.0,1.8,32.0,563.0,266.53,173.16
2016,8,12,16,15,731.5,99.5,1.75,31.5,515.5,210.22,127.77
2016,8,12,16,30,710.0,96.0,1.7,31.0,468.0,151.03,83.64
2016,8,12,16,45,676.5,92.5,1.7,31.0,417.0,98.26,52.95
2016,8,12,17,0,643.0,89.0,1.7,31.0,366.0,60.19,44.6
2016,8,12,17,15,603.5,83.0,1.55,30.5,315.5,57.83,42.92
2016,8,12,17,30,564.0,77.0,1.4,30.0,265.0,55.34,41.03
2016,8,12,17,45,506.0,70.0,1.25,29.5,215.5,51.83,38.18
2016,8,12,18,0,448.0,63.0,1.1,29.0,166.0,48.22,35.09
2016,8,12,18,15,365.5,52.0,1.05,28.5,121.5,40.87,28.63
2016,8,12,18,30,283.0,41.0,1.0,28.0,77.0,31.77,20.44
2016,8,12,18,45,169.0,26.0,0.95,27.5,45.0,20.39,8.21
2016,8,12,19,0,55.0,11.0,0.9,27.0,13.0,10.01,0.0
2016,8,12,19,15,27.5,5.5,0.95,26.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,13,5,45,75.5,11.0,1.6,22.5,16.0,31.27,0.0
2016,8,13,6,0,151.0,22.0,1.8,23.0,32.0,89.5,33.72
2016,8,13,6,15,255.5,35.5,1.9,23.5,70.5,161.46,117.92
2016,8,13,6,30,360.0,49.0,2.0,24.0,109.0,241.88,186.6
2016,8,13,6,45,434.5,58.0,2.15,24.5,156.0,311.84,245.73
2016,8,13,7,0,509.0,67.0,2.3,25.0,203.0,388.97,308.78
2016,8,13,7,15,557.5,74.0,2.4,25.5,253.5,454.33,360.55
2016,8,13,7,30,606.0,81.0,2.5,26.0,304.0,523.06,412.95
2016,8,13,7,45,642.5,85.5,2.6,27.0,355.0,583.08,456.19
2016,8,13,8,0,679.0,90.0,2.7,28.0,406.0,644.4,497.77
2016,8,13,8,15,704.5,94.5,2.7,28.5,455.0,697.76,532.7
2016,8,13,8,30,730.0,99.0,2.7,29.0,504.0,747.35,564.18
2016,8,13,8,45,748.0,103.0,2.75,29.5,550.0,792.32,592.11
2016,8,13,9,0,766.0,107.0,2.8,30.0,596.0,835.59,618.46
2016,8,13,9,15,780.5,110.0,2.85,30.0,638.5,872.45,641.45
2016,8,13,9,30,795.0,113.0,2.9,30.0,681.0,906.88,662.73
2016,8,13,9,45,808.0,114.5,2.95,30.5,718.5,935.42,678.72
2016,8,13,10,0,821.0,116.0,3.0,31.0,756.0,950.62,686.04
2016,8,13,10,15,829.0,117.5,3.0,31.0,787.0,967.89,695.9
2016,8,13,10,30,837.0,119.0,3.0,31.0,818.0,981.81,703.65
2016,8,13,10,45,427.0,207.0,3.05,31.5,564.5,672.92,494.86
2016,8,13,11,0,17.0,295.0,3.1,32.0,311.0,288.89,211.3
2016,8,13,11,15,433.0,212.0,3.1,32.0,605.5,683.1,504.14
2016,8,13,11,30,849.0,129.0,3.1,32.0,900.0,985.76,703.74
2016,8,13,11,45,510.5,298.5,3.1,32.0,764.0,825.29,593.26
2016,8,13,12,0,172.0,468.0,3.1,32.0,628.0,628.99,452.39
2016,8,13,12,15,159.0,469.0,3.1,32.0,617.0,608.77,439.16
2016,8,13,12,30,146.0,470.0,3.1,32.0,606.0,588.28,424.76
2016,8,13,12,45,201.5,461.5,3.1,32.0,648.0,619.57,447.76
2016,8,13,13,0,257.0,453.0,3.1,32.0,690.0,653.95,472.18
2016,8,13,13,15,145.0,409.5,3.05,32.0,542.5,500.14,363.96
2016,8,13,13,30,33.0,366.0,3.0,32.0,395.0,357.21,260.77
2016,8,13,13,45,90.5,396.5,3.0,32.0,475.0,422.11,309.0
2016,8,13,14,0,148.0,427.0,3.0,32.0,555.0,482.61,352.37
2016,8,13,14,15,136.5,410.5,2.95,32.0,525.5,448.12,327.55
2016,8,13,14,30,125.0,394.0,2.9,32.0,496.0,414.79,303.79
2016,8,13,14,45,449.0,263.5,2.85,32.0,606.5,469.65,345.22
2016,8,13,15,0,773.0,133.0,2.8,32.0,717.0,490.6,357.93
2016,8,13,15,15,508.0,222.0,2.7,32.0,597.5,400.09,290.07
2016,8,13,15,30,243.0,311.0,2.6,32.0,478.0,342.15,248.61
2016,8,13,15,45,163.0,288.0,2.55,32.0,397.0,280.42,203.94
2016,8,13,16,0,83.0,265.0,2.5,32.0,316.0,233.47,170.96
2016,8,13,16,15,374.5,187.5,2.4,31.5,386.5,206.24,139.25
2016,8,13,16,30,666.0,110.0,2.3,31.0,457.0,155.15,88.86
2016,8,13,16,45,638.0,104.0,2.25,31.0,408.0,103.46,58.56
2016,8,13,17,0,610.0,98.0,2.2,31.0,359.0,66.69,50.0
2016,8,13,17,15,569.5,91.0,1.95,30.5,308.5,63.87,47.96
2016,8,13,17,30,529.0,84.0,1.7,30.0,258.0,60.89,45.68
2016,8,13,17,45,477.0,74.0,1.45,29.5,209.5,55.19,40.99
2016,8,13,18,0,425.0,64.0,1.2,29.0,161.0,49.19,35.88
2016,8,13,18,15,343.0,52.5,1.15,28.5,117.0,40.06,27.91
2016,8,13,18,30,261.0,41.0,1.1,28.0,73.0,31.77,20.36
2016,8,13,18,45,155.5,25.5,1.1,27.5,42.0,20.01,7.14
2016,8,13,19,0,50.0,10.0,1.1,27.0,11.0,9.1,0.0
2016,8,13,19,15,25.0,5.0,1.1,26.5,5.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,5,45,87.0,10.5,1.4,23.5,15.5,34.1,0.0
2016,8,14,6,0,174.0,21.0,1.6,24.0,31.0,97.1,30.66
2016,8,14,6,15,282.5,33.0,1.6,24.0,70.0,171.98,124.91
2016,8,14,6,30,391.0,45.0,1.6,24.0,109.0,252.23,194.07
2016,8,14,6,45,465.0,53.0,1.65,24.5,156.5,322.3,253.15
2016,8,14,7,0,539.0,61.0,1.7,25.0,204.0,399.51,315.81
2016,8,14,7,15,586.5,67.0,1.75,25.5,254.5,464.46,366.76
2016,8,14,7,30,634.0,73.0,1.8,26.0,305.0,532.68,418.11
2016,8,14,7,45,669.0,77.0,1.85,26.5,356.0,592.21,460.96
2016,8,14,8,0,704.0,81.0,1.9,27.0,407.0,650.19,500.02
2016,8,14,8,15,728.5,85.0,1.85,27.5,456.5,703.23,533.86
2016,8,14,8,30,753.0,89.0,1.8,28.0,506.0,755.64,566.3
2016,8,14,8,45,772.0,92.0,1.75,28.5,552.0,801.07,593.15
2016,8,14,9,0,791.0,95.0,1.7,29.0,598.0,844.81,618.29
2016,8,14,9,15,805.0,97.5,1.65,29.5,640.5,881.31,638.18
2016,8,14,9,30,819.0,100.0,1.6,30.0,683.0,906.0,650.24
2016,8,14,9,45,829.5,101.5,1.55,30.5,720.0,932.4,663.35
2016,8,14,10,0,840.0,103.0,1.5,31.0,757.0,955.75,674.38
2016,8,14,10,15,848.0,105.0,1.5,31.0,788.5,973.93,684.23
2016,8,14,10,30,856.0,107.0,1.5,31.0,820.0,988.66,692.07
2016,8,14,10,45,861.5,108.0,1.5,31.5,844.5,996.22,694.25
2016,8,14,11,0,867.0,109.0,1.5,32.0,869.0,1000.13,694.39
2016,8,14,11,15,871.0,110.0,1.55,32.0,886.0,998.83,693.66
2016,8,14,11,30,875.0,111.0,1.6,32.0,903.0,993.82,690.83
2016,8,14,11,45,876.5,111.5,1.7,32.0,913.0,982.15,684.71
2016,8,14,12,0,878.0,112.0,1.8,32.0,923.0,966.89,676.43
2016,8,14,12,15,878.5,112.0,1.85,32.0,925.5,946.68,664.51
2016,8,14,12,30,879.0,112.0,1.9,32.0,928.0,923.1,650.51
2016,8,14,12,45,878.5,111.0,2.0,32.0,922.5,894.42,633.74
2016,8,14,13,0,878.0,110.0,2.1,32.0,917.0,862.67,614.85
2016,8,14,13,15,509.0,278.5,2.15,32.0,745.0,691.01,498.58
2016,8,14,13,30,140.0,447.0,2.2,32.0,573.0,519.11,374.1
2016,8,14,13,45,75.5,340.5,2.25,32.0,408.0,361.31,263.94
2016,8,14,14,0,11.0,234.0,2.3,32.0,243.0,214.87,157.16
2016,8,14,14,15,431.5,168.5,2.25,32.0,519.0,433.97,323.73
2016,8,14,14,30,852.0,103.0,2.2,32.0,795.0,600.55,440.66
2016,8,14,14,45,683.0,182.0,2.2,32.0,722.0,527.6,384.68
2016,8,14,15,0,514.0,261.0,2.2,32.0,649.0,468.29,340.0
2016,8,14,15,15,663.0,177.5,2.15,31.5,649.0,429.66,309.82
2016,8,14,15,30,812.0,94.0,2.1,31.0,649.0,379.93,268.05
2016,8,14,15,45,555.5,173.5,2.05,31.0,542.0,306.11,213.78
2016,8,14,16,0,299.0,253.0,2.0,31.0,435.0,267.85,189.76
2016,8,14,16,15,457.0,189.0,1.9,31.0,439.0,221.73,147.63
2016,8,14,16,30,615.0,125.0,1.8,31.0,443.0,159.59,94.31
2016,8,14,16,45,378.0,150.0,1.7,31.0,339.0,122.14,80.56
2016,8,14,17,0,141.0,175.0,1.6,31.0,235.0,128.13,100.35
2016,8,14,17,15,136.0,150.5,1.4,30.5,202.0,112.31,87.87
2016,8,14,17,30,131.0,126.0,1.2,30.0,169.0,95.92,74.7
2016,8,14,17,45,117.5,104.0,1.0,29.5,137.0,80.51,62.06
2016,8,14,18,0,104.0,82.0,0.8,29.0,105.0,64.65,48.72
2016,8,14,18,15,81.0,61.5,0.8,28.5,76.5,49.32,35.55
2016,8,14,18,30,58.0,41.0,0.8,28.0,48.0,33.62,21.76
2016,8,14,18,45,29.0,24.0,0.8,27.5,27.5,20.08,6.1
2016,8,14,19,0,0.0,7.0,0.8,27.0,7.0,6.37,0.0
2016,8,14,19,15,0.0,3.5,0.75,26.5,3.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,5,45,86.5,10.0,0.7,23.5,15.0,33.56,0.0
2016,8,15,6,0,173.0,20.0,0.8,24.0,30.0,95.34,22.75
2016,8,15,6,15,284.0,31.5,0.8,24.5,68.5,171.33,123.32
2016,8,15,6,30,395.0,43.0,0.8,25.0,107.0,252.26,192.19
2016,8,15,6,45,468.5,51.0,0.8,25.5,154.5,322.23,250.24
2016,8,15,7,0,542.0,59.0,0.8,26.0,202.0,399.37,311.53
2016,8,15,7,15,589.5,65.0,0.8,26.5,252.5,464.47,361.22
2016,8,15,7,30,637.0,71.0,0.8,27.0,303.0,532.86,411.08
2016,8,15,7,45,671.0,75.5,0.85,28.0,354.0,592.45,451.79
2016,8,15,8,0,705.0,80.0,0.9,29.0,405.0,650.46,488.71
2016,8,15,8,15,730.0,83.5,0.85,29.0,454.0,703.36,521.87
2016,8,15,8,30,755.0,87.0,0.8,29.0,503.0,755.66,553.73
2016,8,15,8,45,771.0,91.0,0.8,29.5,549.0,799.75,578.99
2016,8,15,9,0,787.0,95.0,0.8,30.0,595.0,841.95,602.61
2016,8,15,9,15,801.5,97.5,0.9,30.0,637.5,878.8,625.34
2016,8,15,9,30,816.0,100.0,1.0,30.0,680.0,903.85,640.67
2016,8,15,9,45,819.5,106.0,1.15,30.5,715.5,928.41,655.33
2016,8,15,10,0,823.0,112.0,1.3,31.0,751.0,949.58,667.83
2016,8,15,10,15,831.0,114.0,1.4,31.0,782.0,967.41,678.92
2016,8,15,10,30,839.0,116.0,1.5,31.0,813.0,981.85,688.03
2016,8,15,10,45,554.5,268.0,1.6,31.5,734.5,869.02,614.44
2016,8,15,11,0,270.0,420.0,1.7,32.0,656.0,721.27,510.87
2016,8,15,11,15,562.5,271.5,1.7,32.0,776.5,874.41,619.08
2016,8,15,11,30,855.0,123.0,1.7,32.0,897.0,986.55,689.17
2016,8,15,11,45,628.5,259.5,1.75,32.5,832.0,906.26,636.07
2016,8,15,12,0,402.0,396.0,1.8,33.0,767.0,792.3,556.97
2016,8,15,12,15,313.0,429.5,1.8,33.0,718.5,727.27,513.31
2016,8,15,12,30,224.0,463.0,1.8,33.0,670.0,653.79,463.14
2016,8,15,12,45,527.5,302.5,1.85,33.0,786.5,776.53,552.72
2016,8,15,13,0,831.0,142.0,1.9,33.0,903.0,851.93,604.88
2016,8,15,13,15,827.5,141.0,1.85,33.0,889.5,816.0,580.98
2016,8,15,13,30,824.0,140.0,1.8,33.0,876.0,777.64,556.43
2016,8,15,13,45,528.5,279.0,1.8,33.0,747.0,652.79,468.93
2016,8,15,14,0,233.0,418.0,1.8,33.0,618.0,533.89,383.26
2016,8,15,14,15,517.0,275.0,1.75,33.0,699.5,580.73,420.09
2016,8,15,14,30,801.0,132.0,1.7,33.0,781.0,595.06,431.2
2016,8,15,14,45,792.5,129.0,1.65,33.0,747.5,542.17,391.79
2016,8,15,15,0,784.0,126.0,1.6,33.0,714.0,488.57,351.2
2016,8,15,15,15,770.5,123.0,1.5,33.0,674.5,432.4,307.4
2016,8,15,15,30,757.0,120.0,1.4,33.0,635.0,376.58,262.68
2016,8,15,15,45,740.0,116.0,1.35,33.0,591.0,319.49,216.29
2016,8,15,16,0,723.0,112.0,1.3,33.0,547.0,263.7,170.53
2016,8,15,16,15,667.0,118.5,1.2,32.5,493.0,205.38,125.67
2016,8,15,16,30,611.0,125.0,1.1,32.0,439.0,158.2,92.89
2016,8,15,16,45,443.5,143.0,1.05,32.0,358.0,120.05,77.01
2016,8,15,17,0,276.0,161.0,1.0,32.0,277.0,114.44,88.72
2016,8,15,17,15,260.5,140.0,0.9,31.5,237.5,101.55,78.64
2016,8,15,17,30,245.0,119.0,0.8,31.0,198.0,88.06,67.87
2016,8,15,17,45,331.0,90.5,0.7,30.5,176.5,66.15,49.86
2016,8,15,18,0,417.0,62.0,0.6,30.0,155.0,47.82,34.51
2016,8,15,18,15,332.0,50.0,0.55,29.5,111.5,38.24,26.2
2016,8,15,18,30,247.0,38.0,0.5,29.0,68.0,29.51,18.23
2016,8,15,18,45,123.5,19.0,0.5,29.0,34.0,14.88,1.93
2016,8,15,19,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,5,45,62.0,10.0,1.6,22.5,13.5,26.67,0.0
2016,8,16,6,0,124.0,20.0,1.8,23.0,27.0,76.98,10.41
2016,8,16,6,15,232.0,34.0,1.9,23.5,64.5,151.74,109.38
2016,8,16,6,30,340.0,48.0,2.0,24.0,102.0,232.69,179.1
2016,8,16,6,45,418.5,57.0,2.15,25.0,148.5,303.84,238.85
2016,8,16,7,0,497.0,66.0,2.3,26.0,195.0,382.59,302.66
2016,8,16,7,15,547.5,72.5,2.3,26.5,245.5,448.13,354.33
2016,8,16,7,30,598.0,79.0,2.3,27.0,296.0,517.25,406.64
2016,8,16,7,45,636.5,84.0,2.35,27.5,347.0,579.04,451.7
2016,8,16,8,0,675.0,89.0,2.4,28.0,398.0,642.32,495.24
2016,8,16,8,15,701.0,93.0,2.35,28.5,447.5,695.37,529.51
2016,8,16,8,30,727.0,97.0,2.3,29.0,497.0,744.71,560.31
2016,8,16,8,45,748.0,100.0,2.25,29.5,543.5,791.07,588.32
2016,8,16,9,0,769.0,103.0,2.2,30.0,590.0,835.91,614.69
2016,8,16,9,15,784.0,105.5,2.2,30.0,632.5,872.73,636.94
2016,8,16,9,30,799.0,108.0,2.2,30.0,675.0,907.11,657.48
2016,8,16,9,45,820.5,105.0,2.2,30.5,714.0,928.95,668.48
2016,8,16,10,0,842.0,102.0,2.2,31.0,753.0,957.94,684.13
2016,8,16,10,15,850.0,103.5,2.2,31.0,784.5,975.54,693.8
2016,8,16,10,30,858.0,105.0,2.2,31.0,816.0,989.68,701.49
2016,8,16,10,45,472.0,260.5,2.25,31.5,653.5,778.07,560.44
2016,8,16,11,0,86.0,416.0,2.3,32.0,491.0,498.71,360.15
2016,8,16,11,15,102.5,431.5,2.3,32.0,523.0,527.86,381.87
2016,8,16,11,30,119.0,447.0,2.3,32.0,555.0,571.06,411.22
2016,8,16,11,45,499.5,279.0,2.35,32.5,737.5,795.96,572.03
2016,8,16,12,0,880.0,111.0,2.4,33.0,920.0,968.32,682.83
2016,8,16,12,15,880.5,111.0,2.4,33.0,922.5,947.94,668.29
2016,8,16,12,30,881.0,111.0,2.4,33.0,925.0,924.17,653.46
2016,8,16,12,45,884.5,107.5,2.4,33.0,920.5,896.42,636.13
2016,8,16,13,0,888.0,104.0,2.4,33.0,916.0,865.38,616.68
2016,8,16,13,15,885.5,103.5,2.4,33.0,902.5,829.04,593.73
2016,8,16,13,30,883.0,103.0,2.4,33.0,889.0,789.98,568.88
2016,8,16,13,45,878.0,102.0,2.4,33.0,868.5,746.07,540.6
2016,8,16,14,0,873.0,101.0,2.4,33.0,848.0,700.01,509.76
2016,8,16,14,15,866.5,100.0,2.35,33.0,820.5,651.05,474.85
2016,8,16,14,30,860.0,99.0,2.3,33.0,793.0,600.49,437.94
2016,8,16,14,45,850.5,97.5,2.3,33.0,759.0,546.53,397.76
2016,8,16,15,0,841.0,96.0,2.3,33.0,725.0,491.76,355.72
2016,8,16,15,15,561.5,197.5,2.25,33.0,607.5,402.05,289.12
2016,8,16,15,30,282.0,299.0,2.2,33.0,490.0,343.24,247.31
2016,8,16,15,45,533.0,193.5,2.15,33.0,523.5,313.35,217.94
2016,8,16,16,0,784.0,88.0,2.1,33.0,557.0,257.75,164.83
2016,8,16,16,15,763.5,84.5,2.05,32.5,509.0,199.64,117.99
2016,8,16,16,30,743.0,81.0,2.0,32.0,461.0,143.66,76.85
2016,8,16,16,45,711.5,78.0,1.95,32.0,410.0,89.89,47.16
2016,8,16,17,0,680.0,75.0,1.9,32.0,359.0,56.16,41.13
2016,8,16,17,15,640.5,70.0,1.65,31.0,308.0,49.03,35.53
2016,8,16,17,30,601.0,65.0,1.4,30.0,257.0,46.85,33.94
2016,8,16,17,45,539.5,59.0,1.2,29.5,207.0,43.7,31.33
2016,8,16,18,0,478.0,53.0,1.0,29.0,157.0,40.49,28.52
2016,8,16,18,15,390.0,43.5,0.95,28.5,112.5,34.1,22.84
2016,8,16,18,30,302.0,34.0,0.9,28.0,68.0,27.49,16.56
2016,8,16,18,45,151.0,17.0,0.85,27.5,34.0,13.52,0.0
2016,8,16,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,17,5,45,65.0,9.5,1.45,22.5,13.0,27.11,0.0
2016,8,17,6,0,130.0,19.0,1.6,23.0,26.0,77.46,1.7
2016,8,17,6,15,241.5,32.5,1.65,23.5,63.5,154.01,110.4
2016,8,17,6,30,353.0,46.0,1.7,24.0,101.0,236.99,182.06
2016,8,17,6,45,427.5,55.0,1.8,25.0,147.5,306.72,240.62
2016,8,17,7,0,502.0,64.0,1.9,26.0,194.0,383.69,302.8
2016,8,17,7,15,552.5,71.0,1.9,26.5,244.5,450.07,354.86
2016,8,17,7,30,603.0,78.0,1.9,27.0,295.0,520.06,407.47
2016,8,17,7,45,639.5,83.5,1.9,28.0,346.0,581.28,450.64
2016,8,17,8,0,676.0,89.0,1.9,29.0,397.0,643.82,491.87
2016,8,17,8,15,702.5,93.0,1.85,29.5,446.5,697.33,525.85
2016,8,17,8,30,729.0,97.0,1.8,30.0,496.0,747.13,556.33
2016,8,17,8,45,750.5,100.0,1.75,30.5,543.0,794.0,584.06
2016,8,17,9,0,772.0,103.0,1.7,31.0,590.0,839.37,610.13
2016,8,17,9,15,786.5,105.5,1.65,31.5,632.5,875.8,629.84
2016,8,17,9,30,801.0,108.0,1.6,32.0,675.0,909.75,647.7
2016,8,17,9,45,814.5,109.5,1.55,32.5,712.5,928.81,655.97
2016,8,17,10,0,828.0,111.0,1.5,33.0,750.0,954.73,668.58
2016,8,17,10,15,836.0,112.5,1.55,33.0,781.0,972.02,678.46
2016,8,17,10,30,844.0,114.0,1.6,33.0,812.0,985.9,686.43
2016,8,17,10,45,849.0,116.0,1.7,33.5,836.5,993.74,690.12
2016,8,17,11,0,854.0,118.0,1.8,34.0,861.0,997.95,691.72
2016,8,17,11,15,858.0,119.0,1.85,34.0,878.5,996.42,690.75
2016,8,17,11,30,862.0,120.0,1.9,34.0,896.0,991.22,687.7
2016,8,17,11,45,592.0,279.5,2.0,34.0,815.5,890.55,624.0
2016,8,17,12,0,322.0,439.0,2.1,34.0,735.0,758.94,533.33
2016,8,17,12,15,594.0,280.5,2.15,34.0,827.0,859.95,607.46
2016,8,17,12,30,866.0,122.0,2.2,34.0,919.0,921.08,647.95
2016,8,17,12,45,846.5,133.5,2.3,34.0,909.0,887.24,626.97
2016,8,17,13,0,827.0,145.0,2.4,34.0,899.0,851.11,605.15
2016,8,17,13,15,550.5,287.0,2.4,34.0,786.0,733.1,524.36
2016,8,17,13,30,274.0,429.0,2.4,34.0,673.0,612.79,437.99
2016,8,17,13,45,542.5,284.0,2.45,34.0,752.0,667.42,481.52
2016,8,17,14,0,811.0,139.0,2.5,34.0,831.0,693.1,502.87
2016,8,17,14,15,504.5,264.5,2.5,33.5,690.0,563.34,409.5
2016,8,17,14,30,198.0,390.0,2.5,33.0,549.0,454.74,330.43
2016,8,17,14,45,208.5,364.0,2.5,33.0,525.0,422.82,308.16
2016,8,17,15,0,219.0,338.0,2.5,33.0,501.0,389.96,284.32
2016,8,17,15,15,109.5,181.5,2.45,33.0,263.0,201.92,147.45
2016,8,17,15,30,0.0,25.0,2.4,33.0,25.0,22.1,11.63
2016,8,17,15,45,358.5,69.5,2.35,33.0,282.5,162.0,110.72
2016,8,17,16,0,717.0,114.0,2.3,33.0,540.0,257.18,167.05
2016,8,17,16,15,517.5,156.0,2.15,32.5,450.0,206.16,132.74
2016,8,17,16,30,318.0,198.0,2.0,32.0,360.0,181.19,122.73
2016,8,17,16,45,159.0,162.5,1.95,32.0,243.5,130.87,93.33
2016,8,17,17,0,0.0,127.0,1.9,32.0,127.0,106.72,82.63
2016,8,17,17,15,0.0,108.5,1.65,31.0,108.5,91.81,70.97
2016,8,17,17,30,0.0,90.0,1.4,30.0,90.0,76.76,58.89
2016,8,17,17,45,0.0,72.0,1.2,29.5,72.0,61.94,46.59
2016,8,17,18,0,0.0,54.0,1.0,29.0,54.0,46.98,33.92
2016,8,17,18,15,0.0,38.0,0.9,28.5,38.0,33.44,22.24
2016,8,17,18,30,0.0,22.0,0.8,28.0,22.0,19.38,9.92
2016,8,17,18,45,0.0,11.0,0.75,27.5,11.0,9.67,0.0
2016,8,17,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,11.5,0.8,22.5,11.5,10.46,0.0
2016,8,18,6,0,0.0,23.0,0.9,23.0,23.0,23.72,0.0
2016,8,18,6,15,151.5,36.0,0.95,23.0,59.5,123.56,87.76
2016,8,18,6,30,303.0,49.0,1.0,23.0,96.0,215.79,165.79
2016,8,18,6,45,390.5,58.0,1.05,23.5,143.0,291.35,228.84
2016,8,18,7,0,478.0,67.0,1.1,24.0,190.0,373.96,295.61
2016,8,18,7,15,529.5,74.5,1.15,24.5,240.0,440.49,347.66
2016,8,18,7,30,581.0,82.0,1.2,25.0,290.0,510.74,400.43
2016,8,18,7,45,448.0,127.0,1.3,25.5,302.5,488.55,381.21
2016,8,18,8,0,315.0,172.0,1.4,26.0,315.0,443.83,345.06
2016,8,18,8,15,520.5,134.0,1.45,26.0,403.5,592.02,456.75
2016,8,18,8,30,726.0,96.0,1.5,26.0,492.0,744.17,561.78
2016,8,18,8,45,750.5,97.5,1.6,26.5,539.5,791.8,590.65
2016,8,18,9,0,775.0,99.0,1.7,27.0,587.0,838.11,619.2
2016,8,18,9,15,644.5,168.0,1.7,27.5,593.5,820.52,604.17
2016,8,18,9,30,514.0,237.0,1.7,28.0,600.0,778.15,571.22
2016,8,18,9,45,439.0,284.5,1.7,28.5,606.0,764.6,557.84
2016,8,18,10,0,364.0,332.0,1.7,29.0,612.0,730.01,530.63
2016,8,18,10,15,610.5,218.5,1.65,29.0,712.0,879.99,634.79
2016,8,18,10,30,857.0,105.0,1.6,29.0,812.0,989.78,701.15
2016,8,18,10,45,860.5,107.5,1.55,29.5,836.0,996.77,701.2
2016,8,18,11,0,864.0,110.0,1.5,30.0,860.0,1000.05,700.25
2016,8,18,11,15,868.0,110.5,1.5,30.0,877.5,998.01,698.34
2016,8,18,11,30,872.0,111.0,1.5,30.0,895.0,992.26,694.34
2016,8,18,11,45,558.0,282.0,1.5,30.5,786.0,859.9,607.61
2016,8,18,12,0,244.0,453.0,1.5,31.0,677.0,685.38,485.74
2016,8,18,12,15,559.5,283.5,1.5,31.0,797.5,830.5,590.26
2016,8,18,12,30,875.0,114.0,1.5,31.0,918.0,921.63,649.11
2016,8,18,12,45,877.5,111.0,1.5,31.0,913.0,893.44,630.56
2016,8,18,13,0,880.0,108.0,1.5,31.0,908.0,862.03,611.23
2016,8,18,13,15,877.0,107.5,1.5,31.0,894.5,825.33,588.44
2016,8,18,13,30,874.0,107.0,1.5,31.0,881.0,785.97,563.81
2016,8,18,13,45,608.5,248.5,1.55,31.5,781.5,684.95,493.0
2016,8,18,14,0,343.0,390.0,1.6,32.0,682.0,588.13,422.43
2016,8,18,14,15,598.0,245.5,1.6,32.0,733.0,607.09,439.67
2016,8,18,14,30,853.0,101.0,1.6,32.0,784.0,596.65,434.01
2016,8,18,14,45,843.0,99.5,1.65,32.0,750.0,542.59,394.04
2016,8,18,15,0,833.0,98.0,1.7,32.0,716.0,487.8,352.44
2016,8,18,15,15,481.0,204.0,1.7,31.5,556.0,371.98,268.83
2016,8,18,15,30,129.0,310.0,1.7,31.0,396.0,298.87,218.83
2016,8,18,15,45,276.0,264.0,1.7,31.0,432.0,291.62,209.59
2016,8,18,16,0,423.0,218.0,1.7,31.0,468.0,266.33,184.18
2016,8,18,16,15,292.0,217.0,1.65,30.5,383.0,214.89,149.23
2016,8,18,16,30,161.0,216.0,1.6,30.0,298.0,180.7,129.54
2016,8,18,16,45,167.0,191.5,1.55,30.0,268.0,148.84,107.93
2016,8,18,17,0,173.0,167.0,1.5,30.0,238.0,123.32,96.86
2016,8,18,17,15,166.0,143.0,1.3,29.5,203.5,107.57,84.39
2016,8,18,17,30,159.0,119.0,1.1,29.0,169.0,91.27,71.17
2016,8,18,17,45,141.0,97.5,0.95,28.5,135.5,75.99,58.51
2016,8,18,18,0,123.0,76.0,0.8,28.0,102.0,60.28,45.16
2016,8,18,18,15,94.0,55.5,0.75,27.5,72.0,44.8,31.73
2016,8,18,18,30,65.0,35.0,0.7,27.0,42.0,28.95,17.49
2016,8,18,18,45,32.5,17.5,0.7,26.5,21.0,14.92,0.0
2016,8,18,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,9.0,1.05,20.5,9.0,8.19,0.0
2016,8,19,6,0,0.0,18.0,1.2,21.0,18.0,16.95,0.0
2016,8,19,6,15,70.0,35.0,1.15,21.5,45.5,73.66,50.53
2016,8,19,6,30,140.0,52.0,1.1,22.0,73.0,135.73,103.84
2016,8,19,6,45,171.0,71.5,1.05,22.5,108.0,181.48,142.87
2016,8,19,7,0,202.0,91.0,1.0,23.0,143.0,230.1,183.16
2016,8,19,7,15,217.0,113.0,1.0,23.5,180.0,274.66,218.75
2016,8,19,7,30,232.0,135.0,1.0,24.0,217.0,319.97,253.65
2016,8,19,7,45,469.0,106.0,1.0,25.0,306.5,479.2,376.03
2016,8,19,8,0,706.0,77.0,1.0,26.0,396.0,650.46,497.02
2016,8,19,8,15,731.0,80.5,0.95,26.5,445.5,703.45,528.59
2016,8,19,8,30,756.0,84.0,0.9,27.0,495.0,755.84,559.91
2016,8,19,8,45,776.0,86.5,0.9,27.5,541.5,801.66,586.64
2016,8,19,9,0,796.0,89.0,0.9,28.0,588.0,845.83,611.8
2016,8,19,9,15,810.0,91.5,0.9,28.5,630.5,873.58,626.06
2016,8,19,9,30,824.0,94.0,0.9,29.0,673.0,907.35,644.16
2016,8,19,9,45,530.5,228.0,0.9,29.5,609.0,793.38,567.38
2016,8,19,10,0,237.0,362.0,0.9,30.0,545.0,620.05,445.1
2016,8,19,10,15,201.5,383.0,0.9,30.0,543.0,606.92,436.04
2016,8,19,10,30,166.0,404.0,0.9,30.0,541.0,591.88,424.2
2016,8,19,10,45,163.0,417.5,0.95,30.0,555.0,600.17,429.47
2016,8,19,11,0,160.0,431.0,1.0,30.0,569.0,607.41,433.88
2016,8,19,11,15,174.5,440.0,1.05,30.0,594.0,626.44,446.74
2016,8,19,11,30,189.0,449.0,1.1,30.0,619.0,644.15,458.6
2016,8,19,11,45,213.5,451.5,1.15,30.5,645.0,663.51,470.99
2016,8,19,12,0,238.0,454.0,1.2,31.0,671.0,680.95,482.02
2016,8,19,12,15,238.5,455.0,1.2,30.5,673.0,672.07,476.82
2016,8,19,12,30,239.0,456.0,1.2,30.0,675.0,661.99,471.08
2016,8,19,12,45,334.5,417.5,1.25,30.0,722.0,706.39,503.13
2016,8,19,13,0,430.0,379.0,1.3,30.0,769.0,741.01,527.85
2016,8,19,13,15,441.0,368.5,1.25,29.5,763.5,717.69,513.01
2016,8,19,13,30,452.0,358.0,1.2,29.0,758.0,692.23,497.09
2016,8,19,13,45,477.5,340.5,1.2,29.0,754.0,669.21,482.28
2016,8,19,14,0,503.0,323.0,1.2,29.0,750.0,642.91,464.85
2016,8,19,14,15,624.0,241.5,1.15,29.0,753.0,619.96,450.51
2016,8,19,14,30,745.0,160.0,1.1,29.0,756.0,584.31,426.16
2016,8,19,14,45,504.5,250.0,1.1,29.0,645.5,486.5,354.97
2016,8,19,15,0,264.0,340.0,1.1,29.0,535.0,411.15,300.28
2016,8,19,15,15,205.0,324.5,1.1,28.5,471.0,354.93,260.39
2016,8,19,15,30,146.0,309.0,1.1,28.0,407.0,304.05,224.06
2016,8,19,15,45,247.0,272.0,1.1,28.0,423.5,288.53,209.62
2016,8,19,16,0,348.0,235.0,1.1,28.0,440.0,264.23,186.65
2016,8,19,16,15,370.5,207.5,1.05,27.5,408.5,221.21,152.17
2016,8,19,16,30,393.0,180.0,1.0,27.0,377.0,170.63,113.71
2016,8,19,16,45,371.0,162.0,1.0,27.0,331.5,126.7,87.07
2016,8,19,17,0,349.0,144.0,1.0,27.0,286.0,104.4,82.36
2016,8,19,17,15,314.0,128.5,0.95,26.5,242.5,94.56,74.57
2016,8,19,17,30,279.0,113.0,0.9,26.0,199.0,84.32,66.23
2016,8,19,17,45,239.5,94.5,0.9,25.5,158.0,71.63,55.57
2016,8,19,18,0,200.0,76.0,0.9,25.0,117.0,58.5,44.23
2016,8,19,18,15,143.5,56.0,0.9,24.5,81.0,43.84,31.3
2016,8,19,18,30,87.0,36.0,0.9,24.0,45.0,28.74,17.35
2016,8,19,18,45,43.5,18.0,0.9,24.0,22.5,14.73,0.0
2016,8,19,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,20,5,45,45.5,8.5,1.15,20.5,10.5,20.77,0.0
2016,8,20,6,0,91.0,17.0,1.3,21.0,21.0,60.81,0.0
2016,8,20,6,15,197.0,32.0,1.25,21.5,56.5,137.4,96.94
2016,8,20,6,30,303.0,47.0,1.2,22.0,92.0,214.32,165.1
2016,8,20,6,45,151.5,56.5,1.15,22.5,79.0,151.64,118.84
2016,8,20,7,0,0.0,66.0,1.1,23.0,66.0,60.31,44.2
2016,8,20,7,15,0.0,84.0,1.0,23.5,84.0,77.48,58.38
2016,8,20,7,30,0.0,102.0,0.9,24.0,102.0,94.56,72.02
2016,8,20,7,45,8.5,131.0,0.8,25.0,134.5,129.4,99.59
2016,8,20,8,0,17.0,160.0,0.7,26.0,167.0,164.95,126.89
2016,8,20,8,15,9.5,160.5,0.55,26.5,165.0,157.89,120.21
2016,8,20,8,30,2.0,161.0,0.4,27.0,163.0,150.87,113.73
2016,8,20,8,45,43.5,218.5,0.3,27.5,246.0,259.37,196.34
2016,8,20,9,0,85.0,276.0,0.2,28.0,329.0,361.08,269.12
2016,8,20,9,15,207.5,289.0,0.25,28.5,431.5,506.28,372.06
2016,8,20,9,30,330.0,302.0,0.3,29.0,534.0,657.99,473.19
2016,8,20,9,45,204.0,327.0,0.35,29.5,473.0,548.77,394.74
2016,8,20,10,0,78.0,352.0,0.4,30.0,412.0,433.82,312.97
2016,8,20,10,15,123.5,377.5,0.4,30.0,477.0,523.05,375.19
2016,8,20,10,30,169.0,403.0,0.4,30.0,542.0,594.33,422.03
2016,8,20,10,45,214.0,410.5,0.45,30.5,592.0,644.83,454.42
2016,8,20,11,0,259.0,418.0,0.5,31.0,642.0,710.75,495.98
2016,8,20,11,15,556.0,271.5,0.55,31.0,765.0,870.18,603.52
2016,8,20,11,30,853.0,125.0,0.6,31.0,888.0,988.22,674.98
2016,8,20,11,45,856.5,125.0,0.7,31.0,898.0,977.69,668.77
2016,8,20,12,0,860.0,125.0,0.8,31.0,908.0,963.59,662.26
2016,8,20,12,15,860.5,125.0,0.85,31.0,910.0,943.12,650.96
2016,8,20,12,30,861.0,125.0,0.9,31.0,912.0,919.34,637.66
2016,8,20,12,45,858.5,125.0,0.95,31.5,905.5,889.66,619.45
2016,8,20,13,0,856.0,125.0,1.0,32.0,899.0,857.08,599.39
2016,8,20,13,15,491.5,281.5,1.1,31.5,724.5,679.8,484.24
2016,8,20,13,30,127.0,438.0,1.2,31.0,550.0,502.16,359.85
2016,8,20,13,45,480.0,281.0,1.3,31.0,689.0,618.53,448.39
2016,8,20,14,0,833.0,124.0,1.4,31.0,828.0,690.7,501.61
2016,8,20,14,15,825.5,122.5,1.45,30.5,800.0,641.96,467.82
2016,8,20,14,30,818.0,121.0,1.5,30.0,772.0,591.84,432.94
2016,8,20,14,45,434.5,218.5,1.55,30.0,563.0,422.56,310.79
2016,8,20,15,0,51.0,316.0,1.6,30.0,354.0,293.35,216.44
2016,8,20,15,15,143.5,308.5,1.6,30.0,406.0,316.8,233.52
2016,8,20,15,30,236.0,301.0,1.6,30.0,458.0,330.05,240.89
2016,8,20,15,45,484.5,203.0,1.65,30.0,496.0,303.42,213.68
2016,8,20,16,0,733.0,105.0,1.7,30.0,534.0,254.88,165.7
2016,8,20,16,15,709.5,100.5,1.65,29.5,485.5,193.48,116.6
2016,8,20,16,30,686.0,96.0,1.6,29.0,437.0,139.02,77.06
2016,8,20,16,45,419.5,130.0,1.55,29.0,331.5,105.83,69.42
2016,8,20,17,0,153.0,164.0,1.5,29.0,226.0,121.2,95.66
2016,8,20,17,15,346.0,118.0,1.35,28.5,231.0,83.04,64.4
2016,8,20,17,30,539.0,72.0,1.2,28.0,236.0,52.65,39.12
2016,8,20,17,45,483.0,63.0,1.1,27.5,188.0,47.38,34.69
