Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,18,0,427.0,54.0,1.0,27.0,140.0,41.86,29.85
2016,8,20,18,15,334.0,42.5,0.95,26.5,97.5,33.76,22.58
2016,8,20,18,30,241.0,31.0,0.9,26.0,55.0,24.25,13.36
2016,8,20,18,45,120.5,15.5,0.85,25.5,27.5,12.23,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,21,5,45,47.0,8.0,1.4,21.5,10.0,7.28,0.0
2016,8,21,6,0,94.0,16.0,1.6,22.0,20.0,60.27,0.0
2016,8,21,6,15,202.0,30.5,1.7,22.5,55.5,137.87,96.04
2016,8,21,6,30,310.0,45.0,1.8,23.0,91.0,215.46,165.57
2016,8,21,6,45,394.5,54.5,1.95,23.5,137.0,290.98,229.65
2016,8,21,7,0,479.0,64.0,2.1,24.0,183.0,372.76,297.02
2016,8,21,7,15,450.0,86.0,2.1,24.5,219.0,400.54,319.49
2016,8,21,7,30,421.0,108.0,2.1,25.0,255.0,429.27,341.08
2016,8,21,7,45,417.0,129.5,2.1,25.5,295.5,471.05,371.51
2016,8,21,8,0,413.0,151.0,2.1,26.0,336.0,510.9,399.28
2016,8,21,8,15,571.0,121.5,2.05,26.5,410.5,628.3,485.61
2016,8,21,8,30,729.0,92.0,2.0,27.0,485.0,744.14,563.4
2016,8,21,8,45,754.5,93.0,2.0,27.5,532.5,792.11,592.3
2016,8,21,9,0,780.0,94.0,2.0,28.0,580.0,838.81,620.31
2016,8,21,9,15,496.5,209.0,2.0,28.0,526.5,722.01,537.43
2016,8,21,9,30,213.0,324.0,2.0,28.0,473.0,553.76,412.61
2016,8,21,9,45,524.5,212.5,2.05,28.5,606.0,771.44,570.91
2016,8,21,10,0,836.0,101.0,2.1,29.0,739.0,953.87,688.03
2016,8,21,10,15,844.0,102.5,2.2,29.0,770.5,971.21,697.09
2016,8,21,10,30,852.0,104.0,2.3,29.0,802.0,985.09,705.74
2016,8,21,10,45,857.5,105.0,2.4,29.5,826.0,992.32,708.88
2016,8,21,11,0,863.0,106.0,2.5,30.0,850.0,995.9,709.86
2016,8,21,11,15,867.0,107.0,2.6,30.0,867.5,994.25,709.09
2016,8,21,11,30,871.0,108.0,2.7,30.0,885.0,988.88,706.11
2016,8,21,11,45,610.5,263.5,2.85,30.5,811.0,894.65,643.62
2016,8,21,12,0,350.0,419.0,3.0,31.0,737.0,767.44,552.02
2016,8,21,12,15,276.0,439.0,3.05,31.0,690.5,703.94,508.34
2016,8,21,12,30,202.0,459.0,3.1,31.0,644.0,631.55,457.66
2016,8,21,12,45,209.0,455.0,3.2,31.0,645.0,622.26,452.15
2016,8,21,13,0,216.0,451.0,3.3,31.0,646.0,611.72,445.38
2016,8,21,13,15,541.5,279.5,3.3,31.0,758.0,718.72,527.27
2016,8,21,13,30,867.0,108.0,3.3,31.0,870.0,780.12,573.06
2016,8,21,13,45,486.0,258.0,3.3,31.0,683.5,602.12,444.68
2016,8,21,14,0,105.0,408.0,3.3,31.0,497.0,434.79,319.35
2016,8,21,14,15,54.5,288.0,3.25,31.0,334.0,289.54,214.4
2016,8,21,14,30,4.0,168.0,3.2,31.0,171.0,150.79,110.61
2016,8,21,14,45,418.0,131.5,3.2,31.0,438.0,339.55,255.02
2016,8,21,15,0,832.0,95.0,3.2,31.0,705.0,481.73,354.25
2016,8,21,15,15,475.5,199.5,3.15,31.0,544.0,364.42,266.19
2016,8,21,15,30,119.0,304.0,3.1,31.0,383.0,290.33,214.21
2016,8,21,15,45,230.5,268.5,3.05,31.0,407.5,284.11,206.4
2016,8,21,16,0,342.0,233.0,3.0,31.0,432.0,260.22,183.27
2016,8,21,16,15,172.5,194.0,2.8,30.5,294.5,182.32,129.91
2016,8,21,16,30,3.0,155.0,2.6,30.0,157.0,131.4,98.28
2016,8,21,16,45,1.5,138.0,2.45,30.0,139.0,116.26,86.91
2016,8,21,17,0,0.0,121.0,2.3,30.0,121.0,101.92,79.52
2016,8,21,17,15,0.0,103.0,2.0,29.0,103.0,87.33,67.93
2016,8,21,17,30,0.0,85.0,1.7,28.0,85.0,72.62,55.94
2016,8,21,17,45,243.5,65.0,1.4,27.5,113.0,47.65,34.89
2016,8,21,18,0,487.0,45.0,1.1,27.0,141.0,34.54,23.64
2016,8,21,18,15,390.5,36.0,1.1,26.5,97.5,28.3,17.98
2016,8,21,18,30,294.0,27.0,1.1,26.0,54.0,21.86,11.19
2016,8,21,18,45,147.0,13.5,1.1,25.5,27.0,12.28,0.0
2016,8,21,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,5,45,94.0,7.5,1.6,18.5,11.5,6.82,0.0
2016,8,22,6,0,188.0,15.0,1.8,19.0,23.0,78.35,0.0
2016,8,22,6,15,320.0,26.5,1.9,19.5,63.0,183.28,128.58
2016,8,22,6,30,452.0,38.0,2.0,20.0,103.0,276.11,214.41
2016,8,22,6,45,530.5,45.0,2.15,20.5,153.0,350.84,279.56
2016,8,22,7,0,609.0,52.0,2.3,21.0,203.0,433.25,348.41
2016,8,22,7,15,658.5,57.5,2.4,21.5,256.5,499.76,402.27
2016,8,22,7,30,708.0,63.0,2.5,22.0,310.0,572.77,458.7
2016,8,22,7,45,743.5,67.0,2.6,23.0,364.0,636.53,503.72
2016,8,22,8,0,779.0,71.0,2.7,24.0,418.0,701.16,547.31
2016,8,22,8,15,803.0,74.0,2.6,24.5,469.5,755.71,582.33
2016,8,22,8,30,827.0,77.0,2.5,25.0,521.0,801.72,610.37
2016,8,22,8,45,846.0,79.5,2.4,25.5,570.0,848.69,638.34
2016,8,22,9,0,865.0,82.0,2.3,26.0,619.0,893.76,664.28
2016,8,22,9,15,878.5,84.0,2.15,26.0,663.0,930.86,685.17
2016,8,22,9,30,892.0,86.0,2.0,26.0,707.0,965.16,703.83
2016,8,22,9,45,903.0,87.0,1.95,26.5,746.0,992.79,717.66
2016,8,22,10,0,914.0,88.0,1.9,27.0,785.0,1017.09,729.29
2016,8,22,10,15,921.5,89.5,1.85,27.0,817.5,1034.91,738.26
2016,8,22,10,30,929.0,91.0,1.8,27.0,850.0,1048.95,744.99
2016,8,22,10,45,935.0,91.5,1.75,27.5,875.5,1056.46,746.32
2016,8,22,11,0,941.0,92.0,1.7,28.0,901.0,1060.01,745.38
2016,8,22,11,15,944.5,93.0,1.7,28.0,919.0,1057.55,743.17
2016,8,22,11,30,948.0,94.0,1.7,28.0,937.0,1051.06,738.7
2016,8,22,11,45,950.5,93.5,1.7,28.5,947.0,1037.98,728.91
2016,8,22,12,0,953.0,93.0,1.7,29.0,957.0,1020.99,716.93
2016,8,22,12,15,953.0,93.5,1.65,29.0,959.0,998.8,702.63
2016,8,22,12,30,953.0,94.0,1.6,29.0,961.0,972.93,686.16
2016,8,22,12,45,950.5,94.5,1.6,29.0,954.5,941.27,666.8
2016,8,22,13,0,948.0,95.0,1.6,29.0,948.0,906.33,645.35
2016,8,22,13,15,945.0,94.5,1.55,29.0,933.5,866.89,620.35
2016,8,22,13,30,942.0,94.0,1.5,29.0,919.0,824.57,593.38
2016,8,22,13,45,937.5,93.0,1.5,29.0,897.0,777.98,563.94
2016,8,22,14,0,933.0,92.0,1.5,29.0,875.0,729.02,531.88
2016,8,22,14,15,926.5,91.0,1.45,29.0,845.5,676.63,494.78
2016,8,22,14,30,920.0,90.0,1.4,29.0,816.0,622.51,455.45
2016,8,22,14,45,910.5,88.5,1.4,29.0,780.0,564.86,412.75
2016,8,22,15,0,901.0,87.0,1.4,29.0,744.0,506.31,367.89
2016,8,22,15,15,889.0,85.0,1.3,28.5,702.5,445.64,320.16
2016,8,22,15,30,877.0,83.0,1.2,28.0,661.0,384.89,270.74
2016,8,22,15,45,861.0,81.0,1.2,28.0,614.0,323.14,219.15
2016,8,22,16,0,845.0,79.0,1.2,28.0,567.0,262.31,167.9
2016,8,22,16,15,824.0,76.0,1.15,27.5,516.5,201.01,118.29
2016,8,22,16,30,803.0,73.0,1.1,27.0,466.0,135.42,70.49
2016,8,22,16,45,774.0,69.5,1.05,27.0,413.0,77.51,40.88
2016,8,22,17,0,745.0,66.0,1.0,27.0,360.0,50.38,37.24
2016,8,22,17,15,704.5,61.5,0.85,26.5,306.5,48.08,35.51
2016,8,22,17,30,664.0,57.0,0.7,26.0,253.0,45.74,33.62
2016,8,22,17,45,602.0,50.5,0.6,25.5,201.0,38.0,27.0
2016,8,22,18,0,540.0,44.0,0.5,25.0,149.0,34.03,23.43
2016,8,22,18,15,438.5,35.0,0.5,24.5,102.5,27.69,17.62
2016,8,22,18,30,337.0,26.0,0.5,24.0,56.0,21.16,10.42
2016,8,22,18,45,168.5,13.0,0.5,24.0,28.0,11.82,0.0
2016,8,22,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,23,5,45,86.5,7.0,1.6,16.5,10.5,0.0,0.0
2016,8,23,6,0,173.0,14.0,1.8,17.0,21.0,72.4,0.0
2016,8,23,6,15,304.5,25.5,1.75,17.5,60.0,176.38,123.03
2016,8,23,6,30,436.0,37.0,1.7,18.0,99.0,268.09,209.33
2016,8,23,6,45,513.5,45.0,1.7,19.0,148.5,342.64,273.92
2016,8,23,7,0,591.0,53.0,1.7,20.0,198.0,424.89,341.7
2016,8,23,7,15,641.0,58.5,1.65,21.0,250.5,493.69,395.78
2016,8,23,7,30,691.0,64.0,1.6,22.0,303.0,563.17,447.6
2016,8,23,7,45,725.0,68.5,1.55,23.0,356.0,625.71,490.4
2016,8,23,8,0,759.0,73.0,1.5,24.0,409.0,689.04,531.34
2016,8,23,8,15,783.5,76.5,1.55,24.5,460.5,743.82,566.64
2016,8,23,8,30,808.0,80.0,1.6,25.0,512.0,797.78,600.56
2016,8,23,8,45,825.0,83.0,1.65,26.0,559.5,843.33,626.87
2016,8,23,9,0,842.0,86.0,1.7,27.0,607.0,878.31,645.72
2016,8,23,9,15,856.0,88.5,1.6,27.5,651.0,915.77,665.5
2016,8,23,9,30,870.0,91.0,1.5,28.0,695.0,950.53,683.02
2016,8,23,9,45,880.0,93.0,1.45,28.5,733.5,977.82,696.2
2016,8,23,10,0,890.0,95.0,1.4,29.0,772.0,1001.8,707.23
2016,8,23,10,15,898.0,96.5,1.3,29.0,804.0,1019.7,715.08
2016,8,23,10,30,906.0,98.0,1.2,29.0,836.0,1033.93,720.67
2016,8,23,10,45,624.0,244.0,1.15,29.0,760.0,923.69,650.58
2016,8,23,11,0,342.0,390.0,1.1,29.0,684.0,766.57,542.95
2016,8,23,11,15,331.0,403.0,1.05,29.0,692.0,762.82,540.65
2016,8,23,11,30,320.0,416.0,1.0,29.0,700.0,757.26,535.61
2016,8,23,11,45,291.5,429.0,0.95,29.5,690.0,732.79,517.1
2016,8,23,12,0,263.0,442.0,0.9,30.0,680.0,707.37,498.27
2016,8,23,12,15,230.5,448.5,0.85,30.0,657.5,659.27,465.97
2016,8,23,12,30,198.0,455.0,0.8,30.0,635.0,624.53,442.23
2016,8,23,12,45,218.0,449.0,0.8,30.5,645.5,624.94,442.43
2016,8,23,13,0,238.0,443.0,0.8,31.0,656.0,623.31,440.91
2016,8,23,13,15,180.5,436.5,0.75,31.0,597.0,555.88,394.76
2016,8,23,13,30,123.0,430.0,0.7,31.0,538.0,492.38,351.22
2016,8,23,13,45,156.5,420.0,0.7,31.0,554.0,496.74,355.5
2016,8,23,14,0,190.0,410.0,0.7,31.0,570.0,497.77,356.73
2016,8,23,14,15,539.5,256.0,0.65,30.5,686.0,576.44,415.19
2016,8,23,14,30,889.0,102.0,0.6,30.0,802.0,614.07,441.78
2016,8,23,14,45,879.5,100.5,0.6,30.0,766.0,557.86,400.33
2016,8,23,15,0,870.0,99.0,0.6,30.0,730.0,500.8,357.77
2016,8,23,15,15,857.0,96.5,0.6,30.0,688.5,440.85,311.62
2016,8,23,15,30,844.0,94.0,0.6,30.0,647.0,381.0,263.93
2016,8,23,15,45,470.5,172.5,0.65,30.0,477.0,273.6,189.87
2016,8,23,16,0,97.0,251.0,0.7,30.0,307.0,224.33,163.6
2016,8,23,16,15,92.0,227.0,0.7,29.5,276.5,195.49,142.69
2016,8,23,16,30,87.0,203.0,0.7,29.0,246.0,167.66,122.79
2016,8,23,16,45,82.0,180.5,0.75,29.0,217.5,141.8,105.19
2016,8,23,17,0,77.0,158.0,0.8,29.0,189.0,121.86,95.98
2016,8,23,17,15,71.5,135.0,0.75,28.0,160.0,105.5,83.14
2016,8,23,17,30,66.0,112.0,0.7,27.0,131.0,88.77,69.61
2016,8,23,17,45,54.5,89.5,0.65,26.5,103.0,71.98,55.51
2016,8,23,18,0,43.0,67.0,0.6,26.0,75.0,54.86,40.78
2016,8,23,18,15,21.5,47.0,0.65,25.5,51.0,39.09,26.89
2016,8,23,18,30,0.0,27.0,0.7,25.0,27.0,23.27,11.37
2016,8,23,18,45,0.0,13.5,0.75,24.5,13.5,12.28,0.0
2016,8,23,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,5,45,41.0,7.0,0.75,17.5,8.5,0.0,0.0
2016,8,24,6,0,82.0,14.0,0.8,18.0,17.0,41.07,0.0
2016,8,24,6,15,200.0,29.5,0.85,18.5,53.0,137.76,93.62
2016,8,24,6,30,318.0,45.0,0.9,19.0,89.0,221.09,171.21
2016,8,24,6,45,399.0,56.0,0.95,20.0,136.0,296.2,235.0
2016,8,24,7,0,480.0,67.0,1.0,21.0,183.0,378.27,301.85
2016,8,24,7,15,535.0,75.0,1.2,22.0,234.5,448.11,357.17
2016,8,24,7,30,590.0,83.0,1.4,23.0,286.0,521.95,413.27
2016,8,24,7,45,627.0,89.5,1.6,24.0,337.5,584.5,458.81
2016,8,24,8,0,664.0,96.0,1.8,25.0,389.0,648.37,502.87
2016,8,24,8,15,692.0,101.0,1.7,25.5,439.5,704.01,538.4
2016,8,24,8,30,720.0,106.0,1.6,26.0,490.0,759.36,572.52
2016,8,24,8,45,739.0,111.0,1.55,26.5,537.0,806.1,600.18
2016,8,24,9,0,758.0,116.0,1.5,27.0,584.0,846.6,623.09
2016,8,24,9,15,774.0,119.5,1.4,27.0,627.0,885.14,644.91
2016,8,24,9,30,790.0,123.0,1.3,27.0,670.0,921.23,664.69
2016,8,24,9,45,659.0,191.5,1.2,27.5,665.5,889.61,639.89
2016,8,24,10,0,528.0,260.0,1.1,28.0,661.0,835.19,599.07
2016,8,24,10,15,444.5,309.0,1.05,28.0,656.0,807.02,577.28
2016,8,24,10,30,361.0,358.0,1.0,28.0,651.0,759.18,542.81
2016,8,24,10,45,391.5,355.0,0.95,28.5,682.0,784.22,557.82
2016,8,24,11,0,422.0,352.0,0.9,29.0,713.0,822.43,579.79
2016,8,24,11,15,321.0,395.0,0.85,29.0,673.0,744.77,526.0
2016,8,24,11,30,220.0,438.0,0.8,29.0,633.0,665.64,471.74
2016,8,24,11,45,261.5,434.0,0.75,29.5,668.0,708.81,499.59
2016,8,24,12,0,303.0,430.0,0.7,30.0,703.0,734.2,514.46
2016,8,24,12,15,301.5,431.5,0.65,30.0,704.0,721.48,505.15
2016,8,24,12,30,300.0,433.0,0.6,30.0,705.0,707.35,495.41
2016,8,24,12,45,301.5,429.0,0.55,30.0,701.0,689.27,483.33
2016,8,24,13,0,303.0,425.0,0.5,30.0,697.0,669.92,470.47
2016,8,24,13,15,283.5,423.0,0.45,30.0,673.5,634.15,446.51
2016,8,24,13,30,264.0,421.0,0.4,30.0,650.0,598.87,422.91
2016,8,24,13,45,236.5,414.0,0.4,30.0,616.0,549.85,390.52
2016,8,24,14,0,209.0,407.0,0.4,30.0,582.0,508.15,362.64
2016,8,24,14,15,258.5,381.5,0.4,29.5,590.0,503.47,361.19
2016,8,24,14,30,308.0,356.0,0.4,29.0,598.0,490.77,353.4
2016,8,24,14,45,340.5,329.0,0.4,29.0,585.0,462.62,333.62
2016,8,24,15,0,373.0,302.0,0.4,29.0,572.0,430.88,310.59
2016,8,24,15,15,393.5,278.0,0.45,29.0,547.5,392.88,282.48
2016,8,24,15,30,414.0,254.0,0.5,29.0,523.0,350.43,250.03
2016,8,24,15,45,420.5,230.0,0.55,29.0,486.5,302.69,212.9
2016,8,24,16,0,427.0,206.0,0.6,29.0,450.0,254.26,174.6
2016,8,24,16,15,368.5,196.5,0.6,28.5,393.5,209.49,142.29
2016,8,24,16,30,310.0,187.0,0.6,28.0,337.0,168.19,114.97
2016,8,24,16,45,425.5,148.5,0.65,28.0,328.5,115.29,78.63
2016,8,24,17,0,541.0,110.0,0.7,28.0,320.0,78.27,60.38
2016,8,24,17,15,492.5,100.0,0.65,27.0,269.0,71.81,55.43
2016,8,24,17,30,444.0,90.0,0.6,26.0,218.0,65.9,50.69
2016,8,24,17,45,379.0,77.0,0.6,25.5,170.0,57.42,43.46
2016,8,24,18,0,314.0,64.0,0.6,25.0,122.0,48.62,35.67
2016,8,24,18,15,224.0,46.5,0.65,24.5,81.0,35.89,24.27
2016,8,24,18,30,134.0,29.0,0.7,24.0,40.0,22.71,10.28
2016,8,24,18,45,67.0,14.5,0.75,23.5,20.0,13.19,0.0
2016,8,24,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,6.5,1.15,19.5,6.5,0.0,0.0
2016,8,25,6,0,0.0,13.0,1.3,20.0,13.0,11.82,0.0
2016,8,25,6,15,118.5,30.5,1.35,20.5,46.5,97.0,63.11
2016,8,25,6,30,237.0,48.0,1.4,21.0,80.0,188.25,144.73
2016,8,25,6,45,315.5,61.5,1.5,22.0,125.0,257.35,203.54
2016,8,25,7,0,394.0,75.0,1.6,23.0,170.0,335.0,267.36
2016,8,25,7,15,449.5,85.0,1.7,23.5,219.0,401.55,320.88
2016,8,25,7,30,505.0,95.0,1.8,24.0,268.0,478.51,380.2
2016,8,25,7,45,545.5,103.0,1.9,25.0,318.0,541.73,426.31
2016,8,25,8,0,586.0,111.0,2.0,26.0,368.0,606.7,472.03
2016,8,25,8,15,616.5,117.0,1.9,26.5,417.0,662.6,508.89
2016,8,25,8,30,647.0,123.0,1.8,27.0,466.0,718.57,544.28
2016,8,25,8,45,669.0,128.5,1.7,28.0,512.0,766.12,571.62
2016,8,25,9,0,691.0,134.0,1.6,29.0,558.0,812.4,597.21
2016,8,25,9,15,708.5,138.0,1.45,29.5,600.5,851.1,617.64
2016,8,25,9,30,726.0,142.0,1.3,30.0,643.0,887.65,636.04
2016,8,25,9,45,774.0,126.0,1.15,30.5,687.5,923.23,653.16
2016,8,25,10,0,822.0,110.0,1.0,31.0,732.0,952.11,665.49
2016,8,25,10,15,831.0,112.0,0.85,31.0,763.0,970.53,672.42
2016,8,25,10,30,840.0,114.0,0.7,31.0,794.0,985.53,677.14
2016,8,25,10,45,842.5,117.5,0.6,31.5,817.5,991.99,676.4
2016,8,25,11,0,845.0,121.0,0.5,32.0,841.0,994.76,673.63
2016,8,25,11,15,849.0,122.0,0.45,32.0,858.5,992.71,670.67
2016,8,25,11,30,853.0,123.0,0.4,32.0,876.0,987.0,665.79
2016,8,25,11,45,850.5,126.5,0.35,32.5,884.0,973.76,655.39
2016,8,25,12,0,848.0,130.0,0.3,33.0,892.0,957.03,643.25
2016,8,25,12,15,848.0,130.0,0.3,33.0,893.5,935.87,631.01
2016,8,25,12,30,848.0,130.0,0.3,33.0,895.0,911.45,616.94
2016,8,25,12,45,834.5,137.5,0.3,33.5,886.0,878.98,596.88
2016,8,25,13,0,821.0,145.0,0.3,34.0,877.0,851.57,579.94
2016,8,25,13,15,817.5,144.0,0.3,34.0,863.0,813.99,557.9
2016,8,25,13,30,814.0,143.0,0.3,34.0,849.0,773.98,534.29
2016,8,25,13,45,548.5,267.5,0.3,34.0,738.0,655.33,455.37
2016,8,25,14,0,283.0,392.0,0.3,34.0,627.0,548.61,382.54
2016,8,25,14,15,531.0,266.0,0.25,34.0,687.5,578.87,406.23
2016,8,25,14,30,779.0,140.0,0.2,34.0,748.0,581.95,408.58
2016,8,25,14,45,539.5,230.5,0.2,34.0,642.5,485.64,341.11
2016,8,25,15,0,300.0,321.0,0.2,34.0,537.0,411.57,289.79
2016,8,25,15,15,329.5,293.0,0.2,33.5,517.5,377.96,266.32
2016,8,25,15,30,359.0,265.0,0.2,33.0,498.0,341.07,238.99
2016,8,25,15,45,519.0,193.5,0.2,33.0,502.5,302.23,205.29
2016,8,25,16,0,679.0,122.0,0.2,33.0,507.0,245.45,155.56
2016,8,25,16,15,652.5,116.5,0.2,32.5,459.0,190.14,113.46
2016,8,25,16,30,626.0,111.0,0.2,32.0,411.0,137.95,77.93
2016,8,25,16,45,590.0,104.5,0.2,32.0,361.0,88.04,53.76
2016,8,25,17,0,554.0,98.0,0.2,32.0,311.0,69.04,51.73
2016,8,25,17,15,505.5,89.5,0.2,31.5,261.0,65.05,48.72
2016,8,25,17,30,457.0,81.0,0.2,31.0,211.0,59.54,44.28
2016,8,25,17,45,389.5,69.5,0.2,30.5,163.5,51.98,37.94
2016,8,25,18,0,322.0,58.0,0.2,30.0,116.0,44.15,31.13
2016,8,25,18,15,228.0,42.5,0.3,29.5,76.5,32.85,21.13
2016,8,25,18,30,134.0,27.0,0.4,29.0,37.0,21.17,7.98
2016,8,25,18,45,67.0,13.5,0.5,28.5,18.5,12.28,0.0
2016,8,25,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,5,45,43.5,6.0,1.45,22.5,7.5,0.0,0.0
2016,8,26,6,0,87.0,12.0,1.7,23.0,15.0,41.1,0.0
2016,8,26,6,15,208.5,26.0,1.7,23.5,49.5,137.43,87.88
2016,8,26,6,30,330.0,40.0,1.7,24.0,84.0,223.64,170.03
2016,8,26,6,45,417.0,49.0,1.7,24.5,131.0,298.93,234.18
2016,8,26,7,0,504.0,58.0,1.7,25.0,178.0,382.96,302.92
2016,8,26,7,15,558.0,65.0,1.85,26.0,229.0,451.93,357.24
2016,8,26,7,30,612.0,72.0,2.0,27.0,280.0,524.89,412.2
2016,8,26,7,45,652.5,76.5,2.2,28.0,332.0,588.34,457.81
2016,8,26,8,0,693.0,81.0,2.4,29.0,384.0,653.42,501.91
2016,8,26,8,15,720.5,85.0,2.5,29.5,434.0,705.3,535.93
2016,8,26,8,30,748.0,89.0,2.6,30.0,484.0,760.08,571.27
2016,8,26,8,45,769.0,92.0,2.75,31.0,531.5,807.09,599.67
2016,8,26,9,0,790.0,95.0,2.9,32.0,579.0,852.48,626.47
2016,8,26,9,15,805.5,97.5,2.8,32.0,622.0,890.15,648.66
2016,8,26,9,30,821.0,100.0,2.7,32.0,665.0,915.62,662.65
2016,8,26,9,45,824.0,107.0,2.6,32.5,701.0,940.58,674.91
2016,8,26,10,0,827.0,114.0,2.5,33.0,737.0,962.01,684.78
2016,8,26,10,15,836.0,115.5,2.4,33.0,768.5,979.83,693.7
2016,8,26,10,30,845.0,117.0,2.3,33.0,800.0,994.2,700.49
2016,8,26,10,45,849.5,119.5,2.25,33.5,824.0,1001.52,702.04
2016,8,26,11,0,854.0,122.0,2.2,34.0,848.0,1005.14,701.46
2016,8,26,11,15,858.0,123.0,2.1,34.0,865.5,1002.95,698.35
2016,8,26,11,30,862.0,124.0,2.0,34.0,883.0,997.05,693.13
2016,8,26,11,45,863.0,125.5,1.95,34.5,892.5,985.0,683.46
2016,8,26,12,0,864.0,127.0,1.9,35.0,902.0,969.36,671.8
2016,8,26,12,15,864.5,127.0,1.85,35.0,903.5,948.27,658.32
2016,8,26,12,30,865.0,127.0,1.8,35.0,905.0,923.82,642.89
2016,8,26,12,45,852.5,133.5,1.75,35.5,896.0,890.78,620.9
2016,8,26,13,0,840.0,140.0,1.7,36.0,887.0,855.23,597.46
2016,8,26,13,15,836.5,139.5,1.65,36.0,873.0,818.42,574.44
2016,8,26,13,30,833.0,139.0,1.6,36.0,859.0,784.23,552.99
2016,8,26,13,45,825.0,138.5,1.55,36.0,836.5,738.28,523.2
2016,8,26,14,0,817.0,138.0,1.5,36.0,814.0,690.62,490.9
2016,8,26,14,15,809.0,136.5,1.45,36.0,785.5,640.56,456.27
2016,8,26,14,30,801.0,135.0,1.4,36.0,757.0,589.27,419.91
2016,8,26,14,45,786.5,133.5,1.4,36.0,721.0,533.59,379.76
2016,8,26,15,0,772.0,132.0,1.4,36.0,685.0,477.9,338.32
2016,8,26,15,15,757.0,129.0,1.35,35.5,644.0,420.98,295.15
2016,8,26,15,30,742.0,126.0,1.3,35.0,603.0,360.98,248.41
2016,8,26,15,45,717.5,123.5,1.3,35.0,557.0,302.6,201.61
2016,8,26,16,0,693.0,121.0,1.3,35.0,511.0,246.51,156.47
2016,8,26,16,15,666.5,115.5,1.25,34.5,462.5,190.3,113.23
2016,8,26,16,30,640.0,110.0,1.2,34.0,414.0,137.22,77.01
2016,8,26,16,45,599.0,105.0,1.15,34.0,362.5,87.44,53.66
2016,8,26,17,0,558.0,100.0,1.1,34.0,311.0,70.93,52.95
2016,8,26,17,15,508.5,91.0,0.95,33.0,260.5,66.58,49.73
2016,8,26,17,30,459.0,82.0,0.8,32.0,210.0,60.39,44.82
2016,8,26,17,45,386.0,70.5,0.7,31.5,162.0,52.81,38.45
2016,8,26,18,0,313.0,59.0,0.6,31.0,114.0,44.98,31.61
2016,8,26,18,15,218.5,42.5,0.6,30.5,74.5,32.9,20.94
2016,8,26,18,30,124.0,26.0,0.6,30.0,35.0,20.42,6.17
2016,8,26,18,45,62.0,13.0,0.65,29.5,17.5,11.82,0.0
2016,8,26,19,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.45,28.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.4,28.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.2,27.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.15,27.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.1,27.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.1,26.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.15,25.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,5,45,21.0,5.0,1.25,22.5,6.0,0.0,0.0
2016,8,27,6,0,42.0,10.0,1.4,23.0,12.0,23.7,0.0
2016,8,27,6,15,140.5,28.0,1.45,23.5,45.0,110.67,68.13
2016,8,27,6,30,239.0,46.0,1.5,24.0,78.0,187.77,142.2
2016,8,27,6,45,315.0,60.5,1.6,24.5,122.5,257.02,201.19
2016,8,27,7,0,391.0,75.0,1.7,25.0,167.0,334.53,264.97
2016,8,27,7,15,447.0,85.5,1.7,26.0,216.5,401.9,318.0
2016,8,27,7,30,503.0,96.0,1.7,27.0,266.0,474.0,372.22
2016,8,27,7,45,540.0,105.5,1.7,28.0,315.5,541.69,420.46
2016,8,27,8,0,577.0,115.0,1.7,29.0,365.0,605.52,464.03
2016,8,27,8,15,607.5,121.5,1.75,29.5,414.0,661.77,501.54
2016,8,27,8,30,638.0,128.0,1.8,30.0,463.0,718.04,537.66
2016,8,27,8,45,656.0,135.5,1.9,31.0,508.5,764.1,565.26
2016,8,27,9,0,674.0,143.0,2.0,32.0,554.0,808.65,591.35
2016,8,27,9,15,691.5,147.5,1.95,32.5,596.0,847.46,613.16
2016,8,27,9,30,709.0,152.0,1.9,33.0,638.0,884.15,633.22
2016,8,27,9,45,712.0,161.0,1.9,33.5,672.5,909.37,646.21
2016,8,27,10,0,715.0,170.0,1.9,34.0,707.0,931.42,657.24
2016,8,27,10,15,525.5,266.5,1.85,34.0,670.5,844.7,597.89
2016,8,27,10,30,336.0,363.0,1.8,34.0,634.0,740.85,524.95
2016,8,27,10,45,312.0,382.5,1.8,34.0,640.0,734.67,520.22
2016,8,27,11,0,288.0,402.0,1.8,34.0,646.0,726.49,513.45
2016,8,27,11,15,172.0,399.5,1.75,34.0,546.5,584.48,416.38
2016,8,27,11,30,56.0,397.0,1.7,34.0,447.0,444.83,318.39
2016,8,27,11,45,59.5,397.0,1.7,34.5,450.5,444.34,318.11
2016,8,27,12,0,63.0,397.0,1.7,35.0,454.0,443.45,316.84
2016,8,27,12,15,34.0,280.0,1.7,35.0,310.5,296.41,213.69
2016,8,27,12,30,5.0,163.0,1.7,35.0,167.0,150.78,107.84
2016,8,27,12,45,331.5,207.5,1.75,35.0,501.0,511.17,374.32
2016,8,27,13,0,658.0,252.0,1.8,35.0,835.0,818.66,579.36
2016,8,27,13,15,554.5,298.5,1.8,34.5,784.5,745.99,528.35
2016,8,27,13,30,451.0,345.0,1.8,34.0,734.0,679.38,483.76
2016,8,27,13,45,537.0,296.5,1.85,34.0,747.5,672.28,481.32
2016,8,27,14,0,623.0,248.0,1.9,34.0,761.0,657.62,472.7
2016,8,27,14,15,544.5,269.5,1.9,34.0,706.5,589.43,424.76
2016,8,27,14,30,466.0,291.0,1.9,34.0,652.0,528.02,381.12
2016,8,27,14,45,243.0,274.5,1.95,34.0,462.0,365.65,266.05
2016,8,27,15,0,20.0,258.0,2.0,34.0,272.0,233.1,170.2
2016,8,27,15,15,78.0,275.5,2.0,33.5,326.0,264.83,193.98
2016,8,27,15,30,136.0,293.0,2.0,33.0,380.0,286.78,209.1
2016,8,27,15,45,82.0,252.5,2.0,33.0,303.5,230.87,168.6
2016,8,27,16,0,28.0,212.0,2.0,33.0,227.0,180.0,132.37
2016,8,27,16,15,14.0,110.0,1.9,32.5,117.5,98.4,71.04
2016,8,27,16,30,0.0,8.0,1.8,32.0,8.0,7.04,0.0
2016,8,27,16,45,0.0,7.0,1.75,31.5,7.0,6.16,0.0
2016,8,27,17,0,0.0,6.0,1.7,31.0,6.0,5.27,0.0
2016,8,27,17,15,0.0,5.0,1.5,30.5,5.0,4.39,0.0
2016,8,27,17,30,0.0,4.0,1.3,30.0,4.0,3.51,0.0
2016,8,27,17,45,0.0,3.0,1.15,29.5,3.0,2.63,0.0
2016,8,27,18,0,0.0,2.0,1.0,29.0,2.0,1.75,0.0
2016,8,27,18,15,0.0,1.0,0.95,28.5,1.0,0.88,0.0
2016,8,27,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,27,18,45,0.0,0.0,0.85,27.5,0.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,8,28,5,45,33.5,5.0,1.8,20.0,6.0,0.0,0.0
2016,8,28,6,0,67.0,10.0,2.0,20.0,12.0,32.45,0.0
2016,8,28,6,15,190.5,25.0,2.05,20.5,46.0,126.19,76.51
2016,8,28,6,30,314.0,40.0,2.1,21.0,80.0,216.92,166.52
2016,8,28,6,45,404.0,50.0,2.15,21.5,127.5,294.25,233.51
2016,8,28,7,0,494.0,60.0,2.2,22.0,175.0,380.7,305.53
2016,8,28,7,15,550.5,67.0,2.25,22.5,226.5,450.93,362.37
2016,8,28,7,30,607.0,74.0,2.3,23.0,278.0,525.33,420.07
2016,8,28,7,45,651.0,78.5,2.4,24.0,330.5,591.18,468.1
2016,8,28,8,0,695.0,83.0,2.5,25.0,383.0,658.94,514.51
2016,8,28,8,15,723.0,87.5,2.55,25.5,434.0,711.6,549.37
2016,8,28,8,30,751.0,92.0,2.6,26.0,485.0,767.51,585.76
2016,8,28,8,45,774.0,95.0,2.65,27.0,533.5,816.39,615.23
2016,8,28,9,0,797.0,98.0,2.7,28.0,582.0,863.72,643.0
2016,8,28,9,15,812.5,100.5,2.7,28.5,625.5,901.51,664.79
2016,8,28,9,30,828.0,103.0,2.7,29.0,669.0,936.71,684.66
2016,8,28,9,45,840.0,105.0,2.7,29.5,707.5,954.93,693.32
2016,8,28,10,0,852.0,107.0,2.7,30.0,746.0,979.88,706.48
2016,8,28,10,15,861.0,109.0,2.7,30.0,778.0,998.48,716.92
2016,8,28,10,30,870.0,111.0,2.7,30.0,810.0,1013.53,725.24
2016,8,28,10,45,876.0,112.5,2.7,30.5,834.5,1021.3,727.61
2016,8,28,11,0,882.0,114.0,2.7,31.0,859.0,1025.28,727.78
2016,8,28,11,15,886.0,114.5,2.7,31.0,876.5,1022.35,725.25
2016,8,28,11,30,890.0,115.0,2.7,31.0,894.0,1015.6,720.52
2016,8,28,11,45,891.5,116.0,2.7,31.5,903.5,1003.1,710.9
2016,8,28,12,0,893.0,117.0,2.7,32.0,913.0,986.89,699.13
2016,8,28,12,15,893.0,117.0,2.65,32.0,914.5,964.64,684.66
2016,8,28,12,30,893.0,117.0,2.6,32.0,916.0,938.93,668.11
2016,8,28,12,45,890.5,117.5,2.6,32.0,909.0,908.15,648.77
2016,8,28,13,0,888.0,118.0,2.6,32.0,902.0,874.31,627.42
2016,8,28,13,15,885.0,117.0,2.6,32.0,887.0,835.74,602.89
2016,8,28,13,30,882.0,116.0,2.6,32.0,872.0,794.49,576.44
2016,8,28,13,45,875.0,116.0,2.6,32.0,849.5,748.74,546.75
2016,8,28,14,0,868.0,116.0,2.6,32.0,827.0,701.02,513.57
2016,8,28,14,15,860.0,114.0,2.6,32.0,797.5,649.15,476.5
2016,8,28,14,30,852.0,112.0,2.6,32.0,768.0,595.89,437.42
2016,8,28,14,45,838.5,111.0,2.6,32.0,731.5,539.48,394.89
2016,8,28,15,0,825.0,110.0,2.6,32.0,695.0,480.87,349.49
2016,8,28,15,15,767.0,125.0,2.55,31.5,643.0,419.16,301.34
2016,8,28,15,30,709.0,140.0,2.5,31.0,591.0,358.7,253.36
2016,8,28,15,45,711.5,125.0,2.45,31.0,548.5,299.53,204.02
2016,8,28,16,0,714.0,110.0,2.4,31.0,506.0,239.7,153.87
2016,8,28,16,15,708.0,101.0,2.25,30.5,462.5,182.73,108.1
2016,8,28,16,30,702.0,92.0,2.1,30.0,419.0,126.34,68.27
2016,8,28,16,45,664.0,87.5,2.0,30.0,367.0,73.22,44.19
2016,8,28,17,0,626.0,83.0,1.9,30.0,315.0,58.61,43.69
2016,8,28,17,15,577.0,76.0,1.65,29.0,263.0,55.27,41.17
2016,8,28,17,30,528.0,69.0,1.4,28.0,211.0,51.79,38.39
2016,8,28,17,45,451.5,59.5,1.15,27.0,161.5,45.94,33.39
2016,8,28,18,0,375.0,50.0,0.9,26.0,112.0,39.89,27.97
2016,8,28,18,15,266.5,36.0,0.9,25.5,72.0,28.04,17.21
2016,8,28,18,30,158.0,22.0,0.9,25.0,32.0,17.35,0.9
2016,8,28,18,45,79.0,11.0,0.9,24.5,16.0,10.01,0.0
2016,8,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,4.0,1.75,19.5,4.0,0.0,0.0
2016,8,29,6,0,0.0,8.0,2.0,20.0,8.0,7.28,0.0
2016,8,29,6,15,47.5,26.0,2.0,20.5,32.5,54.01,28.6
2016,8,29,6,30,95.0,44.0,2.0,21.0,57.0,109.26,81.98
2016,8,29,6,45,129.0,65.0,2.05,21.5,90.5,156.59,123.04
2016,8,29,7,0,163.0,86.0,2.1,22.0,124.0,206.92,165.66
2016,8,29,7,15,188.5,106.0,2.1,22.5,160.5,253.61,204.14
2016,8,29,7,30,214.0,126.0,2.1,23.0,197.0,302.34,243.02
2016,8,29,7,45,244.0,146.5,2.15,24.0,241.0,356.75,284.69
2016,8,29,8,0,274.0,167.0,2.2,25.0,285.0,413.05,326.38
2016,8,29,8,15,503.5,132.0,2.25,25.5,382.0,583.08,456.01
2016,8,29,8,30,733.0,97.0,2.3,26.0,479.0,758.73,578.94
2016,8,29,8,45,757.0,99.5,2.35,26.5,527.0,807.33,608.35
2016,8,29,9,0,781.0,102.0,2.4,27.0,575.0,854.46,637.26
2016,8,29,9,15,796.5,104.5,2.4,27.5,618.0,891.79,658.76
2016,8,29,9,30,812.0,107.0,2.4,28.0,661.0,926.58,678.38
2016,8,29,9,45,829.0,106.5,2.4,28.5,699.5,946.28,688.01
2016,8,29,10,0,846.0,106.0,2.4,29.0,738.0,973.14,702.4
2016,8,29,10,15,854.0,108.0,2.35,29.0,769.0,990.62,711.59
2016,8,29,10,30,862.0,110.0,2.3,29.0,800.0,1004.56,718.65
2016,8,29,10,45,869.0,110.5,2.3,29.5,824.5,1012.18,720.94
2016,8,29,11,0,876.0,111.0,2.3,30.0,849.0,1016.06,721.07
2016,8,29,11,15,879.5,111.5,2.3,30.0,866.0,1012.63,718.23
2016,8,29,11,30,883.0,112.0,2.3,30.0,883.0,1005.41,713.24
2016,8,29,11,45,884.5,112.5,2.3,30.5,891.5,992.46,703.39
2016,8,29,12,0,886.0,113.0,2.3,31.0,900.0,975.84,691.43
2016,8,29,12,15,886.0,113.0,2.3,31.0,901.5,953.71,677.52
2016,8,29,12,30,886.0,113.0,2.3,31.0,903.0,928.16,661.51
2016,8,29,12,45,485.5,267.5,2.3,31.5,700.5,706.27,511.56
2016,8,29,13,0,85.0,422.0,2.3,32.0,498.0,465.78,336.98
2016,8,29,13,15,58.0,383.0,2.25,32.0,434.5,400.14,291.51
2016,8,29,13,30,31.0,344.0,2.2,32.0,371.0,337.67,246.72
2016,8,29,13,45,125.5,370.5,2.2,32.0,474.0,430.58,315.32
2016,8,29,14,0,220.0,397.0,2.2,32.0,577.0,506.67,369.48
2016,8,29,14,15,355.5,338.0,2.15,32.0,616.5,526.35,384.34
2016,8,29,14,30,491.0,279.0,2.1,32.0,656.0,531.28,387.92
2016,8,29,14,45,650.0,194.5,2.05,32.0,668.5,510.8,372.53
2016,8,29,15,0,809.0,110.0,2.0,32.0,681.0,472.18,341.95
2016,8,29,15,15,433.5,189.5,1.95,31.5,494.0,334.09,242.15
2016,8,29,15,30,58.0,269.0,1.9,31.0,307.0,244.01,180.33
2016,8,29,15,45,30.0,217.0,1.9,31.0,236.5,189.28,140.27
2016,8,29,16,0,2.0,165.0,1.9,31.0,166.0,142.06,105.55
2016,8,29,16,15,29.5,175.5,1.8,30.5,189.0,148.05,109.66
2016,8,29,16,30,57.0,186.0,1.7,30.0,212.0,151.44,111.98
2016,8,29,16,45,53.0,163.5,1.6,30.0,185.5,127.81,95.4
2016,8,29,17,0,49.0,141.0,1.5,30.0,159.0,110.17,86.36
2016,8,29,17,15,41.5,119.0,1.3,29.0,132.5,94.18,73.61
2016,8,29,17,30,34.0,97.0,1.1,28.0,106.0,77.85,60.22
2016,8,29,17,45,22.0,75.5,0.95,27.5,81.0,61.5,46.33
2016,8,29,18,0,10.0,54.0,0.8,27.0,56.0,45.64,32.56
2016,8,29,18,15,5.0,34.5,0.8,26.5,35.5,29.59,18.18
2016,8,29,18,30,0.0,15.0,0.8,26.0,15.0,13.21,0.0
2016,8,29,18,45,0.0,7.5,0.8,26.0,7.5,6.82,0.0
2016,8,29,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,4.5,1.7,20.5,4.5,0.0,0.0
2016,8,30,6,0,0.0,9.0,1.9,21.0,9.0,8.19,0.0
2016,8,30,6,15,128.0,25.0,1.9,21.5,41.0,100.33,54.16
2016,8,30,6,30,256.0,41.0,1.9,22.0,73.0,190.76,145.01
2016,8,30,6,45,339.0,53.5,1.9,22.5,117.5,262.2,206.91
2016,8,30,7,0,422.0,66.0,1.9,23.0,162.0,346.71,276.99
2016,8,30,7,15,479.5,75.5,1.95,24.0,212.0,417.19,333.19
2016,8,30,7,30,537.0,85.0,2.0,25.0,262.0,492.04,390.25
2016,8,30,7,45,579.5,91.5,2.1,26.0,312.5,556.36,437.2
2016,8,30,8,0,622.0,98.0,2.2,27.0,363.0,622.53,483.19
2016,8,30,8,15,652.0,103.5,2.25,27.5,413.0,678.75,520.64
2016,8,30,8,30,682.0,109.0,2.3,28.0,463.0,734.9,557.14
2016,8,30,8,45,703.0,113.5,2.4,28.5,509.5,781.42,586.5
2016,8,30,9,0,724.0,118.0,2.5,29.0,556.0,826.5,614.48
2016,8,30,9,15,741.5,122.0,2.45,29.0,598.5,860.85,635.05
2016,8,30,9,30,759.0,126.0,2.4,29.0,641.0,898.0,657.34
2016,8,30,9,45,769.5,130.0,2.4,29.5,677.5,925.71,672.3
2016,8,30,10,0,780.0,134.0,2.4,30.0,714.0,950.36,685.28
2016,8,30,10,15,789.5,136.0,2.35,30.5,745.5,968.55,693.62
2016,8,30,10,30,799.0,138.0,2.3,31.0,777.0,983.35,699.86
2016,8,30,10,45,803.0,141.5,2.25,31.5,800.5,990.7,701.5
2016,8,30,11,0,807.0,145.0,2.2,32.0,824.0,994.39,701.02
2016,8,30,11,15,811.5,146.0,2.1,32.0,841.0,992.22,697.91
2016,8,30,11,30,816.0,147.0,2.0,32.0,858.0,986.38,692.69
2016,8,30,11,45,816.5,149.0,1.95,32.5,866.5,974.0,682.76
2016,8,30,12,0,817.0,151.0,1.9,33.0,875.0,958.1,670.85
2016,8,30,12,15,817.0,151.5,1.85,33.0,876.0,936.75,657.07
2016,8,30,12,30,817.0,152.0,1.8,33.0,877.0,912.12,641.37
2016,8,30,12,45,832.0,140.5,1.75,33.0,874.5,877.48,619.41
2016,8,30,13,0,847.0,129.0,1.7,33.0,872.0,848.73,601.25
2016,8,30,13,15,554.0,270.5,1.65,33.0,753.0,718.57,513.09
2016,8,30,13,30,261.0,412.0,1.6,33.0,634.0,588.76,420.57
2016,8,30,13,45,542.0,270.0,1.55,33.0,716.0,650.88,468.61
2016,8,30,14,0,823.0,128.0,1.5,33.0,798.0,681.79,492.3
2016,8,30,14,15,529.0,245.0,1.45,33.0,669.5,556.72,402.17
2016,8,30,14,30,235.0,362.0,1.4,33.0,541.0,451.38,325.94
2016,8,30,14,45,509.0,240.5,1.35,33.0,604.5,474.88,343.49
2016,8,30,15,0,783.0,119.0,1.3,33.0,668.0,466.83,334.6
2016,8,30,15,15,584.0,184.0,1.25,32.5,579.5,390.05,277.96
2016,8,30,15,30,385.0,249.0,1.2,32.0,491.0,334.54,238.34
2016,8,30,15,45,551.0,176.5,1.15,32.0,493.5,293.22,201.15
2016,8,30,16,0,717.0,104.0,1.1,32.0,496.0,232.71,146.68
2016,8,30,16,15,690.0,99.5,1.05,31.5,447.0,175.88,102.68
2016,8,30,16,30,663.0,95.0,1.0,31.0,398.0,122.18,66.63
