Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,16,45,626.5,89.0,0.95,31.0,347.0,70.52,44.35
2016,8,30,17,0,590.0,83.0,0.9,31.0,296.0,58.81,43.67
2016,8,30,17,15,539.0,75.5,0.8,30.0,245.5,55.1,40.83
2016,8,30,17,30,488.0,68.0,0.7,29.0,195.0,51.23,37.71
2016,8,30,17,45,410.0,58.0,0.65,28.5,147.5,44.94,32.27
2016,8,30,18,0,332.0,48.0,0.6,28.0,100.0,36.91,25.13
2016,8,30,18,15,224.5,33.0,0.6,27.5,62.0,25.72,14.8
2016,8,30,18,30,117.0,18.0,0.6,27.0,24.0,14.19,0.0
2016,8,30,18,45,58.5,9.0,0.65,27.0,12.0,8.19,0.0
2016,8,30,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,31,6,15,126.5,20.0,0.45,22.5,35.5,91.52,45.34
2016,8,31,6,30,253.0,40.0,0.5,23.0,71.0,188.63,141.61
2016,8,31,6,45,339.5,52.5,0.55,24.0,116.0,261.74,203.3
2016,8,31,7,0,426.0,65.0,0.6,25.0,161.0,348.43,272.79
2016,8,31,7,15,484.0,74.0,0.75,25.5,210.5,418.89,328.37
2016,8,31,7,30,542.0,83.0,0.9,26.0,260.0,493.73,385.16
2016,8,31,7,45,584.5,89.5,1.05,27.0,311.0,558.25,431.49
2016,8,31,8,0,627.0,96.0,1.2,28.0,362.0,624.62,476.81
2016,8,31,8,15,657.0,101.0,1.2,28.5,411.5,680.41,512.49
2016,8,31,8,30,687.0,106.0,1.2,29.0,461.0,736.11,547.12
2016,8,31,8,45,709.5,110.5,1.2,29.5,507.5,784.09,575.67
2016,8,31,9,0,732.0,115.0,1.2,30.0,554.0,830.71,602.75
2016,8,31,9,15,749.0,118.5,1.15,30.5,596.5,864.42,620.34
2016,8,31,9,30,766.0,122.0,1.1,31.0,639.0,900.65,639.3
2016,8,31,9,45,785.5,121.0,1.05,31.5,678.0,931.57,654.56
2016,8,31,10,0,805.0,120.0,1.0,32.0,717.0,959.69,667.91
2016,8,31,10,15,814.0,122.0,1.05,32.0,748.0,977.63,678.13
2016,8,31,10,30,823.0,124.0,1.1,32.0,779.0,992.11,686.48
2016,8,31,10,45,827.0,127.0,1.15,32.5,802.5,987.62,682.17
2016,8,31,11,0,831.0,130.0,1.2,33.0,826.0,990.82,682.86
2016,8,31,11,15,545.5,276.0,1.25,33.0,737.0,863.61,602.6
2016,8,31,11,30,260.0,422.0,1.3,33.0,648.0,706.7,495.92
2016,8,31,11,45,549.5,279.0,1.4,33.5,762.5,848.29,595.79
2016,8,31,12,0,839.0,136.0,1.5,34.0,877.0,953.17,661.68
2016,8,31,12,15,839.5,136.0,1.5,34.0,878.0,932.08,647.48
2016,8,31,12,30,840.0,136.0,1.5,34.0,879.0,907.71,632.69
2016,8,31,12,45,835.5,137.5,1.55,34.0,871.5,877.19,614.68
2016,8,31,13,0,831.0,139.0,1.6,34.0,864.0,843.89,594.81
2016,8,31,13,15,827.0,138.0,1.6,34.0,849.5,812.17,575.3
2016,8,31,13,30,823.0,137.0,1.6,34.0,835.0,770.92,549.51
2016,8,31,13,45,817.0,135.5,1.6,34.0,813.0,725.52,520.0
2016,8,31,14,0,811.0,134.0,1.6,34.0,791.0,678.28,487.9
2016,8,31,14,15,802.0,132.0,1.55,33.5,762.0,627.09,452.88
2016,8,31,14,30,793.0,130.0,1.5,33.0,733.0,574.82,416.03
2016,8,31,14,45,635.5,190.0,1.5,33.0,658.5,497.65,359.58
2016,8,31,15,0,478.0,250.0,1.5,33.0,584.0,433.21,312.15
2016,8,31,15,15,605.5,185.5,1.45,32.5,581.5,398.91,284.69
2016,8,31,15,30,733.0,121.0,1.4,32.0,579.0,347.21,241.46
2016,8,31,15,45,484.0,177.0,1.4,32.0,470.0,274.13,189.31
2016,8,31,16,0,235.0,233.0,1.4,32.0,361.0,234.38,165.81
2016,8,31,16,15,432.0,168.5,1.3,31.5,375.0,188.86,123.36
2016,8,31,16,30,629.0,104.0,1.2,31.0,389.0,124.79,70.27
2016,8,31,16,45,590.5,97.5,1.2,31.0,338.5,74.88,49.16
2016,8,31,17,0,552.0,91.0,1.2,31.0,288.0,65.1,48.91
2016,8,31,17,15,499.0,82.5,1.05,30.0,238.0,60.86,45.65
2016,8,31,17,30,446.0,74.0,0.9,29.0,188.0,55.01,40.87
2016,8,31,17,45,370.5,62.0,0.8,28.5,141.5,46.86,33.84
2016,8,31,18,0,295.0,50.0,0.7,28.0,95.0,38.44,26.32
2016,8,31,18,15,190.5,33.5,0.7,27.5,58.5,26.11,14.83
2016,8,31,18,30,86.0,17.0,0.7,27.0,22.0,13.4,0.0
2016,8,31,18,45,43.0,8.5,0.75,26.5,11.0,7.73,0.0
2016,8,31,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,6,15,105.5,21.0,1.55,21.5,33.5,84.43,37.94
2016,9,1,6,30,211.0,42.0,1.6,22.0,67.0,172.52,130.13
2016,9,1,6,45,289.5,57.0,1.7,22.5,111.0,242.22,190.62
2016,9,1,7,0,368.0,72.0,1.8,23.0,155.0,320.59,256.03
2016,9,1,7,15,426.0,83.5,1.8,23.5,203.5,389.36,311.65
2016,9,1,7,30,484.0,95.0,1.8,24.0,252.0,463.12,368.87
2016,9,1,7,45,529.0,103.0,1.8,25.0,302.5,533.78,420.44
2016,9,1,8,0,574.0,111.0,1.8,26.0,353.0,601.73,467.96
2016,9,1,8,15,605.5,117.5,1.8,27.0,402.0,658.64,505.11
2016,9,1,8,30,637.0,124.0,1.8,28.0,451.0,715.66,540.8
2016,9,1,8,45,665.5,127.0,1.85,29.0,498.5,765.63,570.97
2016,9,1,9,0,694.0,130.0,1.9,30.0,546.0,814.65,599.8
2016,9,1,9,15,712.0,134.0,1.9,30.5,588.0,853.68,622.21
2016,9,1,9,30,730.0,138.0,1.9,31.0,630.0,890.54,642.95
2016,9,1,9,45,762.0,131.5,1.9,31.5,671.0,920.79,659.22
2016,9,1,10,0,794.0,125.0,1.9,32.0,712.0,954.78,677.75
2016,9,1,10,15,803.5,127.0,1.85,32.0,743.0,973.02,687.04
2016,9,1,10,30,813.0,129.0,1.8,32.0,774.0,987.83,694.39
2016,9,1,10,45,578.5,254.5,1.75,32.5,721.0,890.88,629.25
2016,9,1,11,0,344.0,380.0,1.7,33.0,668.0,761.54,538.27
2016,9,1,11,15,307.5,399.5,1.65,33.0,660.5,738.9,522.65
2016,9,1,11,30,271.0,419.0,1.6,33.0,653.0,714.82,505.19
2016,9,1,11,45,549.5,280.5,1.6,33.0,762.0,849.84,600.07
2016,9,1,12,0,828.0,142.0,1.6,33.0,871.0,958.73,669.18
2016,9,1,12,15,828.0,142.0,1.6,33.0,872.0,936.57,654.22
2016,9,1,12,30,828.0,142.0,1.6,33.0,873.0,911.1,638.66
2016,9,1,12,45,558.0,280.0,1.6,33.0,771.0,781.63,553.61
2016,9,1,13,0,288.0,418.0,1.6,33.0,669.0,651.4,462.56
2016,9,1,13,15,149.0,319.0,1.6,33.0,448.5,421.77,305.98
2016,9,1,13,30,10.0,220.0,1.6,33.0,228.0,204.06,148.13
2016,9,1,13,45,5.0,142.0,1.65,33.0,146.0,129.91,93.68
2016,9,1,14,0,0.0,64.0,1.7,33.0,64.0,56.82,38.27
2016,9,1,14,15,3.5,130.0,1.75,32.5,132.5,117.51,84.97
2016,9,1,14,30,7.0,196.0,1.8,32.0,201.0,176.87,130.03
2016,9,1,14,45,3.5,142.5,1.85,31.5,145.0,127.69,93.18
2016,9,1,15,0,0.0,89.0,1.9,31.0,89.0,78.96,56.15
2016,9,1,15,15,51.0,184.0,1.9,30.5,216.0,179.35,133.14
2016,9,1,15,30,102.0,279.0,1.9,30.0,343.0,265.81,197.09
2016,9,1,15,45,69.5,245.0,1.9,30.0,287.0,220.6,163.45
2016,9,1,16,0,37.0,211.0,1.9,30.0,231.0,180.26,134.06
2016,9,1,16,15,63.5,199.0,1.85,29.5,229.0,168.8,124.78
2016,9,1,16,30,90.0,187.0,1.8,29.0,227.0,153.52,113.07
2016,9,1,16,45,81.0,164.0,1.8,28.5,196.5,127.14,100.73
2016,9,1,17,0,72.0,141.0,1.8,28.0,166.0,109.67,86.76
2016,9,1,17,15,60.5,118.0,1.65,27.5,136.5,93.01,73.14
2016,9,1,17,30,49.0,95.0,1.5,27.0,107.0,76.0,58.88
2016,9,1,17,45,32.0,72.5,1.35,26.5,79.5,58.94,44.25
2016,9,1,18,0,15.0,50.0,1.2,26.0,52.0,41.56,29.07
2016,9,1,18,15,7.5,30.0,1.2,25.5,31.0,25.81,14.39
2016,9,1,18,30,0.0,10.0,1.2,25.0,10.0,9.1,0.0
2016,9,1,18,45,0.0,5.0,1.2,24.5,5.0,4.55,0.0
2016,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,13.5,2.55,20.0,13.5,11.88,0.0
2016,9,2,6,30,0.0,27.0,2.6,20.0,27.0,23.81,13.43
2016,9,2,6,45,0.0,46.0,2.7,20.0,46.0,42.57,29.55
2016,9,2,7,0,0.0,65.0,2.8,20.0,65.0,61.22,45.49
2016,9,2,7,15,0.5,86.0,2.9,20.0,86.5,82.19,63.15
2016,9,2,7,30,1.0,107.0,3.0,20.0,108.0,102.96,80.38
2016,9,2,7,45,0.5,81.5,3.2,20.0,82.0,73.5,55.83
2016,9,2,8,0,0.0,56.0,3.4,20.0,56.0,49.45,35.71
2016,9,2,8,15,2.0,108.5,3.55,20.0,110.0,100.01,77.39
2016,9,2,8,30,4.0,161.0,3.7,20.0,164.0,154.2,121.21
2016,9,2,8,45,2.0,141.5,3.85,20.5,143.0,131.38,102.03
2016,9,2,9,0,0.0,122.0,4.0,21.0,122.0,109.95,84.19
2016,9,2,9,15,0.0,128.5,4.1,21.0,128.5,115.88,88.74
2016,9,2,9,30,0.0,135.0,4.2,21.0,135.0,121.84,93.28
2016,9,2,9,45,0.5,145.0,4.35,21.0,145.5,131.62,100.91
2016,9,2,10,0,1.0,155.0,4.5,21.0,156.0,141.41,108.52
2016,9,2,10,15,0.5,141.0,4.6,21.0,141.5,127.54,97.26
2016,9,2,10,30,0.0,127.0,4.7,21.0,127.0,113.92,86.25
2016,9,2,10,45,2.0,144.5,4.85,21.0,146.5,132.15,100.75
2016,9,2,11,0,4.0,162.0,5.0,21.0,166.0,150.37,115.16
2016,9,2,11,15,4.0,161.5,5.05,21.0,165.5,149.73,114.53
2016,9,2,11,30,4.0,161.0,5.1,21.0,165.0,149.08,113.94
2016,9,2,11,45,5.0,169.5,5.2,21.5,174.5,157.69,120.49
2016,9,2,12,0,6.0,178.0,5.3,22.0,184.0,166.19,126.92
2016,9,2,12,15,3.0,154.5,5.25,22.0,157.5,141.47,107.34
2016,9,2,12,30,0.0,131.0,5.2,22.0,131.0,117.16,88.04
2016,9,2,12,45,0.5,135.0,5.2,22.0,135.5,121.1,91.21
2016,9,2,13,0,1.0,139.0,5.2,22.0,140.0,124.97,94.33
2016,9,2,13,15,1.5,143.0,5.15,21.5,144.5,128.77,97.6
2016,9,2,13,30,2.0,147.0,5.1,21.0,149.0,132.49,100.83
2016,9,2,13,45,3.0,156.5,5.1,21.0,159.0,141.39,108.01
2016,9,2,14,0,4.0,166.0,5.1,21.0,169.0,150.08,115.04
2016,9,2,14,15,2.0,141.0,5.1,21.0,142.5,126.28,96.22
2016,9,2,14,30,0.0,116.0,5.1,21.0,116.0,102.86,77.64
2016,9,2,14,45,0.0,105.0,5.2,21.0,105.0,93.11,69.97
2016,9,2,15,0,0.0,94.0,5.3,21.0,94.0,83.41,62.31
2016,9,2,15,15,0.0,72.5,5.2,20.5,72.5,64.23,47.0
2016,9,2,15,30,0.0,51.0,5.1,20.0,51.0,45.11,31.56
2016,9,2,15,45,0.0,61.0,5.1,20.0,61.0,53.96,38.96
2016,9,2,16,0,0.0,71.0,5.1,20.0,71.0,62.82,46.41
2016,9,2,16,15,0.0,58.5,5.05,20.0,58.5,51.69,37.37
2016,9,2,16,30,0.0,46.0,5.0,20.0,46.0,40.6,28.28
2016,9,2,16,45,0.0,40.0,4.95,20.0,40.0,35.27,25.24
2016,9,2,17,0,0.0,34.0,4.9,20.0,34.0,29.96,20.66
2016,9,2,17,15,0.0,28.0,4.9,19.5,28.0,24.65,16.06
2016,9,2,17,30,0.0,22.0,4.9,19.0,22.0,19.35,11.39
2016,9,2,17,45,0.0,16.0,4.9,19.0,16.0,14.06,6.63
2016,9,2,18,0,0.0,10.0,4.9,19.0,10.0,8.77,1.86
2016,9,2,18,15,0.0,6.0,4.95,19.0,6.0,5.26,0.0
2016,9,2,18,30,0.0,2.0,5.0,19.0,2.0,1.82,0.0
2016,9,2,18,45,0.0,1.0,5.05,19.0,1.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,171.0,16.5,3.6,17.5,36.0,107.31,37.57
2016,9,3,6,30,342.0,33.0,3.7,18.0,72.0,225.3,172.98
2016,9,3,6,45,432.0,42.0,3.8,18.5,118.5,302.76,243.39
2016,9,3,7,0,522.0,51.0,3.9,19.0,165.0,389.58,318.14
2016,9,3,7,15,579.5,57.5,3.95,19.5,216.0,461.13,378.1
2016,9,3,7,30,637.0,64.0,4.0,20.0,267.0,537.01,438.95
2016,9,3,7,45,676.5,68.5,4.1,21.0,319.5,597.59,483.81
2016,9,3,8,0,716.0,73.0,4.2,22.0,372.0,663.16,530.17
2016,9,3,8,15,743.0,76.5,4.15,22.5,422.5,718.17,567.78
2016,9,3,8,30,770.0,80.0,4.1,23.0,473.0,772.59,603.98
2016,9,3,8,45,788.5,84.0,4.05,23.5,520.0,819.15,633.68
2016,9,3,9,0,807.0,88.0,4.0,24.0,567.0,863.82,661.49
2016,9,3,9,15,822.0,90.0,3.9,24.0,610.0,891.27,677.94
2016,9,3,9,30,837.0,92.0,3.8,24.0,653.0,925.08,698.76
2016,9,3,9,45,851.0,93.0,3.7,24.5,691.0,953.9,714.54
2016,9,3,10,0,865.0,94.0,3.6,25.0,729.0,979.62,728.1
2016,9,3,10,15,873.5,95.5,3.5,25.5,760.5,997.05,736.06
2016,9,3,10,30,882.0,97.0,3.4,26.0,792.0,1010.86,741.7
2016,9,3,10,45,682.0,208.0,3.35,26.5,756.0,948.14,697.49
2016,9,3,11,0,482.0,319.0,3.3,27.0,720.0,852.36,626.72
2016,9,3,11,15,245.5,264.5,3.25,27.0,469.0,532.87,401.4
2016,9,3,11,30,9.0,210.0,3.2,27.0,218.0,199.78,149.24
2016,9,3,11,45,133.5,318.5,3.15,27.0,436.0,452.7,341.79
2016,9,3,12,0,258.0,427.0,3.1,27.0,654.0,690.57,510.35
2016,9,3,12,15,155.5,410.5,3.05,27.0,547.5,553.43,410.52
2016,9,3,12,30,53.0,394.0,3.0,27.0,441.0,423.22,314.94
2016,9,3,12,45,32.0,313.5,3.0,27.0,342.0,321.82,241.05
2016,9,3,13,0,11.0,233.0,3.0,27.0,243.0,218.65,163.78
2016,9,3,13,15,26.5,296.0,2.9,26.5,319.0,293.95,221.37
2016,9,3,13,30,42.0,359.0,2.8,26.0,395.0,360.48,271.16
2016,9,3,13,45,30.5,320.5,2.75,26.0,346.0,312.12,235.06
2016,9,3,14,0,19.0,282.0,2.7,26.0,297.0,262.8,198.27
2016,9,3,14,15,175.5,306.5,2.65,26.0,438.5,383.63,291.03
2016,9,3,14,30,332.0,331.0,2.6,26.0,580.0,480.59,361.82
2016,9,3,14,45,348.0,308.5,2.55,26.0,558.0,445.61,334.76
2016,9,3,15,0,364.0,286.0,2.5,26.0,536.0,408.7,306.15
2016,9,3,15,15,217.5,276.0,2.45,25.5,422.5,317.53,238.56
2016,9,3,15,30,71.0,266.0,2.4,25.0,309.0,245.13,185.95
2016,9,3,15,45,69.5,244.5,2.4,25.0,284.0,219.71,166.49
2016,9,3,16,0,68.0,223.0,2.4,25.0,259.0,194.74,147.16
2016,9,3,16,15,61.5,199.5,2.3,24.5,229.5,168.15,127.11
2016,9,3,16,30,55.0,176.0,2.2,24.0,200.0,142.81,108.37
2016,9,3,16,45,50.0,153.5,2.1,24.0,173.5,119.38,96.21
2016,9,3,17,0,45.0,131.0,2.0,24.0,147.0,102.93,82.58
2016,9,3,17,15,36.5,109.0,1.75,23.5,120.5,86.79,69.08
2016,9,3,17,30,28.0,87.0,1.5,23.0,94.0,70.31,54.98
2016,9,3,17,45,14.5,66.0,1.25,22.5,69.5,55.34,41.84
2016,9,3,18,0,1.0,45.0,1.0,22.0,45.0,38.24,26.63
2016,9,3,18,15,0.5,26.5,0.9,21.5,26.5,22.9,11.39
2016,9,3,18,30,0.0,8.0,0.8,21.0,8.0,7.28,0.0
2016,9,3,18,45,0.0,4.0,0.75,21.0,4.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,4,6,15,143.5,18.0,1.4,17.5,34.0,94.74,24.95
2016,9,4,6,30,287.0,36.0,1.5,18.0,68.0,202.78,154.18
2016,9,4,6,45,382.0,46.5,1.6,19.0,114.0,282.09,224.47
2016,9,4,7,0,477.0,57.0,1.7,20.0,160.0,371.19,298.99
2016,9,4,7,15,537.0,65.0,1.7,20.5,211.5,444.18,358.4
2016,9,4,7,30,597.0,73.0,1.7,21.0,263.0,521.73,418.62
2016,9,4,7,45,637.5,79.0,1.75,21.5,315.0,586.55,466.62
2016,9,4,8,0,678.0,85.0,1.8,22.0,367.0,652.95,512.95
2016,9,4,8,15,707.5,90.0,1.85,22.5,417.5,710.23,551.23
2016,9,4,8,30,737.0,95.0,1.9,23.0,468.0,763.12,585.47
2016,9,4,8,45,757.0,99.0,1.95,23.5,515.5,809.93,614.77
2016,9,4,9,0,777.0,103.0,2.0,24.0,563.0,854.98,642.38
2016,9,4,9,15,793.0,106.0,2.0,24.5,606.0,893.02,664.39
2016,9,4,9,30,809.0,109.0,2.0,25.0,649.0,928.5,684.47
2016,9,4,9,45,823.0,110.5,2.05,25.5,687.0,957.43,700.62
2016,9,4,10,0,837.0,112.0,2.1,26.0,725.0,983.25,714.76
2016,9,4,10,15,846.0,114.0,2.05,26.0,756.0,990.42,717.25
2016,9,4,10,30,855.0,116.0,2.0,26.0,787.0,1004.79,724.64
2016,9,4,10,45,861.0,117.5,2.0,26.5,811.5,1011.91,726.62
2016,9,4,11,0,867.0,119.0,2.0,27.0,836.0,1015.29,726.44
2016,9,4,11,15,871.0,119.5,2.0,27.0,852.5,1011.79,723.55
2016,9,4,11,30,875.0,120.0,2.0,27.0,869.0,1004.52,718.5
2016,9,4,11,45,878.5,119.5,2.0,27.5,878.5,991.95,708.88
2016,9,4,12,0,882.0,119.0,2.0,28.0,888.0,975.69,697.12
2016,9,4,12,15,882.5,119.0,2.0,28.0,888.5,953.47,683.09
2016,9,4,12,30,883.0,119.0,2.0,28.0,889.0,927.79,666.96
2016,9,4,12,45,618.5,256.0,2.0,28.5,793.5,813.06,589.32
2016,9,4,13,0,354.0,393.0,2.0,29.0,698.0,683.06,495.57
2016,9,4,13,15,277.0,402.0,2.0,29.0,638.0,609.87,445.09
2016,9,4,13,30,200.0,411.0,2.0,29.0,578.0,535.13,392.32
2016,9,4,13,45,324.0,361.5,2.0,29.0,623.0,569.59,419.26
2016,9,4,14,0,448.0,312.0,2.0,29.0,668.0,590.79,435.34
2016,9,4,14,15,388.5,321.0,1.95,29.0,621.5,529.82,390.94
2016,9,4,14,30,329.0,330.0,1.9,29.0,575.0,477.66,352.81
2016,9,4,14,45,310.5,316.0,1.9,29.0,538.0,432.33,319.68
2016,9,4,15,0,292.0,302.0,1.9,29.0,501.0,388.75,287.21
2016,9,4,15,15,546.0,200.0,1.9,28.5,542.5,382.07,278.74
2016,9,4,15,30,800.0,98.0,1.9,28.0,584.0,347.33,244.53
2016,9,4,15,45,780.0,94.5,1.9,28.0,537.0,286.46,193.1
2016,9,4,16,0,760.0,91.0,1.9,28.0,490.0,227.32,143.48
2016,9,4,16,15,733.0,87.0,1.8,27.5,440.0,168.78,97.65
2016,9,4,16,30,706.0,83.0,1.7,27.0,390.0,108.52,57.61
2016,9,4,16,45,668.5,77.5,1.65,27.0,338.0,54.78,40.96
2016,9,4,17,0,631.0,72.0,1.6,27.0,286.0,51.66,38.46
2016,9,4,17,15,577.0,65.0,1.4,26.0,234.5,47.93,35.47
2016,9,4,17,30,523.0,58.0,1.2,25.0,183.0,44.08,32.21
2016,9,4,17,45,440.0,48.5,1.05,24.0,134.5,37.84,26.7
2016,9,4,18,0,357.0,39.0,0.9,23.0,86.0,31.4,20.71
2016,9,4,18,15,228.5,25.0,0.9,22.0,50.0,20.4,8.77
2016,9,4,18,30,100.0,11.0,0.9,21.0,14.0,10.01,0.0
2016,9,4,18,45,50.0,5.5,0.95,20.5,7.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,6,15,164.0,16.0,1.25,15.5,34.0,103.07,17.81
2016,9,5,6,30,328.0,32.0,1.4,16.0,68.0,218.54,166.78
2016,9,5,6,45,422.5,42.5,1.6,17.0,115.5,299.4,239.76
2016,9,5,7,0,517.0,53.0,1.8,18.0,163.0,390.29,316.56
2016,9,5,7,15,576.0,60.0,1.75,19.0,215.0,463.33,375.67
2016,9,5,7,30,635.0,67.0,1.7,20.0,267.0,540.78,435.02
2016,9,5,7,45,676.0,72.0,1.7,21.0,320.0,606.33,481.83
2016,9,5,8,0,717.0,77.0,1.7,22.0,373.0,669.87,524.46
2016,9,5,8,15,745.5,81.5,1.75,22.5,424.5,727.4,562.62
2016,9,5,8,30,774.0,86.0,1.8,23.0,476.0,784.41,599.42
2016,9,5,8,45,796.0,88.5,1.85,24.0,524.5,832.3,627.88
2016,9,5,9,0,818.0,91.0,1.9,25.0,573.0,878.46,654.58
2016,9,5,9,15,833.5,94.0,1.85,25.5,616.5,917.05,675.97
2016,9,5,9,30,849.0,97.0,1.8,26.0,660.0,943.14,688.94
2016,9,5,9,45,862.0,98.0,1.8,26.5,698.5,971.0,703.65
2016,9,5,10,0,875.0,99.0,1.8,27.0,737.0,995.66,716.21
2016,9,5,10,15,883.5,101.0,1.75,27.0,769.0,1013.53,725.26
2016,9,5,10,30,892.0,103.0,1.7,27.0,801.0,1027.72,732.11
2016,9,5,10,45,898.0,104.0,1.65,27.5,825.5,1034.44,732.98
2016,9,5,11,0,904.0,105.0,1.6,28.0,850.0,1037.28,731.65
2016,9,5,11,15,908.0,105.5,1.55,28.0,867.0,1033.63,727.95
2016,9,5,11,30,912.0,106.0,1.5,28.0,884.0,1026.05,722.06
2016,9,5,11,45,913.5,106.5,1.45,28.5,893.0,1012.1,711.03
2016,9,5,12,0,915.0,107.0,1.4,29.0,902.0,994.36,697.9
2016,9,5,12,15,915.0,107.5,1.3,29.0,903.0,971.48,682.39
2016,9,5,12,30,915.0,108.0,1.2,29.0,904.0,945.03,664.81
2016,9,5,12,45,905.5,113.0,1.15,29.5,894.5,911.27,642.25
2016,9,5,13,0,896.0,118.0,1.1,30.0,885.0,874.68,618.04
2016,9,5,13,15,892.0,117.0,1.0,30.0,869.5,834.21,591.9
2016,9,5,13,30,888.0,116.0,0.9,30.0,854.0,791.12,564.02
2016,9,5,13,45,883.0,114.5,0.8,30.0,831.0,744.43,533.51
2016,9,5,14,0,878.0,113.0,0.7,30.0,808.0,695.6,499.47
2016,9,5,14,15,869.5,111.0,0.6,30.0,777.5,642.25,461.66
2016,9,5,14,30,861.0,109.0,0.5,30.0,747.0,587.58,422.0
2016,9,5,14,45,851.0,106.5,0.45,30.0,710.0,530.62,380.14
2016,9,5,15,0,841.0,104.0,0.4,30.0,673.0,471.11,335.11
2016,9,5,15,15,825.5,101.0,0.35,30.0,630.5,409.71,287.29
2016,9,5,15,30,810.0,98.0,0.3,30.0,588.0,348.92,238.49
2016,9,5,15,45,791.0,94.5,0.25,30.0,540.5,287.66,188.53
2016,9,5,16,0,772.0,91.0,0.2,30.0,493.0,228.0,140.07
2016,9,5,16,15,744.5,87.0,0.15,29.5,442.0,168.64,95.15
2016,9,5,16,30,717.0,83.0,0.1,29.0,391.0,107.58,56.03
2016,9,5,16,45,679.5,77.5,0.1,29.0,338.5,54.28,40.07
2016,9,5,17,0,642.0,72.0,0.1,29.0,286.0,51.92,38.33
2016,9,5,17,15,586.0,65.0,0.2,28.0,233.5,48.18,35.36
2016,9,5,17,30,530.0,58.0,0.3,27.0,181.0,44.31,32.12
2016,9,5,17,45,443.5,48.0,0.45,26.5,132.5,37.63,26.18
2016,9,5,18,0,357.0,38.0,0.6,26.0,84.0,30.71,19.74
2016,9,5,18,15,218.5,24.0,0.7,25.0,48.0,19.65,7.09
2016,9,5,18,30,80.0,10.0,0.8,24.0,12.0,9.1,0.0
2016,9,5,18,45,40.0,5.0,0.9,23.0,6.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,176.5,15.5,1.85,17.5,34.5,107.21,5.59
2016,9,6,6,30,353.0,31.0,2.0,18.0,69.0,229.69,173.48
2016,9,6,6,45,444.0,41.0,2.15,19.0,116.5,309.47,246.31
2016,9,6,7,0,535.0,51.0,2.3,20.0,164.0,398.89,321.82
2016,9,6,7,15,594.5,58.0,2.2,20.5,217.0,473.12,382.51
2016,9,6,7,30,654.0,65.0,2.1,21.0,270.0,551.81,443.55
2016,9,6,7,45,690.5,71.0,2.05,22.0,322.5,616.23,489.16
2016,9,6,8,0,727.0,77.0,2.0,23.0,375.0,678.13,530.36
2016,9,6,8,15,755.0,81.0,2.2,24.0,427.0,735.04,568.0
2016,9,6,8,30,783.0,85.0,2.4,25.0,479.0,791.34,604.23
2016,9,6,8,45,802.0,89.5,2.6,26.0,527.0,839.28,633.87
2016,9,6,9,0,821.0,94.0,2.8,27.0,575.0,885.27,661.68
2016,9,6,9,15,836.5,96.5,2.65,27.5,619.0,923.26,682.38
2016,9,6,9,30,852.0,99.0,2.5,28.0,663.0,948.63,694.35
2016,9,6,9,45,863.0,101.5,2.35,28.5,701.0,976.23,707.62
2016,9,6,10,0,874.0,104.0,2.2,29.0,739.0,1000.52,718.44
2016,9,6,10,15,882.5,106.0,2.0,29.5,771.0,1018.23,724.31
2016,9,6,10,30,891.0,108.0,1.8,30.0,803.0,1032.25,727.67
2016,9,6,10,45,897.0,109.0,1.65,30.5,827.5,1038.81,727.0
2016,9,6,11,0,903.0,110.0,1.5,31.0,852.0,1041.49,724.01
2016,9,6,11,15,906.5,111.0,1.4,31.0,869.0,1037.71,719.45
2016,9,6,11,30,910.0,112.0,1.3,31.0,886.0,1030.0,712.69
2016,9,6,11,45,912.5,112.0,1.2,31.5,894.5,1016.36,701.1
2016,9,6,12,0,915.0,112.0,1.1,32.0,903.0,998.89,687.42
2016,9,6,12,15,915.0,112.0,1.15,32.0,904.0,975.33,674.23
2016,9,6,12,30,915.0,112.0,1.2,32.0,905.0,948.21,658.87
2016,9,6,12,45,913.5,111.5,1.3,32.0,897.0,915.85,640.92
2016,9,6,13,0,912.0,111.0,1.4,32.0,889.0,880.29,620.7
2016,9,6,13,15,908.0,110.5,1.45,32.0,873.5,839.68,596.36
2016,9,6,13,30,904.0,110.0,1.5,32.0,858.0,796.39,569.99
2016,9,6,13,45,898.5,108.5,1.55,32.5,834.5,748.6,539.2
2016,9,6,14,0,893.0,107.0,1.6,33.0,811.0,698.68,504.47
2016,9,6,14,15,884.5,105.5,1.65,32.5,780.0,645.02,468.15
2016,9,6,14,30,876.0,104.0,1.7,32.0,749.0,589.99,429.44
2016,9,6,14,45,864.5,101.5,1.75,32.0,711.5,531.43,385.89
2016,9,6,15,0,853.0,99.0,1.8,32.0,674.0,472.37,340.36
2016,9,6,15,15,837.0,96.5,1.8,32.0,630.5,408.51,289.7
2016,9,6,15,30,821.0,94.0,1.8,32.0,587.0,347.3,239.52
2016,9,6,15,45,799.5,91.0,1.8,32.0,538.5,285.16,187.96
2016,9,6,16,0,778.0,88.0,1.8,32.0,490.0,224.9,138.35
2016,9,6,16,15,750.0,84.0,1.65,31.5,439.0,165.12,92.63
2016,9,6,16,30,722.0,80.0,1.5,31.0,388.0,108.64,57.22
2016,9,6,16,45,681.5,75.0,1.35,30.5,334.5,52.64,38.56
2016,9,6,17,0,641.0,70.0,1.2,30.0,281.0,50.57,37.04
2016,9,6,17,15,585.0,63.0,1.1,29.0,229.0,46.76,34.0
2016,9,6,17,30,529.0,56.0,1.0,28.0,177.0,42.83,30.68
2016,9,6,17,45,441.0,46.5,0.95,27.0,128.5,36.51,25.12
2016,9,6,18,0,353.0,37.0,0.9,26.0,80.0,30.0,19.03
2016,9,6,18,15,216.5,23.0,0.9,25.5,45.0,18.9,5.22
2016,9,6,18,30,80.0,9.0,0.9,25.0,10.0,8.19,0.0
2016,9,6,18,45,40.0,4.5,0.95,24.5,5.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,6,15,111.5,18.0,1.85,20.5,30.0,81.11,0.0
2016,9,7,6,30,223.0,36.0,2.0,21.0,60.0,173.81,128.5
2016,9,7,6,45,319.0,49.5,2.2,22.0,104.5,251.42,197.78
2016,9,7,7,0,415.0,63.0,2.4,23.0,149.0,342.82,274.04
2016,9,7,7,15,477.0,72.5,2.35,23.5,199.0,416.22,333.89
2016,9,7,7,30,539.0,82.0,2.3,24.0,249.0,494.31,394.78
2016,9,7,7,45,588.5,87.5,2.25,25.0,301.0,562.78,444.99
2016,9,7,8,0,638.0,93.0,2.2,26.0,353.0,633.57,493.68
2016,9,7,8,15,669.0,98.5,2.15,27.0,403.5,691.11,530.55
2016,9,7,8,30,700.0,104.0,2.1,28.0,454.0,748.58,566.06
2016,9,7,8,45,727.0,106.5,2.1,29.0,501.5,798.26,595.42
2016,9,7,9,0,754.0,109.0,2.1,30.0,549.0,842.05,620.11
2016,9,7,9,15,771.0,112.5,1.95,30.5,592.0,880.89,640.9
2016,9,7,9,30,788.0,116.0,1.8,31.0,635.0,917.26,659.49
2016,9,7,9,45,808.0,115.0,1.65,31.5,674.0,948.6,674.35
2016,9,7,10,0,828.0,114.0,1.5,32.0,713.0,977.02,686.96
2016,9,7,10,15,837.0,115.5,1.5,32.0,744.0,994.13,695.94
2016,9,7,10,30,846.0,117.0,1.5,32.0,775.0,996.65,696.21
2016,9,7,10,45,854.5,117.5,1.5,32.5,799.5,1004.93,698.91
2016,9,7,11,0,863.0,118.0,1.5,33.0,824.0,1009.51,699.4
2016,9,7,11,15,867.0,118.5,1.55,33.0,841.0,1005.78,697.19
2016,9,7,11,30,871.0,119.0,1.6,33.0,858.0,998.29,692.9
2016,9,7,11,45,874.5,119.0,1.65,33.5,866.5,986.04,684.44
2016,9,7,12,0,878.0,119.0,1.7,34.0,875.0,970.08,673.86
2016,9,7,12,15,878.0,119.0,1.7,34.0,876.0,947.2,659.88
2016,9,7,12,30,878.0,119.0,1.7,34.0,877.0,920.91,643.89
2016,9,7,12,45,873.0,120.5,1.75,34.0,868.5,888.43,624.57
2016,9,7,13,0,868.0,122.0,1.8,34.0,860.0,853.07,603.32
2016,9,7,13,15,434.0,116.0,1.8,34.0,485.0,471.74,347.82
2016,9,7,13,30,0.0,110.0,1.8,34.0,110.0,97.87,68.78
2016,9,7,13,45,58.0,244.0,1.85,34.0,289.5,262.41,192.79
2016,9,7,14,0,116.0,378.0,1.9,34.0,469.0,419.99,305.26
2016,9,7,14,15,245.0,344.5,1.85,34.0,527.0,461.24,334.89
2016,9,7,14,30,374.0,311.0,1.8,34.0,585.0,485.24,351.6
2016,9,7,14,45,595.0,208.5,1.8,34.0,618.5,486.19,351.49
2016,9,7,15,0,816.0,106.0,1.8,34.0,652.0,458.51,328.27
2016,9,7,15,15,800.0,103.0,1.75,33.5,609.5,398.31,280.93
2016,9,7,15,30,784.0,100.0,1.7,33.0,567.0,338.82,232.86
2016,9,7,15,45,765.0,96.0,1.7,33.0,520.5,278.69,183.2
2016,9,7,16,0,746.0,92.0,1.7,33.0,474.0,220.22,135.33
2016,9,7,16,15,717.5,88.0,1.6,32.5,424.0,157.91,88.12
2016,9,7,16,30,689.0,84.0,1.5,32.0,374.0,102.96,54.12
2016,9,7,16,45,650.5,78.0,1.4,31.5,322.5,54.86,40.24
2016,9,7,17,0,612.0,72.0,1.3,31.0,271.0,52.15,38.19
2016,9,7,17,15,554.5,64.5,1.2,30.0,219.5,48.03,34.89
2016,9,7,17,30,497.0,57.0,1.1,29.0,168.0,43.77,31.29
2016,9,7,17,45,411.0,46.5,1.0,28.5,121.5,36.64,24.99
2016,9,7,18,0,325.0,36.0,0.9,28.0,75.0,29.24,18.08
2016,9,7,18,15,162.5,18.0,0.9,27.5,37.5,14.38,1.07
2016,9,7,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,6,15,135.5,16.5,1.1,20.5,30.0,88.5,0.0
2016,9,8,6,30,271.0,33.0,1.2,21.0,60.0,193.7,142.23
2016,9,8,6,45,365.0,44.5,1.35,22.0,105.0,272.61,213.4
2016,9,8,7,0,459.0,56.0,1.5,23.0,150.0,361.51,287.2
2016,9,8,7,15,520.0,64.0,1.35,23.5,200.0,434.35,345.48
2016,9,8,7,30,581.0,72.0,1.2,24.0,250.0,511.82,404.1
2016,9,8,7,45,622.0,78.0,1.1,25.0,301.5,576.24,449.09
2016,9,8,8,0,663.0,84.0,1.0,26.0,353.0,642.31,491.81
2016,9,8,8,15,693.0,88.5,1.05,27.0,403.0,698.65,527.23
2016,9,8,8,30,723.0,93.0,1.1,28.0,453.0,750.61,558.62
2016,9,8,8,45,745.0,97.0,1.15,29.5,499.5,798.56,585.33
2016,9,8,9,0,767.0,101.0,1.2,31.0,546.0,844.9,610.22
2016,9,8,9,15,783.5,104.0,1.25,31.5,589.0,882.93,631.71
2016,9,8,9,30,800.0,107.0,1.3,32.0,632.0,918.45,651.46
2016,9,8,9,45,819.5,105.5,1.4,32.5,670.5,948.76,668.52
2016,9,8,10,0,839.0,104.0,1.5,33.0,709.0,965.74,677.34
2016,9,8,10,15,848.0,105.5,1.6,33.0,740.0,982.88,687.87
2016,9,8,10,30,857.0,107.0,1.7,33.0,771.0,996.49,696.31
2016,9,8,10,45,858.5,111.0,1.8,33.5,794.0,1001.62,698.26
2016,9,8,11,0,860.0,115.0,1.9,34.0,817.0,1002.93,698.06
2016,9,8,11,15,864.0,116.0,1.9,34.0,833.5,999.71,695.45
2016,9,8,11,30,868.0,117.0,1.9,34.0,850.0,992.73,690.72
2016,9,8,11,45,864.0,121.0,1.95,34.0,856.5,977.31,681.56
2016,9,8,12,0,860.0,125.0,2.0,34.0,863.0,958.36,670.34
2016,9,8,12,15,860.0,125.0,2.0,34.0,863.5,935.73,656.36
2016,9,8,12,30,860.0,125.0,2.0,34.0,864.0,909.76,640.35
2016,9,8,12,45,847.5,131.0,2.05,34.5,854.0,875.49,618.29
2016,9,8,13,0,835.0,137.0,2.1,35.0,844.0,845.69,599.07
2016,9,8,13,15,831.0,136.0,2.1,35.0,828.5,806.05,574.2
2016,9,8,13,30,827.0,135.0,2.1,35.0,813.0,763.97,547.62
2016,9,8,13,45,812.0,138.0,2.15,35.0,788.0,715.67,515.57
2016,9,8,14,0,797.0,141.0,2.2,35.0,763.0,666.24,481.61
2016,9,8,14,15,787.5,138.5,2.2,34.5,733.0,614.33,445.84
2016,9,8,14,30,778.0,136.0,2.2,34.0,703.0,561.47,408.2
2016,9,8,14,45,756.0,137.0,2.2,34.0,664.5,504.8,365.76
2016,9,8,15,0,734.0,138.0,2.2,34.0,626.0,446.54,321.03
2016,9,8,15,15,716.5,133.5,2.15,33.5,584.0,388.29,275.51
2016,9,8,15,30,699.0,129.0,2.1,33.0,542.0,331.15,229.54
2016,9,8,15,45,666.0,127.0,2.1,33.0,494.5,273.46,182.59
2016,9,8,16,0,633.0,125.0,2.1,33.0,447.0,219.3,139.1
2016,9,8,16,15,601.0,118.0,1.95,32.5,398.0,165.07,98.61
2016,9,8,16,30,569.0,111.0,1.8,32.0,349.0,114.88,67.73
2016,9,8,16,45,518.5,104.0,1.65,32.0,297.5,73.79,55.81
2016,9,8,17,0,468.0,97.0,1.5,32.0,246.0,70.12,52.91
2016,9,8,17,15,409.5,84.5,1.35,30.5,197.0,62.24,46.65
2016,9,8,17,30,351.0,72.0,1.2,29.0,148.0,54.04,39.85
2016,9,8,17,45,269.0,55.5,1.1,28.0,104.0,42.36,29.74
2016,9,8,18,0,187.0,39.0,1.0,27.0,60.0,30.26,18.81
2016,9,8,18,15,93.5,19.5,1.0,26.5,30.0,15.3,0.0
2016,9,8,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,9,6,15,98.5,17.5,0.85,21.5,27.0,74.58,0.0
2016,9,9,6,30,197.0,35.0,0.9,22.0,54.0,161.58,116.69
2016,9,9,6,45,290.0,49.0,0.95,22.5,97.5,236.7,184.31
2016,9,9,7,0,383.0,63.0,1.0,23.0,141.0,322.53,255.57
2016,9,9,7,15,420.5,74.5,1.0,23.5,183.0,379.16,301.53
2016,9,9,7,30,458.0,86.0,1.0,24.0,225.0,438.73,347.64
2016,9,9,7,45,530.5,92.0,1.0,25.0,283.0,526.54,411.94
2016,9,9,8,0,603.0,98.0,1.0,26.0,341.0,613.39,471.94
2016,9,9,8,15,635.0,104.0,0.95,27.0,390.0,671.0,507.52
2016,9,9,8,30,667.0,110.0,0.9,28.0,439.0,728.66,541.9
2016,9,9,8,45,527.0,166.5,0.9,29.0,443.5,684.52,507.02
2016,9,9,9,0,387.0,223.0,0.9,30.0,448.0,618.44,456.24
2016,9,9,9,15,239.0,259.0,0.95,30.5,401.5,528.97,390.1
2016,9,9,9,30,91.0,295.0,1.0,31.0,355.0,394.54,291.02
2016,9,9,9,45,424.0,219.0,1.05,32.0,521.0,688.44,501.18
2016,9,9,10,0,757.0,143.0,1.1,33.0,687.0,939.34,658.51
2016,9,9,10,15,767.5,145.5,1.15,33.0,717.5,958.16,666.51
2016,9,9,10,30,778.0,148.0,1.2,33.0,748.0,973.62,675.46
2016,9,9,10,45,780.5,152.5,1.3,33.5,770.5,979.65,678.24
2016,9,9,11,0,783.0,157.0,1.4,34.0,793.0,982.05,679.0
2016,9,9,11,15,787.5,158.5,1.4,34.0,809.5,979.65,676.91
2016,9,9,11,30,792.0,160.0,1.4,34.0,826.0,973.63,672.82
2016,9,9,11,45,795.0,160.5,1.45,34.5,834.5,961.49,664.52
2016,9,9,12,0,798.0,161.0,1.5,35.0,843.0,945.84,654.23
2016,9,9,12,15,798.0,161.0,1.5,35.0,843.5,923.43,640.6
2016,9,9,12,30,798.0,161.0,1.5,35.0,844.0,897.82,625.08
2016,9,9,12,45,628.0,248.5,1.55,35.0,783.0,811.68,570.08
2016,9,9,13,0,458.0,336.0,1.6,35.0,722.0,722.81,509.89
2016,9,9,13,15,618.0,249.0,1.55,35.0,759.0,746.58,529.19
2016,9,9,13,30,778.0,162.0,1.5,35.0,796.0,751.67,534.8
2016,9,9,13,45,772.5,159.0,1.5,35.0,773.5,706.2,504.2
2016,9,9,14,0,767.0,156.0,1.5,35.0,751.0,659.04,472.19
2016,9,9,14,15,756.5,153.5,1.45,35.0,721.0,607.81,436.23
2016,9,9,14,30,746.0,151.0,1.4,35.0,691.0,554.8,398.13
2016,9,9,14,45,734.0,146.5,1.4,35.0,655.0,499.06,357.3
2016,9,9,15,0,722.0,142.0,1.4,35.0,619.0,443.3,315.11
2016,9,9,15,15,703.5,138.0,1.35,34.5,577.5,385.73,270.8
2016,9,9,15,30,685.0,134.0,1.3,34.0,536.0,329.41,226.16
2016,9,9,15,45,662.0,128.5,1.3,34.0,490.0,272.2,180.02
2016,9,9,16,0,639.0,123.0,1.3,34.0,444.0,217.36,136.24
2016,9,9,16,15,607.0,116.0,1.2,33.5,395.0,162.79,96.05
2016,9,9,16,30,575.0,109.0,1.1,33.0,346.0,112.28,65.61
2016,9,9,16,45,530.0,101.0,1.05,32.5,295.5,72.61,54.68
2016,9,9,17,0,485.0,93.0,1.0,32.0,245.0,67.5,50.72
2016,9,9,17,15,424.5,81.5,0.9,31.0,196.5,60.24,44.86
2016,9,9,17,30,364.0,70.0,0.8,30.0,148.0,52.7,38.52
2016,9,9,17,45,279.5,54.5,0.75,29.0,104.0,41.72,29.01
2016,9,9,18,0,195.0,39.0,0.7,28.0,60.0,30.35,18.58
2016,9,9,18,15,97.5,19.5,0.75,27.5,30.0,15.35,0.0
2016,9,9,18,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
