Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,21,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,6,15,72.5,17.5,0.85,21.5,24.5,57.61,0.0
2016,9,10,6,30,145.0,35.0,0.9,22.0,49.0,137.77,98.09
2016,9,10,6,45,230.0,52.5,0.95,22.5,91.0,210.41,163.47
2016,9,10,7,0,315.0,70.0,1.0,23.0,133.0,292.62,231.86
2016,9,10,7,15,376.5,83.0,1.0,23.5,181.0,362.72,288.49
2016,9,10,7,30,438.0,96.0,1.0,24.0,229.0,438.29,346.92
2016,9,10,7,45,482.5,106.5,1.05,25.0,278.5,503.04,394.25
2016,9,10,8,0,527.0,117.0,1.1,26.0,328.0,570.36,441.49
2016,9,10,8,15,561.0,124.5,1.1,27.0,376.5,634.48,483.92
2016,9,10,8,30,595.0,132.0,1.1,28.0,425.0,693.16,520.48
2016,9,10,8,45,620.0,138.5,1.15,29.0,471.0,742.62,550.1
2016,9,10,9,0,645.0,145.0,1.2,30.0,517.0,790.98,578.32
2016,9,10,9,15,664.5,150.0,1.2,30.5,558.5,831.0,601.08
2016,9,10,9,30,684.0,155.0,1.2,31.0,600.0,868.97,622.22
2016,9,10,9,45,720.0,148.0,1.25,32.0,641.0,906.88,642.42
2016,9,10,10,0,756.0,141.0,1.3,33.0,682.0,936.15,656.96
2016,9,10,10,15,766.5,143.0,1.4,33.0,712.5,954.34,668.1
2016,9,10,10,30,777.0,145.0,1.5,33.0,743.0,969.18,677.39
2016,9,10,10,45,780.5,149.0,1.65,33.5,765.5,975.63,680.92
2016,9,10,11,0,784.0,153.0,1.8,34.0,788.0,978.47,682.34
2016,9,10,11,15,789.0,154.5,1.85,34.0,804.5,976.52,681.1
2016,9,10,11,30,794.0,156.0,1.9,34.0,821.0,970.93,677.79
2016,9,10,11,45,791.0,160.0,2.0,34.0,828.0,956.52,669.71
2016,9,10,12,0,788.0,164.0,2.1,34.0,835.0,938.73,659.59
2016,9,10,12,15,459.5,293.5,2.15,34.0,685.0,744.19,530.67
2016,9,10,12,30,131.0,423.0,2.2,34.0,535.0,535.84,383.71
2016,9,10,12,45,104.5,409.5,2.25,34.0,498.5,479.44,345.76
2016,9,10,13,0,78.0,396.0,2.3,34.0,462.0,436.76,315.88
2016,9,10,13,15,42.5,296.5,2.35,34.0,333.0,307.74,224.32
2016,9,10,13,30,7.0,197.0,2.4,34.0,204.0,181.15,131.6
2016,9,10,13,45,19.0,252.0,2.45,34.0,268.0,238.07,174.26
2016,9,10,14,0,31.0,307.0,2.5,34.0,332.0,296.54,217.06
2016,9,10,14,15,77.0,324.0,2.5,34.0,381.0,334.75,245.3
2016,9,10,14,30,123.0,341.0,2.5,34.0,430.0,368.83,269.97
2016,9,10,14,45,225.5,311.0,2.55,34.0,463.0,382.33,279.66
2016,9,10,15,0,328.0,281.0,2.6,34.0,496.0,384.45,279.72
2016,9,10,15,15,297.0,266.0,2.6,33.5,451.0,335.44,243.28
2016,9,10,15,30,266.0,251.0,2.6,33.0,406.0,290.0,209.26
2016,9,10,15,45,213.0,233.5,2.6,33.0,351.0,243.25,174.5
2016,9,10,16,0,160.0,216.0,2.6,33.0,296.0,201.51,144.25
2016,9,10,16,15,188.0,190.0,2.45,32.5,274.0,170.85,120.3
2016,9,10,16,30,216.0,164.0,2.3,32.0,252.0,132.76,92.95
2016,9,10,16,45,180.5,147.5,2.2,31.5,214.0,110.27,86.02
2016,9,10,17,0,145.0,131.0,2.1,31.0,176.0,98.44,76.59
2016,9,10,17,15,190.0,107.0,1.95,30.0,154.0,79.77,61.31
2016,9,10,17,30,235.0,83.0,1.8,29.0,132.0,63.44,47.6
2016,9,10,17,45,167.0,61.0,1.7,28.5,90.5,47.43,33.7
2016,9,10,18,0,99.0,39.0,1.6,28.0,49.0,30.95,18.74
2016,9,10,18,15,49.5,19.5,1.7,27.5,24.5,15.86,0.0
2016,9,10,18,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,6,15,100.5,16.0,1.35,21.5,25.5,56.33,0.0
2016,9,11,6,30,201.0,32.0,1.5,22.0,51.0,160.41,113.79
2016,9,11,6,45,295.0,46.0,1.7,22.5,94.0,236.39,184.44
2016,9,11,7,0,389.0,60.0,1.9,23.0,137.0,323.2,257.62
2016,9,11,7,15,274.0,88.0,2.1,23.5,150.0,291.47,234.07
2016,9,11,7,30,159.0,116.0,2.3,24.0,163.0,246.79,197.76
2016,9,11,7,45,382.5,105.0,2.5,24.5,249.0,428.41,343.78
2016,9,11,8,0,606.0,94.0,2.7,25.0,335.0,611.85,483.01
2016,9,11,8,15,638.0,99.5,2.6,25.5,384.0,668.86,520.58
2016,9,11,8,30,670.0,105.0,2.5,26.0,433.0,725.91,557.7
2016,9,11,8,45,499.0,169.5,2.4,27.0,428.0,664.01,507.84
2016,9,11,9,0,328.0,234.0,2.3,28.0,423.0,578.42,439.43
2016,9,11,9,15,245.5,267.0,2.15,28.0,414.5,545.48,412.25
2016,9,11,9,30,163.0,300.0,2.0,28.0,406.0,488.78,367.89
2016,9,11,9,45,251.0,305.0,1.9,28.5,479.0,598.73,446.12
2016,9,11,10,0,339.0,310.0,1.8,29.0,552.0,692.16,509.16
2016,9,11,10,15,239.0,340.5,1.7,29.0,515.0,607.52,446.51
2016,9,11,10,30,139.0,371.0,1.6,29.0,478.0,538.54,394.99
2016,9,11,10,45,137.0,383.0,1.55,29.5,491.5,546.03,398.9
2016,9,11,11,0,135.0,395.0,1.5,30.0,505.0,552.66,401.69
2016,9,11,11,15,231.0,391.0,1.45,30.0,582.0,638.94,462.32
2016,9,11,11,30,327.0,387.0,1.4,30.0,659.0,738.61,528.96
2016,9,11,11,45,574.0,267.0,1.4,30.5,751.0,858.0,610.6
2016,9,11,12,0,821.0,147.0,1.4,31.0,843.0,951.86,668.78
2016,9,11,12,15,678.0,233.0,1.35,31.0,808.0,889.65,627.89
2016,9,11,12,30,535.0,319.0,1.3,31.0,773.0,818.31,578.52
2016,9,11,12,45,576.5,285.5,1.3,31.0,770.5,798.79,567.94
2016,9,11,13,0,618.0,252.0,1.3,31.0,768.0,777.55,555.42
2016,9,11,13,15,618.0,246.0,1.2,31.0,754.0,742.31,531.46
2016,9,11,13,30,618.0,240.0,1.1,31.0,740.0,705.09,506.04
2016,9,11,13,45,450.0,293.5,1.05,31.0,652.5,600.0,432.79
2016,9,11,14,0,282.0,347.0,1.0,31.0,565.0,505.32,365.87
2016,9,11,14,15,274.0,338.0,0.95,30.5,542.5,472.06,343.6
2016,9,11,14,30,266.0,329.0,0.9,30.0,520.0,439.11,320.61
2016,9,11,14,45,405.5,267.5,0.85,30.0,541.0,436.69,318.37
2016,9,11,15,0,545.0,206.0,0.8,30.0,562.0,416.69,301.33
2016,9,11,15,15,654.5,155.0,0.75,30.0,553.5,378.98,269.42
2016,9,11,15,30,764.0,104.0,0.7,30.0,545.0,329.08,226.03
2016,9,11,15,45,500.5,155.5,0.65,30.0,434.5,249.96,170.21
2016,9,11,16,0,237.0,207.0,0.6,30.0,324.0,205.83,144.78
2016,9,11,16,15,449.5,146.5,0.55,29.5,338.0,163.39,104.43
2016,9,11,16,30,662.0,86.0,0.5,29.0,352.0,96.08,52.44
2016,9,11,16,45,624.5,79.0,0.45,29.0,301.5,56.32,41.92
2016,9,11,17,0,587.0,72.0,0.4,29.0,251.0,52.89,39.16
2016,9,11,17,15,524.5,64.0,0.4,28.5,200.0,48.37,35.38
2016,9,11,17,30,462.0,56.0,0.4,28.0,149.0,43.71,31.27
2016,9,11,17,45,368.5,44.0,0.45,27.5,104.0,35.2,23.68
2016,9,11,18,0,275.0,32.0,0.5,27.0,59.0,26.34,14.9
2016,9,11,18,15,137.5,16.0,0.55,26.5,29.5,13.11,0.0
2016,9,11,18,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,12,6,15,13.0,15.0,1.9,18.5,16.5,19.06,0.0
2016,9,12,6,30,26.0,30.0,2.0,19.0,33.0,46.65,29.45
2016,9,12,6,45,55.5,52.0,2.15,19.5,61.5,98.0,74.81
2016,9,12,7,0,85.0,74.0,2.3,20.0,90.0,142.98,113.59
2016,9,12,7,15,111.5,94.5,2.35,20.5,123.0,186.16,150.25
2016,9,12,7,30,138.0,115.0,2.4,21.0,156.0,231.6,187.84
2016,9,12,7,45,120.0,138.5,2.45,22.0,179.0,250.49,201.72
2016,9,12,8,0,102.0,162.0,2.5,23.0,202.0,267.12,213.18
2016,9,12,8,15,88.5,183.0,2.5,23.5,221.5,267.51,212.1
2016,9,12,8,30,75.0,204.0,2.5,24.0,241.0,280.29,220.49
2016,9,12,8,45,142.0,228.0,2.55,25.0,306.5,383.22,299.5
2016,9,12,9,0,209.0,252.0,2.6,26.0,372.0,474.06,366.47
2016,9,12,9,15,388.5,223.5,2.5,26.5,467.0,647.38,493.61
2016,9,12,9,30,568.0,195.0,2.4,27.0,562.0,794.71,596.11
2016,9,12,9,45,560.0,213.5,2.35,27.5,592.5,816.32,606.07
2016,9,12,10,0,552.0,232.0,2.3,28.0,623.0,834.76,614.86
2016,9,12,10,15,483.0,272.5,2.2,28.5,626.0,812.92,594.86
2016,9,12,10,30,414.0,313.0,2.1,29.0,629.0,786.2,572.17
2016,9,12,10,45,271.0,352.5,2.05,29.5,562.0,665.88,485.8
2016,9,12,11,0,128.0,392.0,2.0,30.0,495.0,542.67,396.12
2016,9,12,11,15,171.0,400.5,1.95,30.0,541.5,589.58,429.86
2016,9,12,11,30,214.0,409.0,1.9,30.0,588.0,634.61,460.71
2016,9,12,11,45,200.0,415.0,1.85,30.5,583.5,619.3,448.07
2016,9,12,12,0,186.0,421.0,1.8,31.0,579.0,603.39,435.57
2016,9,12,12,15,257.0,407.0,1.75,31.0,624.5,658.34,474.04
2016,9,12,12,30,328.0,393.0,1.7,31.0,670.0,694.64,499.09
2016,9,12,12,45,559.0,280.0,1.7,31.0,747.5,777.69,559.38
2016,9,12,13,0,790.0,167.0,1.7,31.0,825.0,833.51,598.82
2016,9,12,13,15,535.0,274.0,1.7,31.0,715.5,699.98,506.02
2016,9,12,13,30,280.0,381.0,1.7,31.0,606.0,573.48,415.87
2016,9,12,13,45,518.0,273.0,1.7,31.0,674.5,628.49,458.71
2016,9,12,14,0,756.0,165.0,1.7,31.0,743.0,656.87,480.28
2016,9,12,14,15,431.0,249.0,1.7,30.5,576.0,491.65,362.04
2016,9,12,14,30,106.0,333.0,1.7,30.0,409.0,350.47,259.06
2016,9,12,14,45,115.5,315.5,1.75,30.0,394.0,331.36,245.84
2016,9,12,15,0,125.0,298.0,1.8,30.0,379.0,309.19,229.44
2016,9,12,15,15,354.5,228.5,1.8,29.5,436.5,325.51,238.44
2016,9,12,15,30,584.0,159.0,1.8,29.0,494.0,314.71,222.93
2016,9,12,15,45,443.5,177.0,1.8,29.0,418.5,251.64,175.56
2016,9,12,16,0,303.0,195.0,1.8,29.0,343.0,208.51,145.93
2016,9,12,16,15,413.5,158.0,1.65,28.5,336.0,166.58,109.58
2016,9,12,16,30,524.0,121.0,1.5,28.0,329.0,113.43,71.12
2016,9,12,16,45,473.0,111.5,1.4,28.0,279.0,79.45,61.56
2016,9,12,17,0,422.0,102.0,1.3,28.0,229.0,74.13,57.2
2016,9,12,17,15,358.5,88.0,1.15,27.0,180.5,65.19,49.78
2016,9,12,17,30,295.0,74.0,1.0,26.0,132.0,55.89,41.76
2016,9,12,17,45,212.0,55.0,0.9,25.5,90.0,42.26,29.68
2016,9,12,18,0,129.0,36.0,0.8,25.0,48.0,28.68,16.39
2016,9,12,18,15,64.5,18.0,0.85,24.5,24.0,16.37,0.0
2016,9,12,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,13,6,15,72.0,16.5,0.85,19.5,23.0,45.04,0.0
2016,9,13,6,30,144.0,33.0,1.0,20.0,46.0,136.63,94.26
2016,9,13,6,45,242.0,50.0,1.15,20.5,89.0,215.22,168.12
2016,9,13,7,0,340.0,67.0,1.3,21.0,132.0,305.08,243.8
2016,9,13,7,15,174.0,84.5,1.3,21.5,118.5,224.08,180.03
2016,9,13,7,30,8.0,102.0,1.3,22.0,105.0,104.88,81.12
2016,9,13,7,45,297.5,103.0,1.35,23.0,219.5,364.51,293.67
2016,9,13,8,0,587.0,104.0,1.4,24.0,334.0,609.52,477.69
2016,9,13,8,15,621.0,110.5,1.35,24.5,384.0,668.8,515.1
2016,9,13,8,30,655.0,117.0,1.3,25.0,434.0,728.22,552.87
2016,9,13,8,45,687.5,119.5,1.3,26.0,482.5,781.27,584.46
2016,9,13,9,0,720.0,122.0,1.3,27.0,531.0,833.43,614.55
2016,9,13,9,15,739.0,126.0,1.3,27.5,574.0,873.43,637.16
2016,9,13,9,30,758.0,130.0,1.3,28.0,617.0,911.15,658.06
2016,9,13,9,45,780.5,129.0,1.3,28.5,656.0,937.95,671.8
2016,9,13,10,0,803.0,128.0,1.3,29.0,695.0,968.11,687.66
2016,9,13,10,15,813.0,130.0,1.3,29.5,726.5,986.02,695.78
2016,9,13,10,30,823.0,132.0,1.3,30.0,758.0,1000.4,701.92
2016,9,13,10,45,835.0,131.0,1.3,30.5,783.0,1009.76,705.12
2016,9,13,11,0,847.0,130.0,1.3,31.0,808.0,1015.35,706.21
2016,9,13,11,15,852.0,131.0,1.3,31.0,824.5,1012.32,703.67
2016,9,13,11,30,857.0,132.0,1.3,31.0,841.0,994.57,692.45
2016,9,13,11,45,863.0,130.5,1.35,31.5,850.5,982.67,684.47
2016,9,13,12,0,869.0,129.0,1.4,32.0,860.0,967.05,674.23
2016,9,13,12,15,869.5,128.5,1.4,32.0,860.0,943.65,659.95
2016,9,13,12,30,870.0,128.0,1.4,32.0,860.0,916.85,643.68
2016,9,13,12,45,875.5,123.0,1.4,32.0,854.0,886.67,625.3
2016,9,13,13,0,881.0,118.0,1.4,32.0,848.0,853.06,604.72
2016,9,13,13,15,877.0,117.5,1.4,32.0,832.0,812.93,579.87
2016,9,13,13,30,873.0,117.0,1.4,32.0,816.0,770.24,553.18
2016,9,13,13,45,868.5,114.5,1.4,32.0,792.5,722.95,522.37
2016,9,13,14,0,864.0,112.0,1.4,32.0,769.0,673.57,488.41
2016,9,13,14,15,854.5,110.5,1.35,32.0,738.0,620.22,450.35
2016,9,13,14,30,845.0,109.0,1.3,32.0,707.0,565.75,410.43
2016,9,13,14,45,833.0,106.5,1.3,32.0,669.5,507.32,366.76
2016,9,13,15,0,821.0,104.0,1.3,32.0,632.0,448.6,321.35
2016,9,13,15,15,804.0,101.0,1.3,31.5,588.5,387.57,273.37
2016,9,13,15,30,787.0,98.0,1.3,31.0,545.0,327.42,224.52
2016,9,13,15,45,764.5,94.5,1.35,31.0,497.5,266.64,174.3
2016,9,13,16,0,742.0,91.0,1.4,31.0,450.0,207.99,126.6
2016,9,13,16,15,711.0,86.0,1.3,30.5,399.0,144.95,79.85
2016,9,13,16,30,680.0,81.0,1.2,30.0,348.0,89.74,48.28
2016,9,13,16,45,637.5,75.0,1.15,30.0,296.0,53.77,39.67
2016,9,13,17,0,595.0,69.0,1.1,30.0,244.0,50.97,37.39
2016,9,13,17,15,530.0,61.0,1.0,29.0,193.0,46.34,33.55
2016,9,13,17,30,465.0,53.0,0.9,28.0,142.0,41.57,29.38
2016,9,13,17,45,364.5,41.0,0.85,27.0,97.0,32.93,21.69
2016,9,13,18,0,264.0,29.0,0.8,26.0,52.0,23.95,12.13
2016,9,13,18,15,132.0,14.5,0.85,25.5,26.0,13.19,0.0
2016,9,13,18,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,6,15,112.0,14.5,0.95,20.0,24.0,59.98,0.0
2016,9,14,6,30,224.0,29.0,1.1,21.0,48.0,168.02,114.19
2016,9,14,6,45,328.0,41.5,1.25,22.0,92.0,251.91,195.71
2016,9,14,7,0,432.0,54.0,1.4,23.0,136.0,345.92,274.13
2016,9,14,7,15,498.0,63.0,1.4,23.5,186.0,421.89,335.82
2016,9,14,7,30,564.0,72.0,1.4,24.0,236.0,502.99,398.55
2016,9,14,7,45,609.0,78.0,1.45,25.0,287.5,569.55,446.84
2016,9,14,8,0,654.0,84.0,1.5,26.0,339.0,638.04,493.34
2016,9,14,8,15,685.5,89.0,1.35,26.5,389.0,695.68,529.72
2016,9,14,8,30,717.0,94.0,1.2,27.0,439.0,753.22,564.41
2016,9,14,8,45,740.5,98.0,1.1,27.5,486.0,797.31,589.22
2016,9,14,9,0,764.0,102.0,1.0,28.0,533.0,844.58,615.35
2016,9,14,9,15,781.0,105.0,0.9,28.5,575.5,882.63,634.65
2016,9,14,9,30,798.0,108.0,0.8,29.0,618.0,918.16,651.85
2016,9,14,9,45,825.0,103.0,0.7,30.0,658.0,951.1,665.63
2016,9,14,10,0,852.0,98.0,0.6,31.0,698.0,971.01,671.1
2016,9,14,10,15,861.0,100.0,0.6,31.0,729.0,988.41,680.0
2016,9,14,10,30,870.0,102.0,0.6,31.0,760.0,1002.2,686.87
2016,9,14,10,45,877.0,102.5,0.6,31.5,783.5,1008.53,688.11
2016,9,14,11,0,884.0,103.0,0.6,32.0,807.0,1011.05,687.35
2016,9,14,11,15,888.0,103.5,0.65,32.0,823.0,1006.72,685.26
2016,9,14,11,30,892.0,104.0,0.7,32.0,839.0,998.53,681.11
2016,9,14,11,45,895.5,103.5,0.8,32.5,847.5,984.94,673.53
2016,9,14,12,0,899.0,103.0,0.9,33.0,856.0,967.56,663.72
2016,9,14,12,15,899.0,103.0,0.95,33.0,856.0,943.75,650.46
2016,9,14,12,30,899.0,103.0,1.0,33.0,856.0,916.45,635.08
2016,9,14,12,45,895.0,103.5,1.1,33.0,847.0,882.82,616.45
2016,9,14,13,0,891.0,104.0,1.2,33.0,838.0,846.21,595.66
2016,9,14,13,15,887.0,103.5,1.2,33.0,822.0,805.81,570.9
2016,9,14,13,30,883.0,103.0,1.2,33.0,806.0,762.81,544.25
2016,9,14,13,45,876.5,101.5,1.3,33.0,782.0,714.71,514.44
2016,9,14,14,0,870.0,100.0,1.4,33.0,758.0,664.67,480.91
2016,9,14,14,15,861.0,98.5,1.4,33.0,727.0,611.42,443.27
2016,9,14,14,30,852.0,97.0,1.4,33.0,696.0,556.95,403.57
2016,9,14,14,45,839.0,95.5,1.4,33.0,658.5,499.55,360.46
2016,9,14,15,0,826.0,94.0,1.4,33.0,621.0,439.91,314.28
2016,9,14,15,15,810.0,91.0,1.4,32.5,578.0,379.07,266.3
2016,9,14,15,30,794.0,88.0,1.4,32.0,535.0,318.98,217.35
2016,9,14,15,45,771.0,85.0,1.45,32.0,488.0,258.2,167.08
2016,9,14,16,0,748.0,82.0,1.5,32.0,441.0,199.59,119.47
2016,9,14,16,15,717.5,78.0,1.45,31.5,390.5,141.73,77.02
2016,9,14,16,30,687.0,74.0,1.4,31.0,340.0,82.98,43.32
2016,9,14,16,45,641.5,69.0,1.4,30.5,288.5,49.42,35.96
2016,9,14,17,0,596.0,64.0,1.4,30.0,237.0,47.19,34.21
2016,9,14,17,15,530.5,56.5,1.3,29.0,186.5,42.8,30.56
2016,9,14,17,30,465.0,49.0,1.2,28.0,136.0,38.29,26.59
2016,9,14,17,45,357.5,38.0,1.15,27.0,92.0,30.41,19.51
2016,9,14,18,0,250.0,27.0,1.1,26.0,48.0,22.25,10.13
2016,9,14,18,15,125.0,13.5,1.25,25.5,24.0,12.28,0.0
2016,9,14,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,15,6,15,116.5,14.0,2.05,19.5,23.5,61.48,0.0
2016,9,15,6,30,233.0,28.0,2.3,20.0,47.0,171.07,114.47
2016,9,15,6,45,336.5,40.0,2.55,20.5,90.5,255.21,200.19
2016,9,15,7,0,440.0,52.0,2.8,21.0,134.0,348.78,280.53
2016,9,15,7,15,505.5,60.5,2.85,21.5,184.0,424.13,343.59
2016,9,15,7,30,571.0,69.0,2.9,22.0,234.0,504.57,407.97
2016,9,15,7,45,615.0,75.0,3.0,23.0,285.0,570.6,457.51
2016,9,15,8,0,659.0,81.0,3.1,24.0,336.0,638.49,505.47
2016,9,15,8,15,690.5,86.0,3.0,25.0,386.0,696.25,543.45
2016,9,15,8,30,722.0,91.0,2.9,26.0,436.0,753.9,579.92
2016,9,15,8,45,574.5,148.5,2.85,27.0,441.0,714.53,547.33
2016,9,15,9,0,427.0,206.0,2.8,28.0,446.0,655.03,498.33
2016,9,15,9,15,612.0,156.0,2.7,28.5,530.0,789.16,592.67
2016,9,15,9,30,797.0,106.0,2.6,29.0,614.0,914.75,672.63
2016,9,15,9,45,806.0,110.5,2.55,29.5,650.0,941.33,685.59
2016,9,15,10,0,815.0,115.0,2.5,30.0,686.0,964.61,697.18
2016,9,15,10,15,824.5,117.0,2.4,30.0,717.0,982.01,705.92
2016,9,15,10,30,834.0,119.0,2.3,30.0,748.0,995.86,712.44
2016,9,15,10,45,836.5,123.0,2.25,30.5,770.5,1001.25,712.8
2016,9,15,11,0,839.0,127.0,2.2,31.0,793.0,1002.83,710.98
2016,9,15,11,15,843.5,128.0,2.1,31.0,809.0,988.2,700.06
2016,9,15,11,30,848.0,129.0,2.0,31.0,825.0,981.12,694.18
2016,9,15,11,45,846.0,131.5,1.95,31.5,832.0,965.61,682.26
2016,9,15,12,0,844.0,134.0,1.9,32.0,839.0,956.51,674.59
2016,9,15,12,15,844.0,134.0,1.85,32.0,838.5,932.83,659.22
2016,9,15,12,30,844.0,134.0,1.8,32.0,838.0,905.78,641.93
2016,9,15,12,45,829.5,140.5,1.75,32.5,827.0,869.66,617.67
2016,9,15,13,0,815.0,147.0,1.7,33.0,816.0,831.2,592.01
2016,9,15,13,15,810.0,146.0,1.65,33.0,799.5,790.86,566.29
2016,9,15,13,30,805.0,145.0,1.6,33.0,783.0,748.26,538.45
2016,9,15,13,45,793.5,145.5,1.6,33.0,758.5,700.49,506.12
2016,9,15,14,0,782.0,146.0,1.6,33.0,734.0,651.44,472.17
2016,9,15,14,15,771.0,143.5,1.6,32.5,703.0,598.96,435.9
2016,9,15,14,30,760.0,141.0,1.6,32.0,672.0,544.65,397.12
2016,9,15,14,45,741.5,139.5,1.65,32.0,634.0,487.6,354.46
2016,9,15,15,0,723.0,138.0,1.7,32.0,596.0,431.18,310.84
2016,9,15,15,15,703.0,133.5,1.7,31.5,553.5,372.55,264.76
2016,9,15,15,30,683.0,129.0,1.7,31.0,511.0,315.4,218.55
2016,9,15,15,45,646.5,127.0,1.75,31.0,463.0,258.14,171.97
2016,9,15,16,0,610.0,125.0,1.8,31.0,415.0,204.96,129.7
2016,9,15,16,15,574.0,117.5,1.7,30.5,365.5,151.72,91.15
2016,9,15,16,30,538.0,110.0,1.6,30.0,316.0,101.91,62.91
2016,9,15,16,45,479.0,102.5,1.55,29.5,265.0,73.63,56.38
2016,9,15,17,0,420.0,95.0,1.5,29.0,214.0,69.52,53.1
2016,9,15,17,15,354.0,80.5,1.35,28.0,166.5,60.01,45.15
2016,9,15,17,30,288.0,66.0,1.2,27.0,119.0,50.13,36.58
2016,9,15,17,45,198.5,47.5,1.1,26.5,78.0,36.67,24.6
2016,9,15,18,0,109.0,29.0,1.0,26.0,37.0,23.33,9.8
2016,9,15,18,15,54.5,14.5,1.05,25.5,18.5,13.19,0.0
2016,9,15,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,6,15,36.5,15.0,1.7,19.0,18.0,28.94,0.0
2016,9,16,6,30,73.0,30.0,1.9,19.0,36.0,87.15,54.61
2016,9,16,6,45,154.5,51.5,2.1,19.5,76.0,162.71,126.66
2016,9,16,7,0,236.0,73.0,2.3,20.0,116.0,243.33,195.79
2016,9,16,7,15,300.0,89.5,2.3,20.5,163.0,325.19,263.92
2016,9,16,7,30,364.0,106.0,2.3,21.0,210.0,402.81,326.58
2016,9,16,7,45,417.5,117.0,2.3,21.5,259.5,471.17,379.81
2016,9,16,8,0,471.0,128.0,2.3,22.0,309.0,543.04,433.75
2016,9,16,8,15,507.5,137.0,2.2,22.5,357.0,601.45,475.22
2016,9,16,8,30,544.0,146.0,2.1,23.0,405.0,660.82,515.94
2016,9,16,8,45,578.5,150.5,2.05,24.0,451.5,720.37,554.25
2016,9,16,9,0,613.0,155.0,2.0,25.0,498.0,773.96,586.88
2016,9,16,9,15,634.0,160.5,1.9,25.5,539.5,814.95,610.77
2016,9,16,9,30,655.0,166.0,1.8,26.0,581.0,853.98,632.84
2016,9,16,9,45,684.5,163.5,1.75,26.5,620.0,890.07,653.01
2016,9,16,10,0,714.0,161.0,1.7,27.0,659.0,923.73,671.29
2016,9,16,10,15,725.0,163.5,1.6,27.5,689.0,941.9,678.78
2016,9,16,10,30,736.0,166.0,1.5,28.0,719.0,956.83,684.29
2016,9,16,10,45,486.5,273.5,1.45,28.5,643.5,814.12,586.45
2016,9,16,11,0,237.0,381.0,1.4,29.0,568.0,641.08,464.18
2016,9,16,11,15,272.0,381.5,1.3,29.0,601.0,687.34,495.99
2016,9,16,11,30,307.0,382.0,1.2,29.0,634.0,713.9,512.62
2016,9,16,11,45,174.0,368.0,1.2,29.5,511.0,545.25,395.43
2016,9,16,12,0,41.0,354.0,1.2,30.0,388.0,383.07,279.24
2016,9,16,12,15,184.5,369.0,1.2,30.0,522.5,539.77,393.46
2016,9,16,12,30,328.0,384.0,1.2,30.0,657.0,685.05,492.49
2016,9,16,12,45,325.5,380.5,1.2,30.0,649.0,662.89,476.29
2016,9,16,13,0,323.0,377.0,1.2,30.0,641.0,639.67,460.9
2016,9,16,13,15,310.0,372.0,1.2,30.0,621.5,605.85,438.1
2016,9,16,13,30,297.0,367.0,1.2,30.0,602.0,572.11,415.2
2016,9,16,13,45,272.5,360.0,1.25,30.5,570.0,528.84,384.83
2016,9,16,14,0,248.0,353.0,1.3,31.0,538.0,482.52,352.1
2016,9,16,14,15,310.5,322.0,1.3,30.5,544.0,477.86,350.22
2016,9,16,14,30,373.0,291.0,1.3,30.0,550.0,462.02,339.41
2016,9,16,14,45,377.0,270.5,1.35,30.0,519.5,420.09,308.56
2016,9,16,15,0,381.0,250.0,1.4,30.0,489.0,377.48,276.41
2016,9,16,15,15,540.5,184.0,1.45,29.5,497.0,353.31,254.88
2016,9,16,15,30,700.0,118.0,1.5,29.0,505.0,309.6,215.22
2016,9,16,15,45,672.5,113.5,1.55,29.0,458.5,251.5,167.17
2016,9,16,16,0,645.0,109.0,1.6,29.0,412.0,196.33,122.57
2016,9,16,16,15,610.0,103.0,1.55,28.5,363.0,142.32,83.26
2016,9,16,16,30,575.0,97.0,1.5,28.0,314.0,92.75,55.96
2016,9,16,16,45,524.5,89.0,1.5,28.0,263.5,65.05,49.55
2016,9,16,17,0,474.0,81.0,1.5,28.0,213.0,61.2,46.33
2016,9,16,17,15,404.5,69.5,1.3,27.0,165.5,52.12,38.67
2016,9,16,17,30,335.0,58.0,1.1,26.0,118.0,44.26,31.75
2016,9,16,17,45,239.0,42.0,0.95,25.5,77.5,32.54,21.19
2016,9,16,18,0,143.0,26.0,0.8,25.0,37.0,20.43,6.58
2016,9,16,18,15,71.5,13.0,0.85,24.5,18.5,11.82,0.0
2016,9,16,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,17,6,15,81.0,14.0,1.3,18.5,20.5,46.74,0.0
2016,9,17,6,30,162.0,28.0,1.4,19.0,41.0,135.85,84.75
2016,9,17,6,45,268.5,42.0,1.55,19.5,82.5,220.42,172.19
2016,9,17,7,0,375.0,56.0,1.7,20.0,124.0,313.03,251.44
2016,9,17,7,15,445.0,66.0,1.65,20.5,173.0,392.44,317.14
2016,9,17,7,30,515.0,76.0,1.6,21.0,222.0,475.04,382.47
2016,9,17,7,45,257.5,91.0,1.55,22.0,164.0,321.44,259.27
2016,9,17,8,0,0.0,106.0,1.5,23.0,106.0,98.52,75.08
2016,9,17,8,15,0.0,108.5,1.45,23.5,108.5,99.52,75.88
2016,9,17,8,30,0.0,111.0,1.4,24.0,111.0,100.98,76.63
2016,9,17,8,45,9.5,156.5,1.4,25.0,162.0,154.98,119.23
2016,9,17,9,0,19.0,202.0,1.4,26.0,213.0,210.38,161.55
2016,9,17,9,15,18.5,213.5,1.4,26.5,224.5,220.44,168.23
2016,9,17,9,30,18.0,225.0,1.4,27.0,236.0,230.52,175.02
2016,9,17,9,45,28.0,254.5,1.4,27.5,273.5,287.13,216.97
2016,9,17,10,0,38.0,284.0,1.4,28.0,311.0,328.1,246.31
2016,9,17,10,15,121.5,321.5,1.4,28.0,411.5,470.07,350.64
2016,9,17,10,30,205.0,359.0,1.4,28.0,512.0,593.57,437.26
2016,9,17,10,45,253.0,362.5,1.4,28.5,557.5,659.97,480.84
2016,9,17,11,0,301.0,366.0,1.4,29.0,603.0,706.48,510.92
2016,9,17,11,15,253.0,383.5,1.4,29.0,585.0,670.77,484.74
2016,9,17,11,30,205.0,401.0,1.4,29.0,567.0,618.1,448.01
2016,9,17,11,45,139.0,394.0,1.4,29.5,507.5,539.12,391.81
2016,9,17,12,0,73.0,387.0,1.4,30.0,448.0,447.68,326.29
2016,9,17,12,15,56.0,368.0,1.4,30.0,414.5,407.42,298.08
2016,9,17,12,30,39.0,349.0,1.4,30.0,381.0,368.53,270.23
2016,9,17,12,45,455.0,230.5,1.45,30.5,600.0,636.24,467.5
2016,9,17,13,0,871.0,112.0,1.5,31.0,819.0,833.5,598.95
2016,9,17,13,15,594.0,236.0,1.55,31.0,714.0,709.11,512.8
2016,9,17,13,30,317.0,360.0,1.6,31.0,609.0,580.01,420.99
2016,9,17,13,45,585.0,233.0,1.65,31.0,674.5,636.4,465.38
2016,9,17,14,0,853.0,106.0,1.7,31.0,740.0,654.25,480.4
2016,9,17,14,15,589.0,204.0,1.75,31.0,633.0,543.41,399.25
2016,9,17,14,30,325.0,302.0,1.8,31.0,526.0,445.17,327.28
2016,9,17,14,45,568.0,199.5,1.9,31.0,564.5,452.16,332.02
2016,9,17,15,0,811.0,97.0,2.0,31.0,603.0,430.73,312.01
2016,9,17,15,15,794.0,94.0,2.0,30.5,560.5,370.35,263.18
2016,9,17,15,30,777.0,91.0,2.0,30.0,518.0,310.88,213.86
2016,9,17,15,45,755.0,87.0,2.05,30.0,471.0,250.55,163.24
2016,9,17,16,0,733.0,83.0,2.1,30.0,424.0,192.33,115.6
2016,9,17,16,15,701.0,78.5,2.0,29.5,373.5,130.79,70.54
2016,9,17,16,30,669.0,74.0,1.9,29.0,323.0,76.9,41.79
2016,9,17,16,45,624.0,68.0,1.85,29.0,272.0,49.13,35.99
2016,9,17,17,0,579.0,62.0,1.8,29.0,221.0,46.11,33.44
2016,9,17,17,15,508.5,54.0,1.55,28.0,171.5,41.23,29.31
2016,9,17,17,30,438.0,46.0,1.3,27.0,122.0,36.23,24.84
2016,9,17,17,45,323.5,34.5,1.05,26.0,79.5,27.8,17.12
2016,9,17,18,0,209.0,23.0,0.8,25.0,37.0,19.04,3.89
2016,9,17,18,15,104.5,11.5,0.8,24.5,18.5,10.46,0.0
2016,9,17,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.05,20.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.0,20.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.05,19.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,6,15,71.5,13.0,0.6,20.0,18.5,41.88,0.0
2016,9,18,6,30,143.0,26.0,0.7,20.0,37.0,123.15,72.68
2016,9,18,6,45,225.5,41.5,0.8,20.5,75.0,197.42,152.52
2016,9,18,7,0,308.0,57.0,0.9,21.0,113.0,275.66,219.37
2016,9,18,7,15,367.0,69.5,0.8,21.5,157.5,343.22,274.86
2016,9,18,7,30,426.0,82.0,0.7,22.0,202.0,416.05,331.67
2016,9,18,7,45,429.5,101.0,0.6,23.0,243.0,460.95,363.25
2016,9,18,8,0,433.0,120.0,0.5,24.0,284.0,504.46,392.07
2016,9,18,8,15,435.0,139.5,0.55,24.5,324.5,545.89,420.06
2016,9,18,8,30,437.0,159.0,0.6,25.0,365.0,585.6,446.01
2016,9,18,8,45,445.5,177.0,0.7,26.0,406.0,627.49,472.59
2016,9,18,9,0,454.0,195.0,0.8,27.0,447.0,667.86,497.48
2016,9,18,9,15,397.5,229.0,0.9,27.5,462.0,645.83,479.5
2016,9,18,9,30,341.0,263.0,1.0,28.0,477.0,637.46,471.0
2016,9,18,9,45,346.5,279.5,1.15,28.5,508.5,664.92,488.87
2016,9,18,10,0,352.0,296.0,1.3,29.0,540.0,690.77,505.14
2016,9,18,10,15,376.0,304.0,1.4,29.0,575.0,723.62,527.19
2016,9,18,10,30,400.0,312.0,1.5,29.0,610.0,754.97,548.08
2016,9,18,10,45,254.0,344.5,1.65,29.5,536.0,641.09,467.05
2016,9,18,11,0,108.0,377.0,1.8,30.0,462.0,490.34,359.25
2016,9,18,11,15,211.0,377.0,1.85,30.0,547.0,605.12,442.42
2016,9,18,11,30,314.0,377.0,1.9,30.0,632.0,715.44,518.3
2016,9,18,11,45,181.5,369.5,1.95,30.5,517.5,554.26,404.26
2016,9,18,12,0,49.0,362.0,2.0,31.0,403.0,399.33,292.11
2016,9,18,12,15,24.5,251.5,2.05,31.0,272.0,261.63,193.04
2016,9,18,12,30,0.0,141.0,2.1,31.0,141.0,126.23,91.59
2016,9,18,12,45,117.5,267.5,2.15,31.0,362.5,362.31,270.51
2016,9,18,13,0,235.0,394.0,2.2,31.0,584.0,574.02,420.5
2016,9,18,13,15,158.0,379.5,2.2,31.0,506.0,485.8,356.21
2016,9,18,13,30,81.0,365.0,2.2,31.0,428.0,396.61,291.9
2016,9,18,13,45,85.0,350.0,2.2,31.0,414.5,378.14,279.31
2016,9,18,14,0,89.0,335.0,2.2,31.0,401.0,359.38,266.05
2016,9,18,14,15,45.5,251.5,2.2,30.5,285.5,251.77,187.42
2016,9,18,14,30,2.0,168.0,2.2,30.0,170.0,149.54,110.72
2016,9,18,14,45,52.0,224.5,2.2,30.0,257.0,221.99,166.27
2016,9,18,15,0,102.0,281.0,2.2,30.0,344.0,284.02,212.09
2016,9,18,15,15,102.5,259.0,2.1,29.5,319.0,256.26,191.1
2016,9,18,15,30,103.0,237.0,2.0,29.0,294.0,228.7,170.22
2016,9,18,15,45,51.5,134.5,1.9,29.0,163.0,127.3,93.53
2016,9,18,16,0,0.0,32.0,1.8,29.0,32.0,28.22,17.13
2016,9,18,16,15,0.0,28.0,1.6,28.5,28.0,24.67,14.41
2016,9,18,16,30,0.0,24.0,1.4,28.0,24.0,21.13,11.62
2016,9,18,16,45,0.0,20.0,1.2,28.0,20.0,17.59,9.39
2016,9,18,17,0,0.0,16.0,1.0,28.0,16.0,14.06,6.37
2016,9,18,17,15,0.0,12.0,0.9,27.5,12.0,10.54,3.33
2016,9,18,17,30,0.0,8.0,0.8,27.0,8.0,7.02,0.26
2016,9,18,17,45,0.0,5.0,0.75,26.5,5.0,4.38,0.0
2016,9,18,18,0,0.0,2.0,0.7,26.0,2.0,1.75,0.0
2016,9,18,18,15,0.0,1.0,0.7,25.5,1.0,0.91,0.0
2016,9,18,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,19,6,15,40.0,12.0,0.8,22.0,15.0,27.75,0.0
2016,9,19,6,30,80.0,24.0,1.0,22.0,30.0,79.33,42.12
2016,9,19,6,45,137.0,42.5,1.25,22.0,62.5,140.57,107.05
2016,9,19,7,0,194.0,61.0,1.5,22.0,95.0,202.41,160.75
2016,9,19,7,15,228.0,80.0,1.4,22.0,133.5,255.63,205.8
2016,9,19,7,30,262.0,99.0,1.3,22.0,172.0,311.5,251.42
2016,9,19,7,45,162.5,124.0,1.25,22.5,172.5,266.05,213.45
2016,9,19,8,0,63.0,149.0,1.2,23.0,173.0,209.74,165.98
2016,9,19,8,15,31.5,93.0,1.1,23.5,105.0,116.24,90.34
2016,9,19,8,30,0.0,37.0,1.0,24.0,37.0,32.64,21.19
2016,9,19,8,45,12.0,121.5,0.95,24.5,128.5,121.45,93.18
2016,9,19,9,0,24.0,206.0,0.9,25.0,220.0,219.79,169.41
2016,9,19,9,15,12.0,180.5,0.85,25.0,187.5,180.05,137.46
2016,9,19,9,30,0.0,155.0,0.8,25.0,155.0,142.0,107.22
2016,9,19,9,45,0.0,133.5,0.8,25.0,133.5,120.62,90.42
2016,9,19,10,0,0.0,112.0,0.8,25.0,112.0,100.12,74.23
2016,9,19,10,15,0.0,117.5,0.8,25.0,117.5,105.21,78.12
2016,9,19,10,30,0.0,123.0,0.8,25.0,123.0,110.29,81.94
2016,9,19,10,45,7.0,190.0,0.8,25.5,196.0,180.66,136.15
2016,9,19,11,0,14.0,257.0,0.8,26.0,269.0,252.4,189.53
2016,9,19,11,15,71.5,327.0,0.85,26.0,385.0,395.8,295.56
2016,9,19,11,30,129.0,397.0,0.9,26.0,501.0,539.84,396.65
2016,9,19,11,45,125.0,400.0,0.95,26.0,501.5,532.45,390.2
2016,9,19,12,0,121.0,403.0,1.0,26.0,502.0,524.54,384.8
2016,9,19,12,15,273.5,371.0,1.0,26.0,594.5,636.61,465.69
2016,9,19,12,30,426.0,339.0,1.0,26.0,687.0,736.65,534.56
2016,9,19,12,45,359.0,359.5,1.05,26.0,650.5,669.92,488.02
2016,9,19,13,0,292.0,380.0,1.1,26.0,614.0,616.49,451.24
2016,9,19,13,15,568.0,245.0,1.2,26.0,689.0,692.57,510.64
2016,9,19,13,30,844.0,110.0,1.3,26.0,764.0,732.97,542.63
2016,9,19,13,45,834.5,110.0,1.4,26.5,740.0,685.61,509.24
2016,9,19,14,0,825.0,110.0,1.5,27.0,716.0,638.58,475.34
2016,9,19,14,15,602.5,196.5,1.6,26.5,628.5,542.36,405.3
2016,9,19,14,30,380.0,283.0,1.7,26.0,541.0,456.76,342.31
2016,9,19,14,45,308.0,279.5,1.85,26.0,481.5,392.81,295.14
2016,9,19,15,0,236.0,276.0,2.0,26.0,422.0,335.72,252.41
2016,9,19,15,15,238.0,253.0,2.05,26.0,391.0,298.78,223.56
2016,9,19,15,30,240.0,230.0,2.1,26.0,360.0,260.63,193.09
2016,9,19,15,45,455.0,162.5,2.2,26.0,379.5,235.51,164.79
2016,9,19,16,0,670.0,95.0,2.3,26.0,399.0,184.24,113.78
2016,9,19,16,15,634.5,89.5,2.25,25.5,350.0,129.32,73.8
2016,9,19,16,30,599.0,84.0,2.2,25.0,301.0,78.84,47.32
2016,9,19,16,45,541.5,78.0,2.15,25.0,250.5,57.03,43.4
2016,9,19,17,0,484.0,72.0,2.1,25.0,200.0,54.45,41.15
2016,9,19,17,15,409.5,61.5,1.9,24.5,152.5,47.83,35.34
2016,9,19,17,30,335.0,51.0,1.7,24.0,105.0,39.17,27.54
2016,9,19,17,45,227.5,36.0,1.55,23.5,66.5,28.03,17.16
2016,9,19,18,0,120.0,21.0,1.4,23.0,28.0,16.57,0.0
2016,9,19,18,15,60.0,10.5,1.5,22.5,14.0,9.55,0.0
2016,9,19,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
