Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,21,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,6,15,0.0,6.5,2.7,17.5,6.5,5.91,0.0
2016,9,20,6,30,0.0,13.0,2.8,18.0,13.0,11.43,0.87
2016,9,20,6,45,0.0,27.0,2.9,18.5,27.0,23.8,13.64
2016,9,20,7,0,0.0,41.0,3.0,19.0,41.0,36.61,24.8
2016,9,20,7,15,0.0,57.5,3.15,19.5,57.5,52.71,38.52
2016,9,20,7,30,0.0,74.0,3.3,20.0,74.0,68.59,51.86
2016,9,20,7,45,0.0,91.0,3.45,20.5,91.0,84.91,65.3
2016,9,20,8,0,0.0,108.0,3.6,21.0,108.0,101.15,78.41
2016,9,20,8,15,0.0,113.0,3.7,21.5,113.0,104.55,80.79
2016,9,20,8,30,0.0,118.0,3.8,22.0,118.0,108.35,83.46
2016,9,20,8,45,92.0,180.5,3.9,22.5,231.0,284.03,226.55
2016,9,20,9,0,184.0,243.0,4.0,23.0,344.0,443.92,350.78
2016,9,20,9,15,98.0,225.5,4.0,23.5,279.5,342.64,268.85
2016,9,20,9,30,12.0,208.0,4.0,24.0,215.0,207.5,160.18
2016,9,20,9,45,134.5,261.0,4.05,24.5,353.0,417.76,325.29
2016,9,20,10,0,257.0,314.0,4.1,25.0,491.0,618.01,473.55
2016,9,20,10,15,196.5,334.0,4.1,25.5,473.0,560.41,427.37
2016,9,20,10,30,136.0,354.0,4.1,26.0,455.0,519.61,394.27
2016,9,20,10,45,85.0,335.5,4.1,26.5,399.0,425.55,322.94
2016,9,20,11,0,34.0,317.0,4.1,27.0,343.0,351.06,265.27
2016,9,20,11,15,94.0,357.0,4.1,27.0,431.5,450.7,340.79
2016,9,20,11,30,154.0,397.0,4.1,27.0,520.0,564.49,423.87
2016,9,20,11,45,99.5,375.0,4.15,27.5,455.0,466.07,350.11
2016,9,20,12,0,45.0,353.0,4.2,28.0,390.0,386.69,289.96
2016,9,20,12,15,22.5,248.0,4.25,28.0,266.5,256.52,192.96
2016,9,20,12,30,0.0,143.0,4.3,28.0,143.0,128.06,94.5
2016,9,20,12,45,153.5,258.0,4.35,28.0,381.0,383.46,292.78
2016,9,20,13,0,307.0,373.0,4.4,28.0,619.0,621.66,466.77
2016,9,20,13,15,566.0,246.5,4.4,28.0,687.5,691.55,521.33
2016,9,20,13,30,825.0,120.0,4.4,28.0,756.0,731.19,553.76
2016,9,20,13,45,559.5,227.0,4.4,28.0,652.0,607.73,459.94
2016,9,20,14,0,294.0,334.0,4.4,28.0,548.0,498.2,375.93
2016,9,20,14,15,147.0,228.5,4.35,27.5,335.5,294.23,224.23
2016,9,20,14,30,0.0,123.0,4.3,27.0,123.0,108.96,80.77
2016,9,20,14,45,375.5,117.0,4.25,26.5,346.0,286.95,219.72
2016,9,20,15,0,751.0,111.0,4.2,26.0,569.0,413.07,309.21
2016,9,20,15,15,375.5,130.5,4.1,26.0,359.5,245.63,182.02
2016,9,20,15,30,0.0,150.0,4.0,26.0,150.0,130.51,99.11
2016,9,20,15,45,330.0,122.5,3.95,26.0,271.0,174.38,122.29
2016,9,20,16,0,660.0,95.0,3.9,26.0,392.0,180.96,112.02
2016,9,20,16,15,624.0,89.5,3.75,25.5,343.0,126.71,72.54
2016,9,20,16,30,588.0,84.0,3.6,25.0,294.0,76.98,46.91
2016,9,20,16,45,539.5,76.0,3.5,25.0,245.0,55.66,42.24
2016,9,20,17,0,491.0,68.0,3.4,25.0,196.0,51.35,38.49
2016,9,20,17,15,414.0,58.0,3.1,24.5,148.5,45.03,32.91
2016,9,20,17,30,337.0,48.0,2.8,24.0,101.0,36.95,25.59
2016,9,20,17,45,168.5,36.5,2.5,23.5,63.0,28.39,17.17
2016,9,20,18,0,0.0,25.0,2.2,23.0,25.0,20.66,0.0
2016,9,20,18,15,0.0,12.5,2.15,22.5,12.5,11.37,0.0
2016,9,20,18,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,21,6,15,29.5,11.5,3.3,19.0,13.5,22.92,0.0
2016,9,21,6,30,59.0,23.0,3.4,19.0,27.0,67.56,29.48
2016,9,21,6,45,118.0,41.5,3.5,19.5,58.5,130.32,99.57
2016,9,21,7,0,177.0,60.0,3.6,20.0,90.0,192.21,154.1
2016,9,21,7,15,209.5,79.5,3.75,20.0,127.5,244.26,199.38
2016,9,21,7,30,242.0,99.0,3.9,20.0,165.0,298.81,245.53
2016,9,21,7,45,260.0,119.5,4.1,20.5,204.0,346.3,283.97
2016,9,21,8,0,278.0,140.0,4.3,21.0,243.0,394.37,321.74
2016,9,21,8,15,222.5,168.5,4.55,21.0,258.5,393.06,318.72
2016,9,21,8,30,167.0,197.0,4.8,21.0,274.0,370.08,298.57
2016,9,21,8,45,86.5,185.5,5.05,21.5,225.5,269.61,215.96
2016,9,21,9,0,6.0,174.0,5.3,22.0,177.0,169.38,132.25
2016,9,21,9,15,5.5,179.5,5.4,22.5,182.5,173.19,134.75
2016,9,21,9,30,5.0,185.0,5.5,23.0,188.0,177.18,137.28
2016,9,21,9,45,20.0,230.0,5.6,23.5,243.0,236.99,184.35
2016,9,21,10,0,35.0,275.0,5.7,24.0,298.0,316.24,245.45
2016,9,21,10,15,18.5,219.0,5.7,24.0,231.5,222.07,171.45
2016,9,21,10,30,2.0,163.0,5.7,24.0,165.0,150.14,114.24
2016,9,21,10,45,31.0,255.0,5.75,24.0,279.5,283.77,219.43
2016,9,21,11,0,60.0,347.0,5.8,24.0,394.0,410.14,316.01
2016,9,21,11,15,36.0,294.0,5.7,24.0,322.0,325.92,250.81
2016,9,21,11,30,12.0,241.0,5.6,24.0,250.0,233.08,178.58
2016,9,21,11,45,6.0,138.5,5.6,24.0,143.0,130.05,98.1
2016,9,21,12,0,0.0,36.0,5.6,24.0,36.0,31.93,19.98
2016,9,21,12,15,0.0,29.5,5.55,24.0,29.5,26.16,15.37
2016,9,21,12,30,0.0,23.0,5.5,24.0,23.0,20.39,10.74
2016,9,21,12,45,9.5,152.5,5.45,24.0,160.0,144.63,109.84
2016,9,21,13,0,19.0,282.0,5.4,24.0,297.0,270.96,208.06
2016,9,21,13,15,20.5,283.5,5.35,24.0,300.0,271.72,208.56
2016,9,21,13,30,22.0,285.0,5.3,24.0,303.0,272.19,209.08
2016,9,21,13,45,20.0,271.0,5.25,24.0,286.5,255.95,196.69
2016,9,21,14,0,18.0,257.0,5.2,24.0,270.0,240.02,184.55
2016,9,21,14,15,48.0,279.5,5.05,24.0,312.5,278.03,214.5
2016,9,21,14,30,78.0,302.0,4.9,24.0,355.0,307.8,237.5
2016,9,21,14,45,215.0,275.5,4.8,24.0,408.5,343.07,264.35
2016,9,21,15,0,352.0,249.0,4.7,24.0,462.0,360.7,275.34
2016,9,21,15,15,245.5,241.5,4.5,24.0,385.0,290.89,220.89
2016,9,21,15,30,139.0,234.0,4.3,24.0,308.0,234.54,178.23
2016,9,21,15,45,69.5,186.0,4.15,24.0,223.0,170.88,129.91
2016,9,21,16,0,0.0,138.0,4.0,24.0,138.0,118.23,90.81
2016,9,21,16,15,0.0,121.0,3.8,23.5,121.0,103.25,79.16
2016,9,21,16,30,0.0,104.0,3.6,23.0,104.0,88.41,67.41
2016,9,21,16,45,0.0,86.5,3.4,23.0,86.5,73.82,58.21
2016,9,21,17,0,0.0,69.0,3.2,23.0,69.0,59.39,45.71
2016,9,21,17,15,0.0,52.0,3.0,22.5,52.0,45.2,33.3
2016,9,21,17,30,0.0,35.0,2.8,22.0,35.0,30.85,20.59
2016,9,21,17,45,0.0,21.5,2.6,22.0,21.5,18.94,9.43
2016,9,21,18,0,0.0,8.0,2.4,22.0,8.0,7.03,0.0
2016,9,21,18,15,0.0,4.0,2.35,21.5,4.0,3.64,0.0
2016,9,21,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,15,0.0,2.5,2.8,19.0,2.5,2.27,0.0
2016,9,22,6,30,0.0,5.0,2.9,19.0,5.0,4.38,0.0
2016,9,22,6,45,0.0,11.0,3.05,19.5,11.0,9.66,2.1
2016,9,22,7,0,0.0,17.0,3.2,20.0,17.0,14.94,6.72
2016,9,22,7,15,0.0,24.5,3.35,20.0,24.5,21.55,12.42
2016,9,22,7,30,0.0,32.0,3.5,20.0,32.0,28.18,18.07
2016,9,22,7,45,0.0,39.5,3.65,20.5,39.5,34.82,23.61
2016,9,22,8,0,0.0,47.0,3.8,21.0,47.0,41.46,29.05
2016,9,22,8,15,0.0,54.0,3.8,21.5,54.0,47.68,34.04
2016,9,22,8,30,0.0,61.0,3.8,22.0,61.0,53.9,38.97
2016,9,22,8,45,0.0,68.0,3.8,22.5,68.0,60.13,43.85
2016,9,22,9,0,0.0,75.0,3.8,23.0,75.0,66.38,48.68
2016,9,22,9,15,0.0,80.5,3.75,23.5,80.5,71.29,52.4
2016,9,22,9,30,0.0,86.0,3.7,24.0,86.0,76.21,56.09
2016,9,22,9,45,1.0,128.5,3.65,24.5,129.5,116.89,88.29
2016,9,22,10,0,2.0,171.0,3.6,25.0,173.0,158.76,120.82
2016,9,22,10,15,19.5,236.0,3.55,25.5,250.5,240.37,184.12
2016,9,22,10,30,37.0,301.0,3.5,26.0,328.0,342.6,261.07
2016,9,22,10,45,39.5,308.5,3.45,26.5,338.5,350.64,265.9
2016,9,22,11,0,42.0,316.0,3.4,27.0,349.0,358.49,270.88
2016,9,22,11,15,28.5,290.0,3.4,27.0,313.0,314.48,237.47
2016,9,22,11,30,15.0,264.0,3.4,27.0,277.0,258.44,194.92
2016,9,22,11,45,10.5,226.5,3.4,27.5,235.5,216.95,163.11
2016,9,22,12,0,6.0,189.0,3.4,28.0,194.0,176.65,132.01
2016,9,22,12,15,6.5,188.5,3.35,28.0,194.0,176.16,131.7
2016,9,22,12,30,7.0,188.0,3.3,28.0,194.0,175.61,131.3
2016,9,22,12,45,13.5,236.5,3.3,28.0,247.5,225.44,169.4
2016,9,22,13,0,20.0,285.0,3.3,28.0,301.0,274.62,206.48
2016,9,22,13,15,11.0,221.0,3.25,28.0,230.0,206.97,155.27
2016,9,22,13,30,2.0,157.0,3.2,28.0,159.0,141.47,105.16
2016,9,22,13,45,2.0,160.5,3.2,28.0,162.5,144.27,107.54
2016,9,22,14,0,2.0,164.0,3.2,28.0,166.0,146.99,109.79
2016,9,22,14,15,57.0,237.0,3.2,28.0,275.5,245.42,186.06
2016,9,22,14,30,112.0,310.0,3.2,28.0,385.0,332.4,251.41
2016,9,22,14,45,83.0,282.0,3.2,28.0,335.5,284.94,215.4
2016,9,22,15,0,54.0,254.0,3.2,28.0,286.0,241.4,182.63
2016,9,22,15,15,379.5,179.5,3.15,27.5,380.5,286.44,211.72
2016,9,22,15,30,705.0,105.0,3.1,27.0,475.0,289.98,202.75
2016,9,22,15,45,667.0,103.5,3.1,27.0,427.0,232.19,154.01
2016,9,22,16,0,629.0,102.0,3.1,27.0,379.0,178.6,110.77
2016,9,22,16,15,590.5,95.5,2.95,26.5,330.0,125.4,73.01
2016,9,22,16,30,552.0,89.0,2.8,26.0,281.0,77.13,49.15
2016,9,22,16,45,483.5,83.0,2.7,25.5,230.5,61.75,47.33
2016,9,22,17,0,415.0,77.0,2.6,25.0,180.0,57.28,43.51
2016,9,22,17,15,337.5,64.0,2.4,24.5,134.5,48.41,35.7
2016,9,22,17,30,260.0,51.0,2.2,24.0,89.0,39.25,27.36
2016,9,22,17,45,130.0,34.0,2.0,23.5,53.0,27.24,15.45
2016,9,22,18,0,0.0,17.0,1.8,23.0,17.0,15.46,0.0
2016,9,22,18,15,0.0,8.5,1.85,23.0,8.5,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,23,6,15,102.5,10.0,1.75,18.5,16.5,52.5,0.0
2016,9,23,6,30,205.0,20.0,1.9,19.0,33.0,143.32,49.11
2016,9,23,6,45,323.5,31.0,2.05,19.5,74.0,240.86,185.55
2016,9,23,7,0,442.0,42.0,2.2,20.0,115.0,340.87,273.15
2016,9,23,7,15,513.5,49.5,2.15,20.5,164.0,418.25,338.46
2016,9,23,7,30,585.0,57.0,2.1,21.0,213.0,501.46,405.22
2016,9,23,7,45,292.5,36.0,2.1,22.0,114.0,280.16,229.54
2016,9,23,8,0,0.0,15.0,2.1,23.0,15.0,13.19,5.29
2016,9,23,8,15,0.0,53.5,2.1,23.5,53.5,47.23,33.42
2016,9,23,8,30,0.0,92.0,2.1,24.0,92.0,82.4,61.84
2016,9,23,8,45,8.0,142.0,2.1,24.5,146.5,139.3,107.37
2016,9,23,9,0,16.0,192.0,2.1,25.0,201.0,198.2,153.27
2016,9,23,9,15,18.5,208.5,2.1,25.5,219.5,216.4,166.55
2016,9,23,9,30,21.0,225.0,2.1,26.0,238.0,234.65,179.81
2016,9,23,9,45,57.0,267.5,2.1,26.5,305.5,332.52,254.12
2016,9,23,10,0,93.0,310.0,2.1,27.0,373.0,414.93,314.43
2016,9,23,10,15,59.0,294.0,2.1,27.0,335.0,359.74,271.91
2016,9,23,10,30,25.0,278.0,2.1,27.0,297.0,287.72,217.11
2016,9,23,10,45,17.0,247.0,2.1,27.5,260.0,246.94,185.9
2016,9,23,11,0,9.0,216.0,2.1,28.0,223.0,207.53,155.48
2016,9,23,11,15,446.0,157.0,2.1,28.5,510.0,638.93,481.96
2016,9,23,11,30,883.0,98.0,2.1,29.0,797.0,974.12,701.28
2016,9,23,11,45,885.5,98.0,2.1,29.5,804.5,959.5,686.81
2016,9,23,12,0,888.0,98.0,2.1,30.0,812.0,941.17,673.75
2016,9,23,12,15,888.0,98.0,2.1,30.0,811.5,916.92,658.38
2016,9,23,12,30,888.0,98.0,2.1,30.0,811.0,889.24,640.87
2016,9,23,12,45,887.5,97.0,2.1,30.0,802.5,856.77,620.25
2016,9,23,13,0,887.0,96.0,2.1,30.0,794.0,821.17,597.53
2016,9,23,13,15,883.0,95.0,2.05,30.0,777.5,779.89,570.53
2016,9,23,13,30,879.0,94.0,2.0,30.0,761.0,736.06,541.67
2016,9,23,13,45,874.5,92.0,2.0,30.5,737.0,688.58,508.31
2016,9,23,14,0,870.0,90.0,2.0,31.0,713.0,639.02,471.85
2016,9,23,14,15,861.0,88.5,1.95,31.0,682.0,585.48,432.33
2016,9,23,14,30,852.0,87.0,1.9,31.0,651.0,530.77,390.8
2016,9,23,14,45,842.0,84.0,1.9,31.0,614.0,473.29,346.11
2016,9,23,15,0,832.0,81.0,1.9,31.0,577.0,415.28,299.5
2016,9,23,15,15,815.0,78.5,1.9,30.5,534.0,355.03,250.37
2016,9,23,15,30,798.0,76.0,1.9,30.0,491.0,292.22,198.1
2016,9,23,15,45,777.0,72.5,1.9,30.0,444.0,231.58,146.97
2016,9,23,16,0,756.0,69.0,1.9,30.0,397.0,172.89,99.4
2016,9,23,16,15,723.5,65.0,1.7,29.5,347.0,114.96,59.02
2016,9,23,16,30,691.0,61.0,1.5,29.0,297.0,61.0,34.6
2016,9,23,16,45,645.0,55.5,1.35,28.5,246.5,44.45,32.13
2016,9,23,17,0,599.0,50.0,1.2,28.0,196.0,37.64,26.36
2016,9,23,17,15,522.0,42.5,1.1,27.0,147.0,32.75,22.09
2016,9,23,17,30,445.0,35.0,1.0,26.0,98.0,27.74,17.49
2016,9,23,17,45,313.0,24.0,0.95,25.0,59.0,19.35,8.83
2016,9,23,18,0,181.0,13.0,0.9,24.0,20.0,11.82,0.0
2016,9,23,18,15,90.5,6.5,0.9,23.5,10.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,6,15,119.5,9.5,1.35,17.5,16.5,59.31,0.0
2016,9,24,6,30,239.0,19.0,1.6,18.0,33.0,157.76,40.27
2016,9,24,6,45,359.0,29.5,1.85,19.0,75.5,258.33,198.41
2016,9,24,7,0,479.0,40.0,2.1,20.0,118.0,360.39,288.08
2016,9,24,7,15,549.5,47.5,1.95,20.5,168.0,438.88,353.97
2016,9,24,7,30,620.0,55.0,1.8,21.0,218.0,523.08,420.69
2016,9,24,7,45,666.0,59.5,1.65,22.0,270.0,586.25,465.7
2016,9,24,8,0,712.0,64.0,1.5,23.0,322.0,655.64,512.41
2016,9,24,8,15,742.5,68.0,1.45,24.0,372.0,712.97,548.81
2016,9,24,8,30,773.0,72.0,1.4,25.0,422.0,769.86,583.4
2016,9,24,8,45,796.0,75.0,1.35,26.5,469.0,817.94,609.5
2016,9,24,9,0,819.0,78.0,1.3,28.0,516.0,864.28,633.46
2016,9,24,9,15,835.0,80.0,1.2,28.5,558.0,891.38,646.04
2016,9,24,9,30,851.0,82.0,1.1,29.0,600.0,924.85,662.51
2016,9,24,9,45,865.5,82.5,1.0,30.0,637.0,952.07,673.21
2016,9,24,10,0,880.0,83.0,0.9,31.0,674.0,976.08,681.66
2016,9,24,10,15,888.0,84.5,0.8,31.0,704.0,991.41,687.39
2016,9,24,10,30,896.0,86.0,0.7,31.0,734.0,1003.0,690.94
2016,9,24,10,45,901.0,87.5,0.6,31.5,756.5,1007.74,689.09
2016,9,24,11,0,906.0,89.0,0.5,32.0,779.0,1008.55,685.1
2016,9,24,11,15,909.0,89.5,0.5,32.0,794.0,1002.29,680.81
2016,9,24,11,30,912.0,90.0,0.5,32.0,809.0,992.12,674.48
2016,9,24,11,45,912.5,91.0,0.5,32.5,815.5,976.22,663.62
2016,9,24,12,0,913.0,92.0,0.5,33.0,822.0,956.56,650.75
2016,9,24,12,15,912.5,92.0,0.5,33.0,821.0,931.23,635.95
2016,9,24,12,30,912.0,92.0,0.5,33.0,820.0,902.39,619.14
2016,9,24,12,45,899.5,97.0,0.55,33.5,808.0,865.27,596.99
2016,9,24,13,0,887.0,102.0,0.6,34.0,796.0,825.58,573.16
2016,9,24,13,15,882.0,101.5,0.6,34.0,778.5,783.89,548.19
2016,9,24,13,30,877.0,101.0,0.6,34.0,761.0,739.73,521.38
2016,9,24,13,45,868.0,100.5,0.6,34.0,736.0,690.6,489.65
2016,9,24,14,0,859.0,100.0,0.6,34.0,711.0,639.81,455.35
2016,9,24,14,15,581.5,194.5,0.55,34.0,600.0,522.49,372.89
2016,9,24,14,30,304.0,289.0,0.5,34.0,489.0,418.98,299.8
2016,9,24,14,45,555.0,191.0,0.45,34.0,529.0,430.21,306.54
2016,9,24,15,0,806.0,93.0,0.4,34.0,569.0,411.83,287.94
2016,9,24,15,15,787.0,90.0,0.3,33.5,526.0,351.13,240.0
2016,9,24,15,30,768.0,87.0,0.2,33.0,483.0,291.64,192.18
2016,9,24,15,45,735.5,85.5,0.15,33.0,434.5,232.03,144.41
2016,9,24,16,0,703.0,84.0,0.1,33.0,386.0,171.91,98.21
2016,9,24,16,15,666.5,79.0,0.15,32.5,336.0,115.7,60.77
2016,9,24,16,30,630.0,74.0,0.2,32.0,286.0,64.01,38.31
2016,9,24,16,45,568.0,68.5,0.3,31.5,234.5,50.73,36.89
2016,9,24,17,0,506.0,63.0,0.4,31.0,183.0,48.21,34.78
2016,9,24,17,15,424.0,52.5,0.5,30.0,136.0,41.25,28.79
2016,9,24,17,30,342.0,42.0,0.6,29.0,89.0,34.05,22.3
2016,9,24,17,45,214.5,27.5,0.7,28.0,52.0,21.6,9.65
2016,9,24,18,0,87.0,13.0,0.8,27.0,15.0,11.82,0.0
2016,9,24,18,15,43.5,6.5,0.8,26.5,7.5,0.0,0.0
2016,9,24,18,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,25,6,15,51.0,10.5,1.7,18.5,13.0,31.2,0.0
2016,9,25,6,30,102.0,21.0,1.9,19.0,26.0,92.73,10.71
2016,9,25,6,45,198.0,38.5,2.15,19.5,64.5,182.92,138.87
2016,9,25,7,0,294.0,56.0,2.4,20.0,103.0,269.74,215.79
2016,9,25,7,15,367.0,68.5,2.4,20.5,149.5,345.0,279.86
2016,9,25,7,30,440.0,81.0,2.4,21.0,196.0,427.06,346.85
2016,9,25,7,45,220.0,59.5,2.4,22.0,117.0,253.54,206.99
2016,9,25,8,0,0.0,38.0,2.4,23.0,38.0,33.49,22.12
2016,9,25,8,15,0.0,56.5,2.2,23.5,56.5,49.89,35.6
2016,9,25,8,30,0.0,75.0,2.0,24.0,75.0,66.34,48.81
2016,9,25,8,45,0.0,85.0,1.85,24.5,85.0,75.28,55.76
2016,9,25,9,0,0.0,95.0,1.7,25.0,95.0,84.62,62.93
2016,9,25,9,15,0.0,79.5,1.5,25.5,79.5,70.4,51.23
2016,9,25,9,30,0.0,64.0,1.3,26.0,64.0,56.64,40.0
2016,9,25,9,45,0.0,89.0,1.15,26.5,89.0,78.9,57.49
2016,9,25,10,0,0.0,114.0,1.0,27.0,114.0,102.05,75.35
2016,9,25,10,15,1.0,141.5,0.8,27.0,143.0,128.96,96.04
2016,9,25,10,30,2.0,169.0,0.6,27.0,172.0,156.08,116.53
2016,9,25,10,45,1.5,160.5,0.45,27.5,162.5,147.11,109.05
2016,9,25,11,0,1.0,152.0,0.3,28.0,153.0,138.33,101.9
2016,9,25,11,15,10.5,217.5,0.25,28.0,225.5,209.91,155.79
2016,9,25,11,30,20.0,283.0,0.2,28.0,298.0,282.28,208.18
2016,9,25,11,45,12.0,228.5,0.15,28.5,238.0,220.45,161.92
2016,9,25,12,0,4.0,174.0,0.1,29.0,178.0,160.83,117.57
2016,9,25,12,15,19.5,250.5,0.15,29.0,266.5,246.36,181.43
2016,9,25,12,30,35.0,327.0,0.2,29.0,355.0,344.36,251.33
2016,9,25,12,45,26.0,298.5,0.25,29.5,319.0,304.79,222.12
2016,9,25,13,0,17.0,270.0,0.3,30.0,283.0,258.36,188.8
2016,9,25,13,15,17.0,266.0,0.3,30.0,279.5,253.03,185.37
2016,9,25,13,30,17.0,262.0,0.3,30.0,276.0,247.67,181.66
2016,9,25,13,45,65.5,298.0,0.3,30.0,345.5,316.88,232.6
2016,9,25,14,0,114.0,334.0,0.3,30.0,415.0,373.84,272.96
2016,9,25,14,15,57.0,240.5,0.25,30.0,281.0,248.38,182.38
2016,9,25,14,30,0.0,147.0,0.2,30.0,147.0,130.06,94.95
2016,9,25,14,45,0.0,146.5,0.2,30.0,146.5,129.26,95.06
2016,9,25,15,0,0.0,146.0,0.2,30.0,146.0,128.38,94.65
2016,9,25,15,15,0.0,136.0,0.3,29.5,136.0,119.29,88.22
2016,9,25,15,30,0.0,126.0,0.4,29.0,126.0,110.24,81.76
2016,9,25,15,45,266.0,128.0,0.55,29.0,240.5,162.94,113.08
2016,9,25,16,0,532.0,130.0,0.7,29.0,355.0,180.93,114.94
2016,9,25,16,15,490.5,120.0,0.8,28.5,307.0,130.73,80.82
2016,9,25,16,30,449.0,110.0,0.9,28.0,259.0,85.79,59.42
2016,9,25,16,45,395.5,97.0,1.05,27.5,211.5,70.92,54.58
2016,9,25,17,0,342.0,84.0,1.2,27.0,164.0,62.62,47.53
2016,9,25,17,15,267.5,67.0,1.15,26.0,119.5,50.84,37.34
2016,9,25,17,30,193.0,50.0,1.1,25.0,75.0,39.4,27.03
2016,9,25,17,45,110.5,29.5,1.1,24.5,42.5,23.7,10.29
2016,9,25,18,0,28.0,9.0,1.1,24.0,10.0,8.19,0.0
2016,9,25,18,15,14.0,4.5,1.25,23.5,5.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,26,6,15,18.0,8.5,2.1,18.0,9.5,15.38,0.0
2016,9,26,6,30,36.0,17.0,2.2,18.0,19.0,39.71,0.0
2016,9,26,6,45,101.0,40.5,2.3,18.5,54.5,124.12,92.63
2016,9,26,7,0,166.0,64.0,2.4,19.0,90.0,196.08,156.44
2016,9,26,7,15,230.5,83.5,2.45,19.0,135.0,266.89,217.44
2016,9,26,7,30,295.0,103.0,2.5,19.0,180.0,343.72,281.81
2016,9,26,7,45,147.5,103.0,2.6,19.5,141.5,229.93,188.16
2016,9,26,8,0,0.0,103.0,2.7,20.0,103.0,96.74,74.94
2016,9,26,8,15,0.0,90.5,2.75,20.5,90.5,81.83,62.48
2016,9,26,8,30,0.0,78.0,2.8,21.0,78.0,69.01,51.62
2016,9,26,8,45,0.0,43.5,2.85,21.5,43.5,38.4,26.18
2016,9,26,9,0,0.0,9.0,2.9,22.0,9.0,7.93,0.9
2016,9,26,9,15,0.0,9.5,2.95,22.5,9.5,8.38,1.24
2016,9,26,9,30,0.0,10.0,3.0,23.0,10.0,8.82,1.58
2016,9,26,9,45,0.0,58.0,3.05,23.5,58.0,51.33,36.1
2016,9,26,10,0,0.0,106.0,3.1,24.0,106.0,94.55,70.54
2016,9,26,10,15,2.0,144.5,3.1,24.0,146.5,132.86,100.79
2016,9,26,10,30,4.0,183.0,3.1,24.0,187.0,171.72,131.11
2016,9,26,10,45,10.5,222.5,3.1,24.5,231.0,216.39,165.44
2016,9,26,11,0,17.0,262.0,3.1,25.0,275.0,261.18,199.27
2016,9,26,11,15,43.5,311.0,3.1,25.5,345.0,352.58,268.18
2016,9,26,11,30,70.0,360.0,3.1,26.0,415.0,427.79,323.25
2016,9,26,11,45,81.0,369.5,3.1,26.5,433.5,443.94,334.2
2016,9,26,12,0,92.0,379.0,3.1,27.0,452.0,459.11,344.6
2016,9,26,12,15,68.5,360.0,3.1,27.0,414.5,412.38,309.84
2016,9,26,12,30,45.0,341.0,3.1,27.0,377.0,367.43,276.36
2016,9,26,12,45,49.5,342.0,3.1,27.0,381.0,367.84,276.99
2016,9,26,13,0,54.0,343.0,3.1,27.0,385.0,367.66,277.05
2016,9,26,13,15,181.0,342.0,3.1,27.0,477.5,466.91,352.95
2016,9,26,13,30,308.0,341.0,3.1,27.0,570.0,552.23,416.12
2016,9,26,13,45,340.5,319.5,3.1,27.0,565.0,533.84,402.8
2016,9,26,14,0,373.0,298.0,3.1,27.0,560.0,511.95,387.02
2016,9,26,14,15,200.0,273.5,3.1,27.0,413.5,363.08,275.78
2016,9,26,14,30,27.0,249.0,3.1,27.0,267.0,233.15,176.86
2016,9,26,14,45,64.0,254.5,3.1,27.0,293.0,252.38,192.0
2016,9,26,15,0,101.0,260.0,3.1,27.0,319.0,264.51,200.77
2016,9,26,15,15,65.5,227.0,3.05,26.5,264.5,215.99,164.11
2016,9,26,15,30,30.0,194.0,3.0,26.0,210.0,172.65,131.58
2016,9,26,15,45,22.0,171.5,2.95,26.0,182.5,150.67,114.78
2016,9,26,16,0,14.0,149.0,2.9,26.0,155.0,128.25,97.57
2016,9,26,16,15,8.0,130.0,2.65,25.5,133.5,109.96,83.67
2016,9,26,16,30,2.0,111.0,2.4,25.0,112.0,92.63,70.26
2016,9,26,16,45,1.0,90.5,2.15,24.5,91.0,76.02,59.66
2016,9,26,17,0,0.0,70.0,1.9,24.0,70.0,59.46,45.43
2016,9,26,17,15,0.0,50.5,1.8,23.5,50.5,43.45,31.42
2016,9,26,17,30,0.0,31.0,1.7,23.0,31.0,27.23,17.03
2016,9,26,17,45,0.0,17.0,1.6,22.5,17.0,14.97,3.54
2016,9,26,18,0,0.0,3.0,1.5,22.0,3.0,2.73,0.0
2016,9,26,18,15,0.0,1.5,1.6,22.0,1.5,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,1.5,1.55,20.0,1.5,1.36,0.0
2016,9,27,6,30,0.0,3.0,1.5,20.0,3.0,2.63,0.0
2016,9,27,6,45,0.0,10.5,1.45,20.0,10.5,9.22,1.55
2016,9,27,7,0,0.0,18.0,1.4,20.0,18.0,15.82,7.4
2016,9,27,7,15,0.0,27.5,1.35,20.0,27.5,24.21,14.62
2016,9,27,7,30,0.0,37.0,1.3,20.0,37.0,32.61,21.8
2016,9,27,7,45,0.0,47.0,1.3,20.0,47.0,41.46,29.27
2016,9,27,8,0,0.0,57.0,1.3,20.0,57.0,50.33,36.64
2016,9,27,8,15,36.0,120.0,1.25,20.0,136.5,152.17,121.55
2016,9,27,8,30,72.0,183.0,1.2,20.0,216.0,258.55,206.7
2016,9,27,8,45,36.0,130.0,1.15,20.5,146.5,161.61,127.59
2016,9,27,9,0,0.0,77.0,1.1,21.0,77.0,68.15,50.44
2016,9,27,9,15,4.0,134.5,1.1,21.0,137.0,126.62,97.85
2016,9,27,9,30,8.0,192.0,1.1,21.0,197.0,188.15,146.27
2016,9,27,9,45,8.5,201.0,1.15,21.5,207.0,196.67,152.11
2016,9,27,10,0,9.0,210.0,1.2,22.0,217.0,205.25,158.15
2016,9,27,10,15,5.5,188.0,1.2,22.5,192.5,178.78,136.89
2016,9,27,10,30,2.0,166.0,1.2,23.0,168.0,153.28,116.51
2016,9,27,10,45,74.5,266.0,1.2,23.5,322.0,340.03,260.96
2016,9,27,11,0,147.0,366.0,1.2,24.0,476.0,537.19,402.57
2016,9,27,11,15,84.5,327.5,1.2,24.0,391.5,410.86,309.12
2016,9,27,11,30,22.0,289.0,1.2,24.0,307.0,290.41,219.26
2016,9,27,11,45,19.5,281.5,1.25,24.5,297.5,279.12,210.91
2016,9,27,12,0,17.0,274.0,1.3,25.0,288.0,268.07,202.23
2016,9,27,12,15,17.0,274.0,1.3,25.0,287.5,266.7,201.22
2016,9,27,12,30,17.0,274.0,1.3,25.0,287.0,265.28,200.17
2016,9,27,12,45,319.0,258.5,1.3,25.5,504.0,531.86,401.85
2016,9,27,13,0,621.0,243.0,1.3,26.0,721.0,756.31,557.04
2016,9,27,13,15,614.0,240.5,1.3,26.0,704.0,718.14,528.57
2016,9,27,13,30,607.0,238.0,1.3,26.0,687.0,675.9,499.71
2016,9,27,13,45,504.5,264.0,1.3,26.5,629.0,597.88,443.29
2016,9,27,14,0,402.0,290.0,1.3,27.0,571.0,521.9,387.93
2016,9,27,14,15,493.0,248.0,1.2,26.5,576.0,514.05,382.98
2016,9,27,14,30,584.0,206.0,1.1,26.0,581.0,490.99,365.44
2016,9,27,14,45,300.5,206.0,1.05,26.0,398.5,321.52,240.91
2016,9,27,15,0,17.0,206.0,1.0,26.0,216.0,186.26,140.84
2016,9,27,15,15,141.5,207.5,0.9,26.0,279.0,225.55,169.13
2016,9,27,15,30,266.0,209.0,0.8,26.0,342.0,246.67,180.34
2016,9,27,15,45,186.0,191.0,0.75,26.0,280.0,195.45,142.31
2016,9,27,16,0,106.0,173.0,0.7,26.0,218.0,153.75,113.07
2016,9,27,16,15,87.0,153.5,0.65,25.5,187.0,129.06,95.61
2016,9,27,16,30,68.0,134.0,0.6,25.0,156.0,104.72,83.5
2016,9,27,16,45,51.0,110.0,0.6,25.0,125.0,86.45,68.18
2016,9,27,17,0,34.0,86.0,0.6,25.0,94.0,68.76,53.01
2016,9,27,17,15,17.0,62.0,0.6,24.0,66.0,50.67,37.38
2016,9,27,17,30,0.0,38.0,0.6,23.0,38.0,32.49,21.27
2016,9,27,17,45,0.0,19.0,0.65,22.5,19.0,16.69,3.05
2016,9,27,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,6,15,31.5,8.5,1.25,17.0,10.0,21.15,0.0
2016,9,28,6,30,63.0,17.0,1.3,17.0,20.0,58.75,0.0
2016,9,28,6,45,155.5,36.5,1.4,17.5,57.0,159.26,118.62
2016,9,28,7,0,248.0,56.0,1.5,18.0,94.0,244.19,195.28
2016,9,28,7,15,321.0,71.0,1.25,18.5,140.0,320.13,259.53
2016,9,28,7,30,394.0,86.0,1.0,19.0,186.0,402.89,325.95
2016,9,28,7,45,267.5,113.5,0.8,19.5,188.5,346.91,279.85
2016,9,28,8,0,141.0,141.0,0.6,20.0,191.0,278.14,222.8
2016,9,28,8,15,145.5,164.0,0.6,20.5,222.0,312.32,248.93
2016,9,28,8,30,150.0,187.0,0.6,21.0,253.0,346.1,273.32
2016,9,28,8,45,389.0,163.5,0.65,22.0,360.5,562.93,436.84
2016,9,28,9,0,628.0,140.0,0.7,23.0,468.0,769.65,578.03
2016,9,28,9,15,470.0,196.5,0.9,23.5,453.5,694.71,522.42
2016,9,28,9,30,312.0,253.0,1.1,24.0,439.0,599.81,453.2
2016,9,28,9,45,556.5,182.5,1.35,25.0,539.0,775.44,580.44
2016,9,28,10,0,801.0,112.0,1.6,26.0,639.0,940.67,686.82
2016,9,28,10,15,438.0,217.5,1.7,26.0,508.0,705.11,525.4
2016,9,28,10,30,75.0,323.0,1.8,26.0,377.0,407.52,306.12
2016,9,28,10,45,175.0,337.0,1.9,26.5,466.5,537.21,403.14
2016,9,28,11,0,275.0,351.0,2.0,27.0,556.0,664.56,492.46
2016,9,28,11,15,280.0,357.5,2.1,27.0,570.0,669.44,494.9
2016,9,28,11,30,285.0,364.0,2.2,27.0,584.0,672.7,497.25
2016,9,28,11,45,296.0,365.0,2.35,27.5,595.0,674.06,497.87
2016,9,28,12,0,307.0,366.0,2.5,28.0,606.0,673.59,497.24
2016,9,28,12,15,209.5,373.0,2.5,28.0,537.0,566.46,420.36
2016,9,28,12,30,112.0,380.0,2.5,28.0,468.0,465.87,346.89
2016,9,28,12,45,133.5,377.5,2.55,28.0,481.0,485.2,361.83
2016,9,28,13,0,155.0,375.0,2.6,28.0,494.0,490.08,365.88
2016,9,28,13,15,160.5,361.5,2.55,28.0,482.5,469.98,351.56
2016,9,28,13,30,166.0,348.0,2.5,28.0,471.0,449.24,336.78
2016,9,28,13,45,465.0,242.0,2.5,28.0,568.5,550.32,414.66
2016,9,28,14,0,764.0,136.0,2.5,28.0,666.0,610.14,459.13
2016,9,28,14,15,653.0,170.5,2.4,27.5,608.5,536.13,403.27
2016,9,28,14,30,542.0,205.0,2.3,27.0,551.0,467.5,351.52
2016,9,28,14,45,436.5,220.5,2.25,27.0,488.5,397.39,297.98
2016,9,28,15,0,331.0,236.0,2.2,27.0,426.0,336.31,251.24
2016,9,28,15,15,321.5,218.5,2.05,26.5,391.0,293.66,217.55
2016,9,28,15,30,312.0,201.0,1.9,26.0,356.0,252.08,184.12
2016,9,28,15,45,156.0,167.0,1.8,26.0,244.5,170.75,125.02
2016,9,28,16,0,0.0,133.0,1.7,26.0,133.0,113.54,86.3
2016,9,28,16,15,0.0,114.0,1.55,25.5,114.0,96.93,73.43
2016,9,28,16,30,0.0,95.0,1.4,25.0,95.0,80.55,63.36
2016,9,28,16,45,0.0,76.0,1.25,25.0,76.0,65.02,50.14
2016,9,28,17,0,0.0,57.0,1.1,25.0,57.0,49.38,36.6
2016,9,28,17,15,0.0,40.0,1.05,24.5,40.0,35.09,24.12
2016,9,28,17,30,0.0,23.0,1.0,24.0,23.0,20.26,10.98
2016,9,28,17,45,0.0,11.5,1.0,23.5,11.5,10.11,0.0
2016,9,28,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,10.5,1.35,19.0,10.5,9.55,0.0
2016,9,29,6,30,0.0,21.0,1.6,19.0,21.0,23.26,0.0
2016,9,29,6,45,159.5,35.0,1.85,19.5,59.0,159.76,117.13
2016,9,29,7,0,319.0,49.0,2.1,20.0,97.0,276.44,220.11
2016,9,29,7,15,396.0,61.0,2.25,20.5,144.0,354.7,287.05
2016,9,29,7,30,473.0,73.0,2.4,21.0,191.0,444.4,360.44
2016,9,29,7,45,521.5,82.0,2.55,21.5,239.5,512.87,414.59
2016,9,29,8,0,570.0,91.0,2.7,22.0,288.0,583.57,468.01
2016,9,29,8,15,606.5,97.5,2.8,22.0,336.5,643.31,511.62
2016,9,29,8,30,643.0,104.0,2.9,22.0,385.0,703.31,554.39
2016,9,29,8,45,667.5,109.5,3.05,22.5,429.5,751.36,586.74
2016,9,29,9,0,692.0,115.0,3.2,23.0,474.0,798.08,617.64
2016,9,29,9,15,711.5,119.0,3.2,23.5,514.5,836.63,641.49
2016,9,29,9,30,731.0,123.0,3.2,24.0,555.0,872.94,663.49
2016,9,29,9,45,516.0,206.5,3.2,24.5,521.0,763.93,583.06
2016,9,29,10,0,301.0,290.0,3.2,25.0,487.0,634.89,483.89
2016,9,29,10,15,195.0,308.5,3.2,25.0,438.5,531.59,406.37
2016,9,29,10,30,89.0,327.0,3.2,25.0,390.0,426.41,325.51
2016,9,29,10,45,79.0,333.0,3.2,25.5,390.5,419.65,319.46
2016,9,29,11,0,69.0,339.0,3.2,26.0,391.0,412.73,312.97
2016,9,29,11,15,97.5,356.5,3.2,26.0,431.0,456.0,345.3
2016,9,29,11,30,126.0,374.0,3.2,26.0,471.0,514.27,387.73
2016,9,29,11,45,91.0,361.5,3.2,26.0,432.0,445.52,336.46
2016,9,29,12,0,56.0,349.0,3.2,26.0,393.0,394.82,298.29
2016,9,29,12,15,36.5,309.0,3.25,26.0,337.5,331.67,251.19
2016,9,29,12,30,17.0,269.0,3.3,26.0,282.0,260.66,197.49
2016,9,29,12,45,91.5,321.0,3.35,26.5,390.5,382.26,290.53
2016,9,29,13,0,166.0,373.0,3.4,27.0,499.0,496.84,374.73
2016,9,29,13,15,248.5,350.5,3.35,27.0,534.5,534.53,403.15
2016,9,29,13,30,331.0,328.0,3.3,27.0,570.0,554.99,419.02
2016,9,29,13,45,165.5,241.0,3.3,27.0,362.0,336.64,256.92
2016,9,29,14,0,0.0,154.0,3.3,27.0,154.0,136.88,102.33
2016,9,29,14,15,0.0,129.5,3.15,26.5,129.5,114.85,85.73
2016,9,29,14,30,0.0,105.0,3.0,26.0,105.0,93.06,68.88
2016,9,29,14,45,0.0,63.5,2.95,26.0,63.5,56.19,39.66
2016,9,29,15,0,0.0,22.0,2.9,26.0,22.0,19.41,10.1
2016,9,29,15,15,304.0,77.0,2.8,25.5,226.0,169.08,123.79
2016,9,29,15,30,608.0,132.0,2.7,25.0,430.0,275.66,195.02
2016,9,29,15,45,307.0,135.0,2.65,25.0,285.5,174.15,122.57
2016,9,29,16,0,6.0,138.0,2.6,25.0,141.0,118.14,90.24
2016,9,29,16,15,223.0,120.5,2.4,24.5,190.5,109.52,76.16
2016,9,29,16,30,440.0,103.0,2.2,24.0,240.0,75.93,59.72
2016,9,29,16,45,369.5,91.5,2.0,24.0,192.0,67.42,52.41
2016,9,29,17,0,299.0,80.0,1.8,24.0,144.0,60.05,45.81
2016,9,29,17,15,219.5,61.5,1.7,23.5,101.5,48.01,35.06
2016,9,29,17,30,140.0,43.0,1.6,23.0,59.0,33.99,22.05
2016,9,29,17,45,70.0,21.5,1.5,22.5,29.5,17.46,0.0
2016,9,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
