Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,6,45,148.0,13.5,0.85,16.5,26.0,89.78,0.0
2016,10,20,7,0,296.0,27.0,0.8,17.0,52.0,237.33,164.15
2016,10,20,7,15,399.5,37.5,0.8,17.5,95.5,330.25,261.28
2016,10,20,7,30,503.0,48.0,0.8,18.0,139.0,430.59,345.03
2016,10,20,7,45,567.5,54.5,0.85,19.0,187.5,506.1,404.85
2016,10,20,8,0,632.0,61.0,0.9,20.0,236.0,585.08,463.08
2016,10,20,8,15,673.5,66.0,0.85,20.5,284.0,646.67,505.68
2016,10,20,8,30,715.0,71.0,0.8,21.0,332.0,703.88,543.23
2016,10,20,8,45,744.0,75.0,0.75,22.0,376.5,754.31,573.43
2016,10,20,9,0,773.0,79.0,0.7,23.0,421.0,803.34,601.44
2016,10,20,9,15,793.0,82.0,0.9,23.5,461.5,841.23,626.43
2016,10,20,9,30,813.0,85.0,1.1,24.0,502.0,876.6,649.56
2016,10,20,9,45,824.5,88.5,1.3,25.0,536.0,901.85,664.54
2016,10,20,10,0,836.0,92.0,1.5,26.0,570.0,923.83,677.3
2016,10,20,10,15,846.0,93.5,1.6,26.0,598.0,938.45,686.59
2016,10,20,10,30,856.0,95.0,1.7,26.0,626.0,949.48,693.75
2016,10,20,10,45,852.5,100.5,1.8,26.5,644.5,948.83,692.15
2016,10,20,11,0,849.0,106.0,1.9,27.0,663.0,944.38,688.33
2016,10,20,11,15,853.0,107.0,1.95,27.0,676.0,937.92,684.16
2016,10,20,11,30,857.0,108.0,2.0,27.0,689.0,927.75,677.72
2016,10,20,11,45,577.5,211.0,2.05,27.0,604.0,769.33,571.38
2016,10,20,12,0,298.0,314.0,2.1,27.0,519.0,603.68,451.23
2016,10,20,12,15,564.0,217.0,2.1,27.0,602.5,727.63,544.9
2016,10,20,12,30,830.0,120.0,2.1,27.0,686.0,823.77,611.71
2016,10,20,12,45,686.0,171.0,2.15,27.0,633.5,736.41,551.05
2016,10,20,13,0,542.0,222.0,2.2,27.0,581.0,645.3,485.52
2016,10,20,13,15,665.0,173.0,2.15,27.0,601.0,661.11,498.56
2016,10,20,13,30,788.0,124.0,2.1,27.0,621.0,658.22,497.04
2016,10,20,13,45,696.5,145.5,2.1,27.0,571.5,584.25,442.13
2016,10,20,14,0,605.0,167.0,2.1,27.0,522.0,514.41,389.8
2016,10,20,14,15,494.5,187.0,2.05,27.0,466.5,436.99,331.07
2016,10,20,14,30,384.0,207.0,2.0,27.0,411.0,368.67,278.69
2016,10,20,14,45,384.0,189.5,2.0,27.0,380.5,327.19,245.69
2016,10,20,15,0,384.0,172.0,2.0,27.0,350.0,285.46,211.53
2016,10,20,15,15,354.0,162.5,1.9,26.5,314.0,241.94,176.38
2016,10,20,15,30,324.0,153.0,1.8,26.0,278.0,201.58,143.86
2016,10,20,15,45,295.0,136.5,1.75,25.5,239.0,159.16,110.58
2016,10,20,16,0,266.0,120.0,1.7,25.0,200.0,120.4,82.15
2016,10,20,16,15,301.5,97.5,1.55,24.0,172.5,82.95,57.46
2016,10,20,16,30,337.0,75.0,1.4,23.0,145.0,56.49,42.92
2016,10,20,16,45,259.0,58.0,1.3,22.5,103.0,44.38,32.14
2016,10,20,17,0,181.0,41.0,1.2,22.0,61.0,31.86,20.5
2016,10,20,17,15,90.5,20.5,1.25,21.5,30.5,16.09,0.0
2016,10,20,17,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,21,6,45,91.0,14.5,2.5,15.5,22.0,60.76,0.0
2016,10,21,7,0,182.0,29.0,2.7,16.0,44.0,172.75,115.73
2016,10,21,7,15,278.0,43.5,2.75,16.5,84.5,260.36,208.75
2016,10,21,7,30,374.0,58.0,2.8,17.0,125.0,353.55,289.83
2016,10,21,7,45,429.5,70.0,2.9,18.0,169.5,422.38,347.63
2016,10,21,8,0,485.0,82.0,3.0,19.0,214.0,498.79,408.7
2016,10,21,8,15,278.0,114.0,3.0,19.0,193.0,373.02,306.46
2016,10,21,8,30,71.0,146.0,3.0,19.0,172.0,221.05,179.23
2016,10,21,8,45,48.0,156.5,3.0,19.5,175.0,211.45,170.33
2016,10,21,9,0,25.0,167.0,3.0,20.0,178.0,186.33,148.48
2016,10,21,9,15,35.0,187.5,3.1,20.0,204.5,232.22,185.31
2016,10,21,9,30,45.0,208.0,3.2,20.0,231.0,263.51,209.94
2016,10,21,9,45,71.5,232.5,3.3,20.5,272.0,315.2,250.49
2016,10,21,10,0,98.0,257.0,3.4,21.0,313.0,367.0,290.33
2016,10,21,10,15,52.0,224.5,3.55,20.5,254.5,281.04,222.06
2016,10,21,10,30,6.0,192.0,3.7,20.0,196.0,185.2,144.83
2016,10,21,10,45,3.0,161.5,3.9,20.0,163.5,150.87,117.29
2016,10,21,11,0,0.0,131.0,4.1,20.0,131.0,118.12,90.76
2016,10,21,11,15,1.0,150.0,4.15,19.5,151.0,137.01,106.16
2016,10,21,11,30,2.0,169.0,4.2,19.0,171.0,155.9,121.5
2016,10,21,11,45,1.0,129.0,4.3,19.0,130.0,116.69,89.83
2016,10,21,12,0,0.0,89.0,4.4,19.0,89.0,78.94,59.18
2016,10,21,12,15,0.0,109.0,4.35,19.0,109.0,97.11,73.99
2016,10,21,12,30,0.0,129.0,4.3,19.0,129.0,115.47,88.87
2016,10,21,12,45,0.0,79.5,4.25,19.5,79.5,70.47,52.21
2016,10,21,13,0,0.0,30.0,4.2,20.0,30.0,26.52,16.2
2016,10,21,13,15,8.5,128.0,4.15,20.0,133.5,120.19,92.86
2016,10,21,13,30,17.0,226.0,4.1,20.0,237.0,215.69,169.39
2016,10,21,13,45,231.0,222.5,4.05,20.0,358.0,361.04,286.84
2016,10,21,14,0,445.0,219.0,4.0,20.0,479.0,468.74,370.06
2016,10,21,14,15,617.0,161.0,4.1,20.0,498.5,477.64,375.47
2016,10,21,14,30,789.0,103.0,4.2,20.0,518.0,464.07,361.47
2016,10,21,14,45,780.0,96.0,4.3,20.0,480.5,406.26,311.89
2016,10,21,15,0,771.0,89.0,4.4,20.0,443.0,348.19,260.83
2016,10,21,15,15,744.5,85.0,4.5,19.5,399.5,285.72,206.1
2016,10,21,15,30,718.0,81.0,4.6,19.0,356.0,227.43,154.67
2016,10,21,15,45,690.0,74.0,4.7,18.5,309.5,168.85,104.96
2016,10,21,16,0,662.0,67.0,4.8,18.0,263.0,113.36,63.22
2016,10,21,16,15,604.5,60.0,4.85,17.5,214.0,60.44,35.61
2016,10,21,16,30,547.0,53.0,4.9,17.0,165.0,41.32,30.71
2016,10,21,16,45,466.5,42.5,4.95,16.5,119.0,33.86,23.78
2016,10,21,17,0,386.0,32.0,5.0,16.0,73.0,26.14,16.09
2016,10,21,17,15,193.0,16.0,4.95,15.0,36.5,12.84,0.0
2016,10,21,17,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,10,22,6,45,164.0,13.5,3.1,7.5,26.0,97.89,0.0
2016,10,22,7,0,328.0,27.0,3.3,8.0,52.0,251.6,168.41
2016,10,22,7,15,440.5,37.0,3.55,8.5,98.0,354.37,292.45
2016,10,22,7,30,553.0,47.0,3.8,9.0,144.0,461.64,389.09
2016,10,22,7,45,624.5,53.0,4.05,9.5,195.0,543.35,460.05
2016,10,22,8,0,696.0,59.0,4.3,10.0,246.0,622.89,525.57
2016,10,22,8,15,738.0,64.0,4.35,10.0,296.5,687.7,577.13
2016,10,22,8,30,780.0,69.0,4.4,10.0,347.0,752.55,627.0
2016,10,22,8,45,816.0,70.5,4.5,10.5,395.0,807.48,666.95
2016,10,22,9,0,852.0,72.0,4.6,11.0,443.0,861.06,704.93
2016,10,22,9,15,871.5,74.5,4.6,11.5,485.0,899.38,730.07
2016,10,22,9,30,891.0,77.0,4.6,12.0,527.0,925.65,746.03
2016,10,22,9,45,913.0,76.0,4.6,12.5,564.5,955.74,764.69
2016,10,22,10,0,935.0,75.0,4.6,13.0,602.0,982.68,780.89
2016,10,22,10,15,944.0,76.0,4.55,13.0,631.5,996.38,788.63
2016,10,22,10,30,953.0,77.0,4.5,13.0,661.0,1006.2,793.81
2016,10,22,10,45,962.5,76.5,4.45,13.5,683.0,1010.65,793.81
2016,10,22,11,0,972.0,76.0,4.4,14.0,705.0,1011.01,791.15
2016,10,22,11,15,975.5,76.5,4.35,14.0,718.5,1002.86,784.22
2016,10,22,11,30,979.0,77.0,4.3,14.0,732.0,990.6,774.66
2016,10,22,11,45,981.5,76.5,4.3,14.5,737.0,972.21,759.99
2016,10,22,12,0,984.0,76.0,4.3,15.0,742.0,949.86,742.72
2016,10,22,12,15,983.5,75.5,4.3,15.0,739.0,921.08,722.46
2016,10,22,12,30,983.0,75.0,4.3,15.0,736.0,888.67,699.64
2016,10,22,12,45,981.0,74.0,4.3,15.0,724.5,851.03,673.02
2016,10,22,13,0,979.0,73.0,4.3,15.0,713.0,810.18,643.95
2016,10,22,13,15,973.5,72.5,4.3,15.0,693.0,764.36,611.03
2016,10,22,13,30,968.0,72.0,4.3,15.0,673.0,715.97,574.58
2016,10,22,13,45,958.0,71.5,4.35,15.0,645.5,662.49,532.39
2016,10,22,14,0,948.0,71.0,4.4,15.0,618.0,607.33,487.69
2016,10,22,14,15,936.0,69.5,4.35,15.0,583.5,548.73,438.64
2016,10,22,14,30,924.0,68.0,4.3,15.0,549.0,489.25,387.42
2016,10,22,14,45,904.0,67.0,4.3,15.0,508.0,426.48,332.25
2016,10,22,15,0,884.0,66.0,4.3,15.0,467.0,364.26,276.09
2016,10,22,15,15,859.5,63.0,4.2,14.5,421.0,299.79,217.64
2016,10,22,15,30,835.0,60.0,4.1,14.0,375.0,234.67,158.72
2016,10,22,15,45,793.5,57.5,4.0,14.0,325.0,171.53,104.32
2016,10,22,16,0,752.0,55.0,3.9,14.0,275.0,112.97,60.44
2016,10,22,16,15,696.0,50.0,3.5,13.0,223.5,56.72,32.27
2016,10,22,16,30,640.0,45.0,3.1,12.0,172.0,38.2,28.58
2016,10,22,16,45,548.5,37.0,2.75,11.5,123.5,32.07,22.71
2016,10,22,17,0,457.0,29.0,2.4,11.0,75.0,25.85,16.04
2016,10,22,17,15,228.5,14.5,2.2,10.0,37.5,11.62,0.0
2016,10,22,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,10,23,6,45,168.5,12.0,1.7,4.5,24.0,98.73,0.0
2016,10,23,7,0,337.0,24.0,1.8,5.0,48.0,252.27,160.77
2016,10,23,7,15,449.0,33.0,1.9,6.0,93.0,354.52,292.4
2016,10,23,7,30,561.0,42.0,2.0,7.0,138.0,460.02,386.62
2016,10,23,7,45,625.5,48.0,2.1,8.0,188.0,530.79,446.81
2016,10,23,8,0,690.0,54.0,2.2,9.0,238.0,611.5,510.88
2016,10,23,8,15,731.5,58.5,2.25,9.5,287.0,674.69,559.0
2016,10,23,8,30,773.0,63.0,2.3,10.0,336.0,738.02,605.32
2016,10,23,8,45,802.5,66.0,2.35,11.0,382.0,788.86,639.58
2016,10,23,9,0,832.0,69.0,2.4,12.0,428.0,838.18,671.7
2016,10,23,9,15,852.0,71.5,2.55,13.0,469.5,876.4,695.84
2016,10,23,9,30,872.0,74.0,2.7,14.0,511.0,902.75,711.2
2016,10,23,9,45,893.0,73.0,2.85,15.0,547.5,931.57,728.24
2016,10,23,10,0,914.0,72.0,3.0,16.0,584.0,957.31,742.93
2016,10,23,10,15,923.5,73.5,3.0,16.5,613.0,971.98,750.1
2016,10,23,10,30,933.0,75.0,3.0,17.0,642.0,982.86,754.84
2016,10,23,10,45,940.0,75.5,3.05,17.5,663.0,986.2,755.01
2016,10,23,11,0,947.0,76.0,3.1,18.0,684.0,985.57,752.7
2016,10,23,11,15,950.5,76.5,3.15,18.0,697.5,977.66,747.04
2016,10,23,11,30,954.0,77.0,3.2,18.0,711.0,965.76,738.87
2016,10,23,11,45,954.5,77.5,3.25,18.5,716.0,947.22,724.9
2016,10,23,12,0,955.0,78.0,3.3,19.0,721.0,924.88,708.49
2016,10,23,12,15,953.5,78.0,3.3,19.0,717.0,896.58,689.05
2016,10,23,12,30,952.0,78.0,3.3,19.0,713.0,864.81,667.23
2016,10,23,12,45,947.0,78.0,3.3,19.5,701.0,827.0,639.89
2016,10,23,13,0,942.0,78.0,3.3,20.0,689.0,786.26,610.47
2016,10,23,13,15,935.0,77.0,3.25,20.0,669.0,740.33,578.1
2016,10,23,13,30,928.0,76.0,3.2,20.0,649.0,692.09,542.19
2016,10,23,13,45,917.0,75.5,3.2,20.0,621.5,639.87,501.91
2016,10,23,14,0,906.0,75.0,3.2,20.0,594.0,586.19,459.44
2016,10,23,14,15,892.5,73.5,3.1,20.0,560.0,529.03,412.83
2016,10,23,14,30,879.0,72.0,3.0,20.0,526.0,471.23,364.38
2016,10,23,14,45,860.0,70.0,2.95,20.0,486.0,410.43,312.33
2016,10,23,15,0,841.0,68.0,2.9,20.0,446.0,348.84,258.33
2016,10,23,15,15,815.5,65.0,2.65,19.5,401.0,286.2,202.99
2016,10,23,15,30,790.0,62.0,2.4,19.0,356.0,225.59,149.41
2016,10,23,15,45,753.5,58.0,2.2,18.5,308.0,164.74,98.38
2016,10,23,16,0,717.0,54.0,2.0,18.0,260.0,107.9,56.77
2016,10,23,16,15,661.0,48.5,1.85,17.0,210.5,53.58,30.23
2016,10,23,16,30,605.0,43.0,1.7,16.0,161.0,36.37,26.46
2016,10,23,16,45,513.0,35.0,1.6,15.0,114.5,30.2,20.69
2016,10,23,17,0,421.0,27.0,1.5,14.0,68.0,23.93,13.97
2016,10,23,17,15,210.5,13.5,1.55,13.5,34.0,10.8,0.0
2016,10,23,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,24,6,45,132.5,12.0,2.0,8.5,21.0,79.83,0.0
2016,10,24,7,0,265.0,24.0,2.1,9.0,42.0,209.21,121.11
2016,10,24,7,15,378.0,34.5,2.25,9.5,85.0,312.03,254.1
2016,10,24,7,30,491.0,45.0,2.4,10.0,128.0,416.75,348.04
2016,10,24,7,45,560.0,52.5,2.55,11.0,176.5,495.58,415.53
2016,10,24,8,0,629.0,60.0,2.7,12.0,225.0,578.35,481.71
2016,10,24,8,15,674.0,65.0,2.6,13.0,273.0,642.11,529.06
2016,10,24,8,30,719.0,70.0,2.5,14.0,321.0,701.37,570.67
2016,10,24,8,45,751.5,73.5,2.45,15.0,366.5,753.91,605.73
2016,10,24,9,0,784.0,77.0,2.4,16.0,412.0,805.17,638.57
2016,10,24,9,15,806.0,80.0,2.45,16.5,453.5,844.75,664.04
2016,10,24,9,30,828.0,83.0,2.5,17.0,495.0,881.84,687.44
2016,10,24,9,45,679.5,131.0,2.65,18.0,484.5,818.96,639.7
2016,10,24,10,0,531.0,179.0,2.8,19.0,474.0,733.27,575.41
2016,10,24,10,15,709.0,134.0,2.8,19.5,549.0,857.33,662.92
2016,10,24,10,30,887.0,89.0,2.8,20.0,624.0,954.9,726.89
2016,10,24,10,45,895.0,90.0,2.8,21.0,646.0,959.66,725.43
2016,10,24,11,0,903.0,91.0,2.8,22.0,668.0,960.6,722.43
2016,10,24,11,15,907.5,92.0,2.85,22.0,681.5,954.42,718.05
2016,10,24,11,30,912.0,93.0,2.9,22.0,695.0,944.39,711.28
2016,10,24,11,45,912.5,94.0,2.95,22.5,700.0,926.95,698.3
2016,10,24,12,0,913.0,95.0,3.0,23.0,705.0,905.87,683.03
2016,10,24,12,15,912.0,94.5,3.0,23.0,701.5,878.31,664.4
2016,10,24,12,30,911.0,94.0,3.0,23.0,698.0,847.41,643.54
2016,10,24,12,45,916.5,89.5,3.05,23.5,689.0,814.02,620.0
2016,10,24,13,0,922.0,85.0,3.1,24.0,680.0,777.16,594.01
2016,10,24,13,15,916.0,84.0,3.1,24.0,660.5,732.68,563.38
2016,10,24,13,30,910.0,83.0,3.1,24.0,641.0,685.87,528.86
2016,10,24,13,45,895.5,83.5,3.1,24.0,613.0,633.34,488.96
2016,10,24,14,0,881.0,84.0,3.1,24.0,585.0,579.7,447.19
2016,10,24,14,15,867.5,82.0,3.0,24.0,551.0,524.06,402.49
2016,10,24,14,30,854.0,80.0,2.9,24.0,517.0,466.35,354.97
2016,10,24,14,45,836.0,77.0,2.85,24.0,477.5,405.65,303.94
2016,10,24,15,0,818.0,74.0,2.8,24.0,438.0,345.54,252.04
2016,10,24,15,15,791.5,70.5,2.6,23.5,393.5,283.52,198.3
2016,10,24,15,30,765.0,67.0,2.4,23.0,349.0,223.7,146.45
2016,10,24,15,45,734.0,61.5,2.25,22.5,302.0,163.89,97.0
2016,10,24,16,0,703.0,56.0,2.1,22.0,255.0,107.48,56.26
2016,10,24,16,15,645.0,50.0,2.0,20.5,206.0,53.7,30.69
2016,10,24,16,30,587.0,44.0,1.9,19.0,157.0,37.39,26.96
2016,10,24,16,45,497.5,35.5,1.8,18.0,111.0,28.21,18.63
2016,10,24,17,0,408.0,27.0,1.7,17.0,65.0,22.03,11.93
2016,10,24,17,15,204.0,13.5,1.75,16.5,32.5,10.88,0.0
2016,10,24,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,10,25,6,45,161.0,11.5,1.5,5.5,22.0,94.06,0.0
2016,10,25,7,0,322.0,23.0,1.6,6.0,44.0,238.86,125.81
2016,10,25,7,15,442.0,32.5,1.7,6.5,89.5,348.78,284.65
2016,10,25,7,30,562.0,42.0,1.8,7.0,135.0,459.43,384.51
2016,10,25,7,45,630.0,48.0,1.95,8.0,185.0,532.02,446.66
2016,10,25,8,0,698.0,54.0,2.1,9.0,235.0,615.32,513.12
2016,10,25,8,15,740.5,58.5,2.15,9.5,284.0,679.41,562.0
2016,10,25,8,30,783.0,63.0,2.2,10.0,333.0,743.63,608.98
2016,10,25,8,45,811.5,66.5,2.3,11.0,379.5,794.39,643.52
2016,10,25,9,0,840.0,70.0,2.4,12.0,426.0,843.53,675.89
2016,10,25,9,15,859.5,72.5,2.3,12.5,467.0,881.32,698.8
2016,10,25,9,30,879.0,75.0,2.2,13.0,508.0,907.21,712.81
2016,10,25,9,45,893.5,76.5,2.15,13.5,543.5,933.16,727.22
2016,10,25,10,0,908.0,78.0,2.1,14.0,579.0,955.81,739.17
2016,10,25,10,15,916.5,79.5,1.95,14.5,607.0,969.29,743.6
2016,10,25,10,30,925.0,81.0,1.8,15.0,635.0,979.0,745.49
2016,10,25,10,45,924.0,84.5,1.65,15.5,654.0,978.35,740.45
2016,10,25,11,0,923.0,88.0,1.5,16.0,673.0,973.77,732.99
2016,10,25,11,15,925.5,89.0,1.35,16.0,685.5,965.55,724.61
2016,10,25,11,30,928.0,90.0,1.2,16.0,698.0,953.47,713.8
2016,10,25,11,45,927.5,90.5,1.05,16.5,702.0,934.31,697.16
2016,10,25,12,0,927.0,91.0,0.9,17.0,706.0,911.52,678.36
2016,10,25,12,15,925.0,90.5,0.75,17.0,702.0,882.81,657.09
2016,10,25,12,30,923.0,90.0,0.6,17.0,698.0,850.79,633.77
2016,10,25,12,45,923.5,87.0,0.45,17.5,687.0,814.8,606.81
2016,10,25,13,0,924.0,84.0,0.3,18.0,676.0,775.66,578.02
2016,10,25,13,15,917.0,83.5,0.25,18.0,656.0,731.0,548.38
2016,10,25,13,30,910.0,83.0,0.2,18.0,636.0,684.06,515.0
2016,10,25,13,45,898.0,82.0,0.2,18.0,608.5,631.56,477.32
2016,10,25,14,0,886.0,81.0,0.2,18.0,581.0,577.76,437.56
2016,10,25,14,15,872.0,79.5,0.3,18.0,547.0,521.42,395.55
2016,10,25,14,30,858.0,78.0,0.4,18.0,513.0,464.63,351.33
2016,10,25,14,45,833.5,77.0,0.5,18.0,472.5,403.25,301.82
2016,10,25,15,0,809.0,76.0,0.6,18.0,432.0,343.14,251.39
2016,10,25,15,15,781.0,72.5,0.65,17.5,387.5,281.32,198.6
2016,10,25,15,30,753.0,69.0,0.7,17.0,343.0,221.9,147.38
2016,10,25,15,45,711.5,64.5,0.75,17.0,295.0,162.3,98.21
2016,10,25,16,0,670.0,60.0,0.8,17.0,247.0,104.24,56.04
2016,10,25,16,15,609.0,53.5,0.8,16.0,198.5,51.78,30.74
2016,10,25,16,30,548.0,47.0,0.8,15.0,150.0,36.82,26.93
2016,10,25,16,45,446.0,38.0,0.85,14.5,104.5,30.44,20.85
2016,10,25,17,0,344.0,29.0,0.9,14.0,59.0,23.95,13.3
2016,10,25,17,15,172.0,14.5,0.95,13.0,29.5,13.19,0.0
2016,10,25,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,10,26,6,45,127.5,11.0,1.4,4.5,19.0,76.08,0.0
2016,10,26,7,0,255.0,22.0,1.5,5.0,38.0,198.03,88.91
2016,10,26,7,15,369.5,33.5,1.55,5.5,80.5,304.85,248.81
2016,10,26,7,30,484.0,45.0,1.6,6.0,123.0,410.84,345.37
2016,10,26,7,45,552.0,52.5,1.65,7.0,170.5,488.49,412.32
2016,10,26,8,0,620.0,60.0,1.7,8.0,218.0,569.9,477.52
2016,10,26,8,15,664.5,65.5,1.45,9.0,265.5,633.41,523.4
2016,10,26,8,30,709.0,71.0,1.2,10.0,313.0,697.6,566.58
2016,10,26,8,45,737.5,75.5,1.0,11.0,357.5,741.89,592.83
2016,10,26,9,0,766.0,80.0,0.8,12.0,402.0,790.4,620.42
2016,10,26,9,15,787.5,83.0,0.75,12.5,442.0,829.03,643.14
2016,10,26,9,30,809.0,86.0,0.7,13.0,482.0,865.19,663.68
2016,10,26,9,45,828.0,87.0,0.65,14.0,517.0,893.81,677.44
2016,10,26,10,0,847.0,88.0,0.6,15.0,552.0,919.33,688.94
2016,10,26,10,15,857.5,89.5,0.7,15.5,579.5,934.18,697.8
2016,10,26,10,30,868.0,91.0,0.8,16.0,607.0,945.42,704.55
2016,10,26,10,45,872.0,93.5,0.95,16.5,627.0,948.08,706.8
2016,10,26,11,0,876.0,96.0,1.1,17.0,647.0,937.69,700.58
2016,10,26,11,15,880.0,96.5,1.2,17.0,660.0,930.64,697.14
2016,10,26,11,30,884.0,97.0,1.3,17.0,673.0,919.89,691.24
2016,10,26,11,45,881.5,99.0,1.45,17.5,676.5,901.4,679.64
2016,10,26,12,0,879.0,101.0,1.6,18.0,680.0,879.49,665.65
2016,10,26,12,15,877.5,100.5,1.7,18.0,676.5,852.36,648.64
2016,10,26,12,30,876.0,100.0,1.8,18.0,673.0,822.06,629.32
2016,10,26,12,45,874.5,98.0,1.9,18.5,662.0,787.12,605.41
2016,10,26,13,0,873.0,96.0,2.0,19.0,651.0,749.33,579.31
2016,10,26,13,15,865.5,95.0,2.0,19.0,631.5,709.81,551.5
2016,10,26,13,30,858.0,94.0,2.0,19.0,612.0,663.39,516.88
2016,10,26,13,45,846.0,93.0,2.05,19.0,585.0,612.44,478.35
2016,10,26,14,0,834.0,92.0,2.1,19.0,558.0,560.33,437.8
2016,10,26,14,15,819.0,90.0,2.1,18.5,525.0,504.85,393.98
2016,10,26,14,30,804.0,88.0,2.1,18.0,492.0,449.12,348.4
2016,10,26,14,45,779.5,86.0,2.15,18.0,452.5,389.73,298.04
2016,10,26,15,0,755.0,84.0,2.2,18.0,413.0,331.74,247.48
2016,10,26,15,15,726.0,80.0,2.1,17.5,369.5,270.24,193.71
2016,10,26,15,30,697.0,76.0,2.0,17.0,326.0,213.11,143.6
2016,10,26,15,45,648.0,71.5,1.9,17.0,279.0,155.51,95.94
2016,10,26,16,0,599.0,67.0,1.8,17.0,232.0,103.59,58.56
2016,10,26,16,15,536.0,59.5,1.6,16.0,185.0,54.79,34.7
2016,10,26,16,30,473.0,52.0,1.4,15.0,138.0,41.14,30.67
2016,10,26,16,45,365.0,40.5,1.25,14.0,94.5,32.7,22.76
2016,10,26,17,0,257.0,29.0,1.1,13.0,51.0,23.99,12.89
2016,10,26,17,15,128.5,14.5,1.15,12.5,25.5,13.19,0.0
2016,10,26,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,45,5.0,10.5,0.85,8.5,11.0,12.14,0.0
2016,10,27,7,0,10.0,21.0,0.9,9.0,22.0,29.87,5.47
2016,10,27,7,15,56.5,40.5,1.1,9.5,49.0,97.11,74.98
2016,10,27,7,30,103.0,60.0,1.3,10.0,76.0,152.9,125.78
2016,10,27,7,45,126.0,80.5,1.55,10.5,107.0,196.84,164.81
2016,10,27,8,0,149.0,101.0,1.8,11.0,138.0,241.74,203.71
2016,10,27,8,15,173.0,118.0,1.85,11.5,170.0,283.13,238.56
2016,10,27,8,30,197.0,135.0,1.9,12.0,202.0,325.79,273.47
2016,10,27,8,45,231.0,151.5,2.0,12.5,240.0,393.18,327.36
2016,10,27,9,0,265.0,168.0,2.1,13.0,278.0,446.13,368.59
2016,10,27,9,15,236.5,189.5,2.3,13.5,295.0,450.57,369.7
2016,10,27,9,30,208.0,211.0,2.5,14.0,312.0,435.05,355.66
2016,10,27,9,45,252.5,221.5,2.75,15.0,352.5,505.55,409.69
2016,10,27,10,0,297.0,232.0,3.0,16.0,393.0,558.58,449.05
2016,10,27,10,15,281.5,248.0,3.25,16.5,407.0,561.56,449.32
2016,10,27,10,30,266.0,264.0,3.5,17.0,421.0,562.88,448.65
2016,10,27,10,45,289.0,269.5,3.8,17.5,445.5,586.22,465.97
2016,10,27,11,0,312.0,275.0,4.1,18.0,470.0,608.05,481.94
2016,10,27,11,15,378.5,264.0,4.2,18.5,505.5,648.92,512.92
2016,10,27,11,30,445.0,253.0,4.3,19.0,541.0,702.45,552.33
2016,10,27,11,45,465.0,247.0,4.4,20.0,549.5,701.11,549.46
2016,10,27,12,0,485.0,241.0,4.5,21.0,558.0,696.99,544.87
2016,10,27,12,15,315.0,275.0,4.45,21.0,480.5,560.92,439.99
2016,10,27,12,30,145.0,309.0,4.4,21.0,403.0,434.46,340.41
2016,10,27,12,45,130.0,302.0,4.4,21.5,385.5,406.86,318.76
2016,10,27,13,0,115.0,295.0,4.4,22.0,368.0,369.75,289.56
2016,10,27,13,15,103.5,283.5,4.35,22.0,348.0,342.88,268.72
2016,10,27,13,30,92.0,272.0,4.3,22.0,328.0,317.01,248.55
2016,10,27,13,45,133.0,262.5,4.25,22.0,339.0,332.6,261.22
2016,10,27,14,0,174.0,253.0,4.2,22.0,350.0,335.85,263.83
2016,10,27,14,15,87.0,193.5,4.1,21.5,242.0,219.77,172.56
2016,10,27,14,30,0.0,134.0,4.0,21.0,134.0,118.83,91.97
2016,10,27,14,45,0.0,137.0,3.9,21.0,137.0,121.07,94.12
2016,10,27,15,0,0.0,140.0,3.8,21.0,140.0,123.05,95.96
2016,10,27,15,15,0.0,124.5,3.55,20.5,124.5,108.9,84.78
2016,10,27,15,30,0.0,109.0,3.3,20.0,109.0,94.91,73.59
2016,10,27,15,45,0.0,92.5,3.05,20.0,92.5,80.26,61.54
2016,10,27,16,0,0.0,76.0,2.8,20.0,76.0,65.8,49.49
2016,10,27,16,15,0.0,60.0,2.55,19.5,60.0,51.95,37.87
2016,10,27,16,30,0.0,44.0,2.3,19.0,44.0,38.49,27.79
2016,10,27,16,45,0.0,29.5,2.1,18.5,29.5,26.01,16.52
2016,10,27,17,0,0.0,15.0,1.9,18.0,15.0,13.19,4.01
2016,10,27,17,15,0.0,7.5,1.85,17.5,7.5,6.82,0.0
2016,10,27,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,45,98.0,11.0,0.9,10.5,16.5,60.58,0.0
2016,10,28,7,0,196.0,22.0,0.9,11.0,33.0,160.71,33.27
2016,10,28,7,15,315.0,34.0,1.1,11.5,73.0,270.87,213.22
2016,10,28,7,30,434.0,46.0,1.3,12.0,113.0,377.53,309.58
2016,10,28,7,45,515.5,53.0,1.55,13.0,160.5,461.94,381.54
2016,10,28,8,0,597.0,60.0,1.8,14.0,208.0,551.01,453.07
2016,10,28,8,15,643.5,65.5,1.85,14.5,254.5,615.03,501.85
2016,10,28,8,30,690.0,71.0,1.9,15.0,301.0,679.91,549.35
2016,10,28,8,45,728.0,73.5,1.95,16.0,346.5,728.77,582.25
2016,10,28,9,0,766.0,76.0,2.0,17.0,392.0,782.58,617.68
2016,10,28,9,15,787.5,79.0,1.95,17.5,431.5,821.01,641.43
2016,10,28,9,30,809.0,82.0,1.9,18.0,471.0,857.01,663.04
2016,10,28,9,45,827.5,83.0,1.85,18.5,506.0,885.0,678.71
2016,10,28,10,0,846.0,84.0,1.8,19.0,541.0,909.91,692.13
2016,10,28,10,15,856.5,85.5,1.75,19.5,568.5,924.69,698.63
2016,10,28,10,30,867.0,87.0,1.7,20.0,596.0,926.52,696.62
2016,10,28,10,45,874.5,88.0,1.7,20.5,616.5,930.75,697.14
2016,10,28,11,0,882.0,89.0,1.7,21.0,637.0,931.27,695.33
2016,10,28,11,15,886.0,90.0,1.65,21.0,649.5,924.82,689.81
2016,10,28,11,30,890.0,91.0,1.6,21.0,662.0,914.65,682.06
2016,10,28,11,45,890.5,91.5,1.55,21.5,666.5,897.1,668.33
2016,10,28,12,0,891.0,92.0,1.5,22.0,671.0,876.03,652.53
2016,10,28,12,15,889.5,91.5,1.4,22.0,668.0,848.74,633.37
2016,10,28,12,30,888.0,91.0,1.3,22.0,665.0,818.26,612.2
2016,10,28,12,45,883.5,91.0,1.25,22.5,653.0,782.96,587.29
2016,10,28,13,0,879.0,91.0,1.2,23.0,641.0,744.95,560.6
2016,10,28,13,15,872.0,90.0,1.1,23.0,622.0,701.62,530.28
2016,10,28,13,30,865.0,89.0,1.0,23.0,603.0,656.19,496.64
2016,10,28,13,45,854.0,87.5,0.9,23.0,576.5,608.4,460.57
2016,10,28,14,0,843.0,86.0,0.8,23.0,550.0,556.17,420.54
2016,10,28,14,15,828.0,84.0,0.75,23.0,517.0,500.48,377.35
2016,10,28,14,30,813.0,82.0,0.7,23.0,484.0,444.52,332.62
2016,10,28,14,45,791.5,79.5,0.65,23.0,445.0,385.58,284.36
2016,10,28,15,0,770.0,77.0,0.6,23.0,406.0,327.69,235.62
2016,10,28,15,15,741.5,73.5,0.55,22.5,363.0,268.34,185.5
2016,10,28,15,30,713.0,70.0,0.5,22.0,320.0,211.52,137.4
2016,10,28,15,45,672.0,64.5,0.5,22.0,273.5,151.15,88.89
2016,10,28,16,0,631.0,59.0,0.5,22.0,227.0,97.82,51.61
2016,10,28,16,15,567.0,52.5,0.55,21.0,180.5,48.17,29.08
2016,10,28,16,30,503.0,46.0,0.6,20.0,134.0,36.27,25.76
2016,10,28,16,45,399.0,36.0,0.7,19.5,91.5,28.99,18.92
2016,10,28,17,0,295.0,26.0,0.8,19.0,49.0,21.52,9.37
2016,10,28,17,15,147.5,13.0,0.85,18.0,24.5,11.82,0.0
2016,10,28,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,45,72.0,10.0,1.0,9.5,14.0,46.18,0.0
2016,10,29,7,0,144.0,20.0,1.0,10.0,28.0,127.51,4.59
2016,10,29,7,15,253.5,35.0,1.2,10.5,66.0,234.06,183.51
2016,10,29,7,30,363.0,50.0,1.4,11.0,104.0,333.76,275.13
2016,10,29,7,45,441.0,59.5,1.6,12.0,149.5,416.29,346.08
2016,10,29,8,0,519.0,69.0,1.8,13.0,195.0,503.23,417.58
2016,10,29,8,15,568.0,76.0,1.9,13.5,241.0,568.7,468.73
2016,10,29,8,30,617.0,83.0,2.0,14.0,287.0,635.2,518.74
2016,10,29,8,45,660.5,86.0,2.15,15.0,331.5,692.66,559.55
2016,10,29,9,0,704.0,89.0,2.3,16.0,376.0,749.69,598.81
2016,10,29,9,15,728.0,92.5,2.45,16.5,415.5,789.28,625.59
2016,10,29,9,30,752.0,96.0,2.6,17.0,455.0,826.78,650.61
2016,10,29,9,45,794.5,90.0,2.8,18.0,493.5,861.88,672.73
2016,10,29,10,0,837.0,84.0,3.0,19.0,532.0,899.86,696.6
2016,10,29,10,15,848.0,85.5,3.05,19.5,560.0,915.01,704.58
2016,10,29,10,30,859.0,87.0,3.1,20.0,588.0,926.63,710.38
2016,10,29,10,45,865.5,88.5,3.2,21.0,608.0,921.18,703.56
2016,10,29,11,0,872.0,90.0,3.3,22.0,628.0,921.41,700.96
2016,10,29,11,15,876.0,91.0,3.3,22.5,641.0,915.05,694.63
2016,10,29,11,30,880.0,92.0,3.3,23.0,654.0,905.0,686.0
2016,10,29,11,45,880.5,92.5,3.3,23.5,658.5,887.64,672.56
2016,10,29,12,0,881.0,93.0,3.3,24.0,663.0,866.8,656.93
2016,10,29,12,15,880.0,93.0,3.25,24.0,659.5,840.76,638.83
2016,10,29,12,30,879.0,93.0,3.2,24.0,656.0,811.53,618.58
2016,10,29,12,45,878.0,91.0,3.15,24.5,645.5,777.04,593.51
2016,10,29,13,0,877.0,89.0,3.1,25.0,635.0,739.66,566.46
2016,10,29,13,15,870.5,88.0,3.05,25.0,616.0,696.84,536.08
2016,10,29,13,30,864.0,87.0,3.0,25.0,597.0,651.89,502.23
2016,10,29,13,45,854.5,85.0,3.0,25.0,571.0,604.56,466.01
2016,10,29,14,0,845.0,83.0,3.0,25.0,545.0,552.73,425.53
2016,10,29,14,15,831.0,81.0,2.9,25.0,512.5,497.56,381.16
2016,10,29,14,30,817.0,79.0,2.8,25.0,480.0,442.01,335.25
2016,10,29,14,45,797.5,76.0,2.75,25.0,441.5,383.26,285.79
2016,10,29,15,0,778.0,73.0,2.7,25.0,403.0,325.34,235.79
2016,10,29,15,15,749.5,69.5,2.5,24.5,359.5,265.68,184.27
2016,10,29,15,30,721.0,66.0,2.3,24.0,316.0,208.52,135.09
2016,10,29,15,45,680.0,61.5,2.1,23.5,270.0,151.47,88.94
2016,10,29,16,0,639.0,57.0,1.9,23.0,224.0,96.04,50.01
2016,10,29,16,15,574.5,50.5,1.8,22.0,177.5,46.03,27.57
2016,10,29,16,30,510.0,44.0,1.7,21.0,131.0,34.69,24.22
2016,10,29,16,45,402.5,34.0,1.65,20.0,88.5,27.33,17.36
2016,10,29,17,0,295.0,24.0,1.6,19.0,46.0,19.77,7.32
2016,10,29,17,15,147.5,12.0,1.65,18.5,23.0,10.91,0.0
2016,10,29,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
