Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,6,45,102.5,9.0,0.9,11.5,14.5,60.86,0.0
2016,10,30,7,0,205.0,18.0,0.9,12.0,29.0,159.04,0.0
2016,10,30,7,15,328.0,29.5,1.1,12.5,68.5,273.43,210.74
2016,10,30,7,30,451.0,41.0,1.3,13.0,108.0,381.77,310.88
2016,10,30,7,45,526.0,48.5,1.5,14.0,154.5,462.06,379.54
2016,10,30,8,0,601.0,56.0,1.7,15.0,201.0,546.85,447.39
2016,10,30,8,15,648.0,61.5,1.65,15.5,247.5,611.02,495.73
2016,10,30,8,30,695.0,67.0,1.6,16.0,294.0,676.14,542.5
2016,10,30,8,45,727.5,71.0,1.6,17.0,338.0,722.52,572.97
2016,10,30,9,0,760.0,75.0,1.6,18.0,382.0,773.21,605.47
2016,10,30,9,15,782.5,78.0,1.7,19.0,422.0,812.24,629.71
2016,10,30,9,30,805.0,81.0,1.8,20.0,462.0,848.91,651.9
2016,10,30,9,45,824.5,82.0,1.95,21.0,496.5,877.64,668.8
2016,10,30,10,0,844.0,83.0,2.1,22.0,531.0,903.33,683.53
2016,10,30,10,15,617.0,157.5,2.25,22.5,494.0,789.93,604.17
2016,10,30,10,30,390.0,232.0,2.4,23.0,457.0,639.08,492.88
2016,10,30,10,45,439.0,226.5,2.55,24.0,488.5,690.92,529.77
2016,10,30,11,0,488.0,221.0,2.7,25.0,520.0,723.66,551.54
2016,10,30,11,15,450.5,238.5,2.75,25.0,519.0,699.96,533.13
2016,10,30,11,30,413.0,256.0,2.8,25.0,518.0,659.68,503.68
2016,10,30,11,45,652.0,173.5,2.85,25.5,590.5,789.26,599.0
2016,10,30,12,0,891.0,91.0,2.9,26.0,663.0,871.27,653.34
2016,10,30,12,15,738.0,144.0,2.95,26.0,616.0,789.04,596.56
2016,10,30,12,30,585.0,197.0,3.0,26.0,569.0,691.3,526.54
2016,10,30,12,45,595.0,189.5,3.05,26.0,562.5,667.15,510.02
2016,10,30,13,0,605.0,182.0,3.1,26.0,556.0,645.3,494.25
2016,10,30,13,15,451.0,219.5,3.05,26.0,493.5,544.26,417.99
2016,10,30,13,30,297.0,257.0,3.0,26.0,431.0,450.01,346.02
2016,10,30,13,45,315.0,241.0,2.95,26.0,418.5,426.79,328.79
2016,10,30,14,0,333.0,225.0,2.9,26.0,406.0,401.44,309.15
2016,10,30,14,15,494.5,170.0,2.7,25.5,419.5,413.4,317.6
2016,10,30,14,30,656.0,115.0,2.5,25.0,433.0,404.86,308.0
2016,10,30,14,45,711.5,95.5,2.4,25.0,415.5,367.01,274.12
2016,10,30,15,0,767.0,76.0,2.3,25.0,398.0,323.62,234.21
2016,10,30,15,15,737.5,72.5,2.1,24.5,355.0,264.41,183.24
2016,10,30,15,30,708.0,69.0,1.9,24.0,312.0,207.83,134.79
2016,10,30,15,45,666.5,63.5,1.75,23.5,266.0,147.98,86.63
2016,10,30,16,0,625.0,58.0,1.6,23.0,220.0,95.18,49.96
2016,10,30,16,15,559.0,51.0,1.5,22.0,173.0,45.7,27.83
2016,10,30,16,30,493.0,44.0,1.4,21.0,126.0,34.78,24.26
2016,10,30,16,45,383.5,33.5,1.35,20.0,84.5,26.98,16.98
2016,10,30,17,0,274.0,23.0,1.3,19.0,43.0,18.94,5.79
2016,10,30,17,15,137.0,11.5,1.3,18.5,21.5,10.46,0.0
2016,10,30,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,6,45,43.0,9.5,1.6,12.5,11.5,30.69,0.0
2016,10,31,7,0,86.0,19.0,1.7,13.0,23.0,91.54,0.0
2016,10,31,7,15,187.0,36.0,1.95,13.5,59.0,196.36,148.76
2016,10,31,7,30,288.0,53.0,2.2,14.0,95.0,289.46,236.18
2016,10,31,7,45,361.5,66.0,2.5,15.0,138.5,366.61,303.21
2016,10,31,8,0,435.0,79.0,2.8,16.0,182.0,449.26,372.1
2016,10,31,8,15,487.0,88.5,2.85,16.5,227.0,514.97,425.17
2016,10,31,8,30,539.0,98.0,2.9,17.0,272.0,587.03,480.62
2016,10,31,8,45,580.0,103.5,2.95,17.5,315.0,643.84,522.24
2016,10,31,9,0,621.0,109.0,3.0,18.0,358.0,700.11,562.3
2016,10,31,9,15,648.0,114.0,2.9,18.5,397.0,742.6,590.44
2016,10,31,9,30,675.0,119.0,2.8,19.0,436.0,783.25,616.59
2016,10,31,9,45,698.0,122.0,2.7,19.5,470.5,815.71,636.31
2016,10,31,10,0,721.0,125.0,2.6,20.0,505.0,845.58,653.89
2016,10,31,10,15,734.5,127.5,2.5,20.0,532.0,863.17,663.95
2016,10,31,10,30,748.0,130.0,2.4,20.0,559.0,877.59,671.89
2016,10,31,10,45,754.5,133.0,2.3,20.5,579.0,882.8,672.26
2016,10,31,11,0,761.0,136.0,2.2,21.0,599.0,884.59,670.49
2016,10,31,11,15,578.5,197.0,2.1,21.0,553.5,769.23,588.59
2016,10,31,11,30,396.0,258.0,2.0,21.0,508.0,646.22,497.07
2016,10,31,11,45,316.0,277.5,1.9,21.5,478.0,587.01,451.6
2016,10,31,12,0,236.0,297.0,1.8,22.0,448.0,514.76,396.14
2016,10,31,12,15,207.0,298.0,1.7,22.0,430.0,482.07,371.42
2016,10,31,12,30,178.0,299.0,1.6,22.0,412.0,450.26,347.01
2016,10,31,12,45,208.0,290.5,1.5,22.0,420.0,454.32,350.48
2016,10,31,13,0,238.0,282.0,1.4,22.0,428.0,455.8,351.65
2016,10,31,13,15,489.0,207.5,1.4,22.0,496.0,557.56,429.91
2016,10,31,13,30,740.0,133.0,1.4,22.0,564.0,622.09,477.65
2016,10,31,13,45,708.0,137.5,1.4,22.5,535.0,569.49,436.46
2016,10,31,14,0,676.0,142.0,1.4,23.0,506.0,517.75,396.18
2016,10,31,14,15,657.0,137.5,1.45,22.5,473.5,465.14,356.15
2016,10,31,14,30,638.0,133.0,1.5,22.0,441.0,413.15,315.17
2016,10,31,14,45,562.5,132.0,1.6,22.0,387.0,340.71,257.61
2016,10,31,15,0,487.0,131.0,1.7,22.0,333.0,279.26,207.92
2016,10,31,15,15,432.0,130.0,1.75,21.5,295.0,231.06,168.38
2016,10,31,15,30,377.0,129.0,1.8,21.0,257.0,188.64,134.04
2016,10,31,15,45,331.5,115.5,1.85,21.0,216.0,143.11,98.11
2016,10,31,16,0,286.0,102.0,1.9,21.0,175.0,103.98,70.12
2016,10,31,16,15,235.5,84.5,1.8,20.0,136.0,67.44,48.74
2016,10,31,16,30,185.0,67.0,1.7,19.0,97.0,51.77,39.02
2016,10,31,16,45,118.0,46.0,1.65,18.5,62.5,36.19,24.69
2016,10,31,17,0,51.0,25.0,1.6,18.0,28.0,20.74,5.57
2016,10,31,17,15,25.5,12.5,1.7,17.5,14.0,11.37,0.0
2016,10,31,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,3.5,0.9,11.0,3.5,3.18,0.0
2016,11,1,7,0,0.0,7.0,1.0,11.0,7.0,6.14,0.0
2016,11,1,7,15,0.0,22.0,1.05,11.5,22.0,19.39,9.47
2016,11,1,7,30,0.0,37.0,1.1,12.0,37.0,34.35,23.28
2016,11,1,7,45,0.0,55.5,1.2,12.5,55.5,53.94,40.42
2016,11,1,8,0,0.0,74.0,1.3,13.0,74.0,72.93,56.86
2016,11,1,8,15,1.0,92.5,1.3,13.5,93.0,92.33,73.39
2016,11,1,8,30,2.0,111.0,1.3,14.0,112.0,111.59,89.48
2016,11,1,8,45,3.5,124.0,1.35,14.5,125.5,124.54,100.03
2016,11,1,9,0,5.0,137.0,1.4,15.0,139.0,137.74,110.62
2016,11,1,9,15,7.5,151.5,1.45,15.5,154.5,153.74,123.38
2016,11,1,9,30,10.0,166.0,1.5,16.0,170.0,169.85,136.06
2016,11,1,9,45,5.0,161.5,1.55,16.5,163.5,158.19,125.78
2016,11,1,10,0,0.0,157.0,1.6,17.0,157.0,147.27,116.24
2016,11,1,10,15,1.0,165.0,1.65,17.0,165.5,155.39,122.67
2016,11,1,10,30,2.0,173.0,1.7,17.0,174.0,163.56,129.1
2016,11,1,10,45,3.0,178.5,1.8,17.5,180.5,169.19,133.24
2016,11,1,11,0,4.0,184.0,1.9,18.0,187.0,174.84,137.41
2016,11,1,11,15,20.0,220.0,1.95,18.0,232.5,225.3,178.03
2016,11,1,11,30,36.0,256.0,2.0,18.0,278.0,291.5,230.15
2016,11,1,11,45,35.5,258.5,2.05,18.5,280.5,290.87,228.84
2016,11,1,12,0,35.0,261.0,2.1,19.0,283.0,290.19,227.82
2016,11,1,12,15,84.5,280.5,2.1,19.0,333.5,348.95,274.6
2016,11,1,12,30,134.0,300.0,2.1,19.0,384.0,416.61,326.88
2016,11,1,12,45,135.0,292.5,2.15,19.5,376.0,401.19,314.36
2016,11,1,13,0,136.0,285.0,2.2,20.0,368.0,385.47,302.03
2016,11,1,13,15,124.5,275.0,2.2,20.0,349.0,358.41,281.23
2016,11,1,13,30,113.0,265.0,2.2,20.0,330.0,323.98,254.72
2016,11,1,13,45,67.0,233.0,2.2,20.0,271.0,257.92,202.9
2016,11,1,14,0,21.0,201.0,2.2,20.0,212.0,192.27,150.88
2016,11,1,14,15,25.5,193.5,2.2,20.0,206.0,185.7,145.99
2016,11,1,14,30,30.0,186.0,2.2,20.0,200.0,181.75,142.97
2016,11,1,14,45,47.0,177.5,2.2,20.0,198.0,176.96,138.99
2016,11,1,15,0,64.0,169.0,2.2,20.0,196.0,170.07,132.95
2016,11,1,15,15,55.0,152.0,2.1,19.5,173.5,147.03,114.45
2016,11,1,15,30,46.0,135.0,2.0,19.0,151.0,125.23,96.94
2016,11,1,15,45,38.0,115.5,1.9,19.0,127.0,102.91,78.8
2016,11,1,16,0,30.0,96.0,1.8,19.0,103.0,81.93,61.89
2016,11,1,16,15,18.5,75.5,1.6,18.5,80.0,61.65,48.21
2016,11,1,16,30,7.0,55.0,1.4,18.0,57.0,46.31,34.44
2016,11,1,16,45,3.5,35.5,1.2,17.5,36.5,30.44,19.86
2016,11,1,17,0,0.0,16.0,1.0,17.0,16.0,14.09,0.85
2016,11,1,17,15,0.0,8.0,1.0,16.5,8.0,7.28,0.0
2016,11,1,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,6,45,48.0,8.0,1.15,11.5,10.0,7.28,0.0
2016,11,2,7,0,96.0,16.0,1.2,12.0,20.0,67.91,0.0
2016,11,2,7,15,206.0,32.0,1.4,12.5,55.5,202.08,148.67
2016,11,2,7,30,316.0,48.0,1.6,13.0,91.0,300.19,244.27
2016,11,2,7,45,397.0,58.5,1.8,14.0,135.0,379.8,313.59
2016,11,2,8,0,478.0,69.0,2.0,15.0,179.0,469.13,387.52
2016,11,2,8,15,529.5,77.0,2.0,15.5,223.5,535.99,440.5
2016,11,2,8,30,581.0,85.0,2.0,16.0,268.0,604.1,491.74
2016,11,2,8,45,622.0,89.5,2.0,17.0,311.0,660.11,530.91
2016,11,2,9,0,663.0,94.0,2.0,18.0,354.0,715.64,568.31
2016,11,2,9,15,688.5,98.0,2.0,18.5,393.0,756.09,594.73
2016,11,2,9,30,714.0,102.0,2.0,19.0,432.0,794.62,619.31
2016,11,2,9,45,734.5,104.5,2.0,20.0,465.5,824.47,636.16
2016,11,2,10,0,755.0,107.0,2.0,21.0,499.0,851.63,650.93
2016,11,2,10,15,767.5,109.5,1.85,21.5,526.0,868.46,658.24
2016,11,2,10,30,780.0,112.0,1.7,22.0,553.0,876.51,659.55
2016,11,2,10,45,789.0,113.5,1.6,23.0,573.0,882.58,658.93
2016,11,2,11,0,798.0,115.0,1.5,24.0,593.0,885.14,656.05
2016,11,2,11,15,803.0,116.0,1.35,24.5,605.5,879.94,648.81
2016,11,2,11,30,808.0,117.0,1.2,25.0,618.0,871.23,639.43
2016,11,2,11,45,810.5,117.0,1.05,25.5,623.0,855.72,625.77
2016,11,2,12,0,813.0,117.0,0.9,26.0,628.0,836.86,610.11
2016,11,2,12,15,812.0,116.5,0.8,26.0,625.0,811.3,592.2
2016,11,2,12,30,811.0,116.0,0.7,26.0,622.0,782.73,572.48
2016,11,2,12,45,799.5,118.0,0.6,26.0,609.5,746.02,547.45
2016,11,2,13,0,788.0,120.0,0.5,26.0,597.0,707.26,520.49
2016,11,2,13,15,780.0,118.5,0.5,26.0,578.5,665.51,491.91
2016,11,2,13,30,772.0,117.0,0.5,26.0,560.0,623.43,462.39
2016,11,2,13,45,760.0,114.5,0.55,26.0,534.0,574.6,427.98
2016,11,2,14,0,748.0,112.0,0.6,26.0,508.0,524.9,391.83
2016,11,2,14,15,730.5,109.0,0.6,26.0,475.5,471.43,351.3
2016,11,2,14,30,713.0,106.0,0.6,26.0,443.0,418.2,309.67
2016,11,2,14,45,689.0,101.5,0.65,26.0,405.5,361.62,264.58
2016,11,2,15,0,665.0,97.0,0.7,26.0,368.0,306.62,219.39
2016,11,2,15,15,631.5,91.5,0.65,25.5,326.0,250.11,172.67
2016,11,2,15,30,598.0,86.0,0.6,25.0,284.0,196.92,128.76
2016,11,2,15,45,554.5,78.0,0.6,24.5,240.0,143.74,87.25
2016,11,2,16,0,511.0,70.0,0.6,24.0,196.0,95.72,54.52
2016,11,2,16,15,441.0,60.0,0.65,23.0,152.0,51.05,38.2
2016,11,2,16,30,371.0,50.0,0.7,22.0,108.0,40.4,28.8
2016,11,2,16,45,271.0,36.0,0.8,21.5,70.0,28.11,17.44
2016,11,2,17,0,171.0,22.0,0.9,21.0,32.0,17.38,0.45
2016,11,2,17,15,85.5,11.0,0.95,20.5,16.0,10.01,0.0
2016,11,2,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,45,69.0,7.5,1.05,12.5,10.0,0.0,0.0
2016,11,3,7,0,138.0,15.0,1.1,13.0,20.0,90.14,0.0
2016,11,3,7,15,263.5,27.5,1.3,13.5,56.0,229.55,164.76
2016,11,3,7,30,389.0,40.0,1.5,14.0,92.0,337.48,272.68
2016,11,3,7,45,462.5,49.5,1.75,15.0,136.0,416.06,341.16
2016,11,3,8,0,536.0,59.0,2.0,16.0,180.0,499.24,409.72
2016,11,3,8,15,537.0,70.0,2.0,16.5,214.0,532.58,435.92
2016,11,3,8,30,538.0,81.0,2.0,17.0,248.0,563.99,459.38
2016,11,3,8,45,499.0,103.0,2.0,17.5,276.0,567.12,460.25
2016,11,3,9,0,460.0,125.0,2.0,18.0,304.0,572.83,462.26
2016,11,3,9,15,441.5,144.0,2.15,19.0,330.5,588.24,471.11
2016,11,3,9,30,423.0,163.0,2.3,20.0,357.0,600.57,477.31
2016,11,3,9,45,595.5,131.0,2.5,21.0,425.5,729.11,571.6
2016,11,3,10,0,768.0,99.0,2.7,22.0,494.0,846.48,651.59
2016,11,3,10,15,780.5,101.0,2.7,22.5,521.0,863.09,659.66
2016,11,3,10,30,793.0,103.0,2.7,23.0,548.0,876.39,666.35
2016,11,3,10,45,801.5,104.0,2.75,23.5,568.0,881.4,667.83
2016,11,3,11,0,810.0,105.0,2.8,24.0,588.0,882.89,667.13
2016,11,3,11,15,815.0,106.0,2.75,24.0,600.5,877.65,662.58
2016,11,3,11,30,820.0,107.0,2.7,24.0,613.0,868.88,655.84
2016,11,3,11,45,822.5,107.0,2.7,24.5,618.0,853.27,643.71
2016,11,3,12,0,825.0,107.0,2.7,25.0,623.0,834.28,629.47
2016,11,3,12,15,824.0,107.0,2.65,25.0,620.0,809.11,612.01
2016,11,3,12,30,823.0,107.0,2.6,25.0,617.0,780.91,592.55
2016,11,3,12,45,659.0,160.5,2.55,25.5,564.0,686.98,523.98
2016,11,3,13,0,495.0,214.0,2.5,26.0,511.0,590.54,451.08
2016,11,3,13,15,523.5,196.5,2.45,26.0,502.5,567.71,435.0
2016,11,3,13,30,552.0,179.0,2.4,26.0,494.0,541.19,415.29
2016,11,3,13,45,649.0,144.0,2.4,26.0,497.5,538.24,412.89
2016,11,3,14,0,746.0,109.0,2.4,26.0,501.0,519.77,397.86
2016,11,3,14,15,595.0,137.0,2.3,26.0,437.0,432.05,329.71
2016,11,3,14,30,444.0,165.0,2.2,26.0,373.0,353.7,268.78
2016,11,3,14,45,552.5,130.0,2.15,26.0,367.0,333.22,249.15
2016,11,3,15,0,661.0,95.0,2.1,26.0,361.0,302.79,219.23
2016,11,3,15,15,626.5,89.5,1.9,25.5,319.5,246.4,171.53
2016,11,3,15,30,592.0,84.0,1.7,25.0,278.0,193.43,127.12
2016,11,3,15,45,544.5,76.5,1.5,24.5,234.0,140.64,85.59
2016,11,3,16,0,497.0,69.0,1.3,24.0,190.0,93.49,53.42
2016,11,3,16,15,425.5,59.0,1.25,23.0,146.5,49.78,37.1
2016,11,3,16,30,354.0,49.0,1.2,22.0,103.0,39.61,28.07
2016,11,3,16,45,250.5,35.0,1.15,21.0,66.0,27.32,16.68
2016,11,3,17,0,147.0,21.0,1.1,20.0,29.0,16.58,0.0
2016,11,3,17,15,73.5,10.5,1.1,19.5,14.5,9.55,0.0
2016,11,3,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,4,6,45,64.5,7.0,3.7,13.0,9.5,0.0,0.0
2016,11,4,7,0,129.0,14.0,3.6,13.0,19.0,84.04,0.0
2016,11,4,7,15,262.0,27.5,3.65,13.0,55.5,226.28,158.8
2016,11,4,7,30,395.0,41.0,3.7,13.0,92.0,341.48,278.7
2016,11,4,7,45,496.5,47.0,3.8,13.5,139.0,435.62,362.34
2016,11,4,8,0,598.0,53.0,3.9,14.0,186.0,535.69,446.14
2016,11,4,8,15,649.5,58.5,4.0,14.5,233.0,602.51,499.8
2016,11,4,8,30,701.0,64.0,4.1,15.0,280.0,664.94,547.92
2016,11,4,8,45,746.5,65.5,4.25,15.5,326.0,724.13,592.04
2016,11,4,9,0,792.0,67.0,4.4,16.0,372.0,782.61,634.55
2016,11,4,9,15,816.0,69.5,4.35,16.0,412.5,822.57,662.33
2016,11,4,9,30,840.0,72.0,4.3,16.0,453.0,860.17,687.93
2016,11,4,9,45,868.0,70.0,4.3,16.5,489.5,883.71,701.99
2016,11,4,10,0,896.0,68.0,4.3,17.0,526.0,913.35,720.41
2016,11,4,10,15,907.5,69.5,4.2,17.0,554.5,929.3,729.83
2016,11,4,10,30,919.0,71.0,4.1,17.0,583.0,941.61,736.75
2016,11,4,10,45,928.0,71.5,4.05,17.5,604.5,946.57,737.48
2016,11,4,11,0,937.0,72.0,4.0,18.0,626.0,947.66,735.7
2016,11,4,11,15,942.0,72.5,3.95,18.0,639.5,941.19,730.2
2016,11,4,11,30,947.0,73.0,3.9,18.0,653.0,930.81,722.18
2016,11,4,11,45,649.0,169.0,3.85,18.5,568.0,775.45,609.31
2016,11,4,12,0,351.0,265.0,3.8,19.0,483.0,589.99,465.24
2016,11,4,12,15,651.5,168.5,3.7,19.0,570.5,737.84,581.68
2016,11,4,12,30,952.0,72.0,3.6,19.0,658.0,835.11,651.46
2016,11,4,12,45,951.5,70.5,3.55,19.5,647.0,799.61,624.19
2016,11,4,13,0,951.0,69.0,3.5,20.0,636.0,760.96,595.65
2016,11,4,13,15,944.5,68.0,3.4,20.0,617.0,715.82,563.11
2016,11,4,13,30,938.0,67.0,3.3,20.0,598.0,668.35,526.27
2016,11,4,13,45,930.5,65.5,3.25,20.0,571.5,617.65,486.34
2016,11,4,14,0,923.0,64.0,3.2,20.0,545.0,565.18,443.99
2016,11,4,14,15,909.5,62.5,3.1,19.5,511.5,508.29,397.65
2016,11,4,14,30,896.0,61.0,3.0,19.0,478.0,450.75,349.25
2016,11,4,14,45,877.5,58.5,2.95,19.0,438.5,389.96,296.3
2016,11,4,15,0,859.0,56.0,2.9,19.0,399.0,329.68,242.46
2016,11,4,15,15,831.5,53.5,2.7,18.5,355.0,267.86,187.25
2016,11,4,15,30,804.0,51.0,2.5,18.0,311.0,208.14,134.32
2016,11,4,15,45,763.0,47.5,2.35,18.0,264.0,145.79,82.69
2016,11,4,16,0,722.0,44.0,2.2,18.0,217.0,89.88,43.85
2016,11,4,16,15,656.0,39.0,1.95,17.0,169.0,37.15,27.01
2016,11,4,16,30,590.0,34.0,1.7,16.0,121.0,29.35,19.89
2016,11,4,16,45,470.0,25.5,1.5,15.0,78.5,22.35,12.89
2016,11,4,17,0,350.0,17.0,1.3,14.0,36.0,15.2,0.0
2016,11,4,17,15,175.0,8.5,1.3,13.5,18.0,7.73,0.0
2016,11,4,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,5,6,45,114.0,6.5,1.4,4.5,10.0,0.0,0.0
2016,11,5,7,0,228.0,13.0,1.5,5.0,20.0,137.52,0.0
2016,11,5,7,15,375.0,23.0,1.6,5.5,59.5,279.03,193.47
2016,11,5,7,30,522.0,33.0,1.7,6.0,99.0,405.45,334.83
2016,11,5,7,45,600.0,39.5,1.85,7.0,146.5,489.42,410.17
2016,11,5,8,0,678.0,46.0,2.0,8.0,194.0,577.37,482.89
2016,11,5,8,15,726.0,50.5,1.95,8.5,242.0,643.48,534.79
2016,11,5,8,30,774.0,55.0,1.9,9.0,290.0,710.16,584.48
2016,11,5,8,45,805.5,58.0,1.85,10.0,335.0,761.34,619.18
2016,11,5,9,0,837.0,61.0,1.8,11.0,380.0,811.14,651.39
2016,11,5,9,15,858.5,63.5,1.65,11.5,421.0,841.18,668.32
2016,11,5,9,30,880.0,66.0,1.5,12.0,462.0,877.02,688.78
2016,11,5,9,45,896.0,67.5,1.4,13.0,497.0,903.79,701.53
2016,11,5,10,0,912.0,69.0,1.3,14.0,532.0,927.35,711.77
2016,11,5,10,15,922.5,70.5,1.1,14.0,560.0,942.44,716.96
2016,11,5,10,30,933.0,72.0,0.9,14.0,588.0,953.81,719.39
2016,11,5,10,45,939.5,73.0,0.75,14.5,609.0,957.06,715.95
2016,11,5,11,0,946.0,74.0,0.6,15.0,630.0,956.39,710.07
2016,11,5,11,15,950.0,74.5,0.5,15.5,642.5,948.91,701.08
2016,11,5,11,30,954.0,75.0,0.4,16.0,655.0,937.52,689.9
2016,11,5,11,45,955.5,75.5,0.3,16.5,660.0,920.06,675.18
2016,11,5,12,0,957.0,76.0,0.2,17.0,665.0,898.84,658.52
2016,11,5,12,15,955.5,75.5,0.25,17.0,661.5,870.32,641.41
2016,11,5,12,30,954.0,75.0,0.3,17.0,658.0,838.41,622.15
2016,11,5,12,45,951.5,74.0,0.35,17.0,646.5,801.92,599.75
2016,11,5,13,0,949.0,73.0,0.4,17.0,635.0,762.42,575.1
2016,11,5,13,15,942.0,72.5,0.45,17.0,615.5,717.59,546.09
2016,11,5,13,30,935.0,72.0,0.5,17.0,596.0,670.46,512.91
2016,11,5,13,45,924.5,70.5,0.55,17.5,569.0,618.16,474.03
2016,11,5,14,0,914.0,69.0,0.6,18.0,542.0,564.38,432.81
2016,11,5,14,15,899.5,67.5,0.6,18.0,508.5,507.47,388.13
2016,11,5,14,30,885.0,66.0,0.6,18.0,475.0,450.03,341.43
2016,11,5,14,45,863.5,64.0,0.6,18.0,435.5,389.24,290.63
2016,11,5,15,0,842.0,62.0,0.6,18.0,396.0,328.29,238.21
2016,11,5,15,15,813.0,59.0,0.55,17.5,351.5,266.09,184.3
2016,11,5,15,30,784.0,56.0,0.5,17.0,307.0,206.32,132.57
2016,11,5,15,45,740.0,52.0,0.5,17.0,260.0,146.33,83.86
2016,11,5,16,0,696.0,48.0,0.5,17.0,213.0,91.23,46.06
2016,11,5,16,15,627.0,42.0,0.55,16.0,165.0,39.3,29.0
2016,11,5,16,30,558.0,36.0,0.6,15.0,117.0,31.29,21.67
2016,11,5,16,45,434.0,27.0,0.65,14.5,75.0,23.88,14.04
2016,11,5,17,0,310.0,18.0,0.7,14.0,33.0,16.31,0.0
2016,11,5,17,15,155.0,9.0,0.75,13.5,16.5,8.19,0.0
2016,11,5,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,6,6,45,118.5,6.0,1.6,3.5,9.0,0.0,0.0
2016,11,6,7,0,237.0,12.0,1.7,4.0,18.0,141.2,0.0
2016,11,6,7,15,387.0,21.5,1.85,4.5,57.5,283.01,187.44
2016,11,6,7,30,537.0,31.0,2.0,5.0,97.0,412.21,341.05
2016,11,6,7,45,618.5,36.5,2.2,6.0,145.0,497.46,418.73
2016,11,6,8,0,700.0,42.0,2.4,7.0,193.0,586.96,493.61
2016,11,6,8,15,747.5,46.0,2.25,7.5,241.0,652.42,545.17
2016,11,6,8,30,795.0,50.0,2.1,8.0,289.0,718.46,594.26
2016,11,6,8,45,827.5,52.5,1.95,9.0,334.5,762.16,622.88
2016,11,6,9,0,860.0,55.0,1.8,10.0,380.0,812.16,654.63
2016,11,6,9,15,881.0,57.5,1.85,11.0,420.5,850.58,678.64
2016,11,6,9,30,902.0,60.0,1.9,12.0,461.0,886.45,700.33
2016,11,6,9,45,918.5,60.5,2.0,13.5,496.5,912.67,714.08
2016,11,6,10,0,935.0,61.0,2.1,15.0,532.0,935.66,725.44
2016,11,6,10,15,945.5,62.5,2.05,15.5,560.0,951.01,732.5
2016,11,6,10,30,956.0,64.0,2.0,16.0,588.0,962.56,737.07
2016,11,6,10,45,962.5,64.5,2.0,16.5,609.0,965.24,736.37
2016,11,6,11,0,969.0,65.0,2.0,17.0,630.0,963.95,733.26
2016,11,6,11,15,972.5,65.5,1.95,17.5,643.0,955.95,725.26
2016,11,6,11,30,976.0,66.0,1.9,18.0,656.0,943.96,714.84
2016,11,6,11,45,977.0,66.5,1.85,18.5,661.0,925.85,700.56
2016,11,6,12,0,978.0,67.0,1.8,19.0,666.0,903.92,683.94
2016,11,6,12,15,977.0,67.0,1.75,19.0,662.5,876.03,664.76
2016,11,6,12,30,976.0,67.0,1.7,19.0,659.0,844.63,643.28
2016,11,6,12,45,972.0,66.5,1.7,19.5,647.5,807.05,616.88
2016,11,6,13,0,968.0,66.0,1.7,20.0,636.0,766.46,588.39
2016,11,6,13,15,961.5,65.5,1.65,20.0,616.5,721.4,557.1
2016,11,6,13,30,955.0,65.0,1.6,20.0,597.0,673.94,521.46
2016,11,6,13,45,945.0,63.5,1.55,20.0,570.0,621.2,481.11
2016,11,6,14,0,935.0,62.0,1.5,20.0,543.0,566.9,438.48
2016,11,6,14,15,921.0,60.5,1.45,19.5,509.0,509.37,392.87
2016,11,6,14,30,907.0,59.0,1.4,19.0,475.0,451.23,345.1
2016,11,6,14,45,887.5,57.0,1.4,19.0,435.5,390.2,293.07
2016,11,6,15,0,868.0,55.0,1.4,19.0,396.0,329.74,240.02
2016,11,6,15,15,839.5,52.5,1.25,18.5,351.5,267.36,185.04
2016,11,6,15,30,811.0,50.0,1.1,18.0,307.0,207.18,132.34
2016,11,6,15,45,768.0,46.5,1.0,18.0,259.5,144.43,81.04
2016,11,6,16,0,725.0,43.0,0.9,18.0,212.0,88.3,42.59
2016,11,6,16,15,656.0,38.0,0.9,17.0,164.0,35.58,25.59
2016,11,6,16,30,587.0,33.0,0.9,16.0,116.0,28.59,19.17
2016,11,6,16,45,460.0,24.5,0.95,15.0,74.0,21.54,11.88
2016,11,6,17,0,333.0,16.0,1.0,14.0,32.0,14.35,0.0
2016,11,6,17,15,166.5,8.0,1.0,13.5,16.0,7.28,0.0
2016,11,6,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,7,6,45,91.0,5.5,1.95,5.0,7.5,0.0,0.0
2016,11,7,7,0,182.0,11.0,2.1,5.0,15.0,109.76,0.0
2016,11,7,7,15,333.0,21.0,2.25,5.5,52.0,248.25,153.12
2016,11,7,7,30,484.0,31.0,2.4,6.0,89.0,377.12,311.24
2016,11,7,7,45,566.0,37.5,2.55,7.0,135.0,461.63,389.12
2016,11,7,8,0,648.0,44.0,2.7,8.0,181.0,550.67,464.09
2016,11,7,8,15,697.0,48.5,2.75,8.5,227.5,616.12,517.33
2016,11,7,8,30,746.0,53.0,2.8,9.0,274.0,682.35,568.76
2016,11,7,8,45,778.5,56.5,2.85,10.0,318.5,734.01,605.85
2016,11,7,9,0,811.0,60.0,2.9,11.0,363.0,784.46,640.68
2016,11,7,9,15,833.5,62.0,2.9,11.5,402.5,822.6,666.18
2016,11,7,9,30,856.0,64.0,2.9,12.0,442.0,849.55,682.98
2016,11,7,9,45,872.5,66.0,2.9,12.5,476.5,877.05,700.02
2016,11,7,10,0,889.0,68.0,2.9,13.0,511.0,901.45,714.62
2016,11,7,10,15,900.0,69.0,2.8,13.5,539.0,916.19,721.47
2016,11,7,10,30,911.0,70.0,2.7,14.0,567.0,927.35,725.88
2016,11,7,10,45,918.5,71.0,2.65,14.5,587.5,931.6,725.98
2016,11,7,11,0,926.0,72.0,2.6,15.0,608.0,932.04,723.62
2016,11,7,11,15,930.5,73.0,2.55,15.0,621.5,925.91,718.26
2016,11,7,11,30,935.0,74.0,2.5,15.0,635.0,915.93,710.45
2016,11,7,11,45,937.5,74.0,2.45,15.5,640.0,899.18,696.81
2016,11,7,12,0,940.0,74.0,2.4,16.0,645.0,878.72,680.84
2016,11,7,12,15,939.5,74.0,2.35,16.0,642.5,852.19,662.05
2016,11,7,12,30,939.0,74.0,2.3,16.0,640.0,822.26,640.96
2016,11,7,12,45,936.5,73.0,2.3,16.5,629.0,786.42,614.92
2016,11,7,13,0,934.0,72.0,2.3,17.0,618.0,747.62,586.75
2016,11,7,13,15,928.0,71.0,2.25,17.0,599.5,703.69,554.97
2016,11,7,13,30,922.0,70.0,2.2,17.0,581.0,657.44,519.29
2016,11,7,13,45,912.5,69.0,2.2,17.5,554.5,607.06,478.98
2016,11,7,14,0,903.0,68.0,2.2,18.0,528.0,555.13,436.49
2016,11,7,14,15,889.0,66.0,2.15,17.5,495.0,498.71,390.78
2016,11,7,14,30,875.0,64.0,2.1,17.0,462.0,441.76,343.04
2016,11,7,14,45,854.5,62.0,2.1,17.0,423.0,382.13,291.21
2016,11,7,15,0,834.0,60.0,2.1,17.0,384.0,322.28,237.92
2016,11,7,15,15,804.5,57.0,1.9,16.5,340.5,260.68,182.96
2016,11,7,15,30,775.0,54.0,1.7,16.0,297.0,201.55,130.64
2016,11,7,15,45,730.5,50.0,1.5,15.5,250.0,142.29,81.9
2016,11,7,16,0,686.0,46.0,1.3,15.0,203.0,87.97,44.38
2016,11,7,16,15,613.5,40.0,1.2,14.0,156.5,36.84,27.02
2016,11,7,16,30,541.0,34.0,1.1,13.0,110.0,29.53,20.22
2016,11,7,16,45,407.5,25.0,1.05,12.0,69.0,22.05,12.27
2016,11,7,17,0,274.0,16.0,1.0,11.0,28.0,14.4,0.0
2016,11,7,17,15,137.0,8.0,1.0,10.5,14.0,7.28,0.0
2016,11,7,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,8,6,45,90.0,5.0,1.0,4.5,7.0,0.0,0.0
2016,11,8,7,0,180.0,10.0,1.0,5.0,14.0,107.46,0.0
2016,11,8,7,15,336.5,20.5,1.1,6.0,51.0,247.77,138.13
2016,11,8,7,30,493.0,31.0,1.2,7.0,88.0,381.64,309.78
2016,11,8,7,45,573.5,37.5,1.3,8.0,134.0,465.53,386.22
2016,11,8,8,0,654.0,44.0,1.4,9.0,180.0,553.65,458.77
2016,11,8,8,15,461.5,76.0,1.5,9.5,183.5,473.15,396.57
2016,11,8,8,30,269.0,108.0,1.6,10.0,187.0,361.3,304.61
2016,11,8,8,45,410.5,104.0,1.7,11.0,245.5,492.3,412.1
2016,11,8,9,0,552.0,100.0,1.8,12.0,304.0,621.29,510.72
2016,11,8,9,15,704.0,83.0,1.85,12.5,372.5,741.81,598.29
2016,11,8,9,30,856.0,66.0,1.9,13.0,441.0,850.53,673.86
2016,11,8,9,45,633.0,125.5,2.0,13.5,414.5,749.95,598.46
2016,11,8,10,0,410.0,185.0,2.1,14.0,388.0,616.55,495.89
2016,11,8,10,15,647.0,133.5,2.1,14.5,474.0,778.53,617.75
2016,11,8,10,30,884.0,82.0,2.1,15.0,560.0,916.22,711.42
2016,11,8,10,45,888.0,84.5,2.15,15.5,580.0,919.03,710.08
2016,11,8,11,0,892.0,87.0,2.2,16.0,600.0,918.13,707.81
2016,11,8,11,15,730.0,136.5,2.2,16.5,562.0,834.56,647.7
2016,11,8,11,30,568.0,186.0,2.2,17.0,524.0,727.36,569.59
2016,11,8,11,45,481.5,216.0,2.2,17.5,504.5,672.42,527.03
2016,11,8,12,0,395.0,246.0,2.2,18.0,485.0,604.01,474.18
2016,11,8,12,15,414.5,239.5,2.15,18.0,489.0,598.52,470.54
2016,11,8,12,30,434.0,233.0,2.1,18.0,493.0,603.05,473.46
2016,11,8,12,45,330.0,249.5,2.05,18.5,445.0,512.84,403.39
2016,11,8,13,0,226.0,266.0,2.0,19.0,397.0,429.93,338.48
2016,11,8,13,15,374.5,224.0,1.95,19.0,433.0,482.95,381.19
2016,11,8,13,30,523.0,182.0,1.9,19.0,469.0,522.71,411.59
2016,11,8,13,45,583.5,154.0,1.9,19.5,460.5,505.98,397.36
2016,11,8,14,0,644.0,126.0,1.9,20.0,452.0,478.4,374.47
2016,11,8,14,15,417.5,160.5,1.7,19.5,367.0,362.92,284.23
2016,11,8,14,30,191.0,195.0,1.5,19.0,282.0,263.28,206.54
2016,11,8,14,45,180.5,180.5,1.3,18.5,257.0,232.58,181.83
2016,11,8,15,0,170.0,166.0,1.1,18.0,232.0,202.98,157.41
2016,11,8,15,15,163.5,147.0,1.1,17.0,204.5,171.72,131.73
2016,11,8,15,30,157.0,128.0,1.1,16.0,177.0,141.42,106.62
2016,11,8,15,45,142.5,109.0,1.15,15.5,148.0,111.1,81.93
2016,11,8,16,0,128.0,90.0,1.2,15.0,119.0,82.84,60.0
2016,11,8,16,15,107.5,70.0,1.25,14.5,90.5,56.03,43.79
2016,11,8,16,30,87.0,50.0,1.3,14.0,62.0,40.38,29.45
2016,11,8,16,45,43.5,32.0,1.4,13.5,38.0,26.36,15.31
2016,11,8,17,0,0.0,14.0,1.5,13.0,14.0,12.73,0.0
2016,11,8,17,15,0.0,7.0,1.55,12.5,7.0,6.37,0.0
2016,11,8,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,15,43.5,21.0,1.85,9.5,26.0,56.77,23.28
2016,11,9,7,30,87.0,42.0,2.0,10.0,52.0,120.72,95.12
2016,11,9,7,45,122.5,62.0,2.15,10.5,83.0,184.65,152.58
2016,11,9,8,0,158.0,82.0,2.3,11.0,114.0,238.32,199.97
2016,11,9,8,15,182.5,101.0,2.5,11.5,147.0,283.89,239.3
2016,11,9,8,30,207.0,120.0,2.7,12.0,180.0,330.35,278.26
2016,11,9,8,45,248.0,130.5,2.9,12.5,213.5,378.72,318.36
2016,11,9,9,0,289.0,141.0,3.1,13.0,247.0,428.93,358.98
2016,11,9,9,15,367.0,144.5,3.35,13.5,294.0,520.28,431.95
2016,11,9,9,30,445.0,148.0,3.6,14.0,341.0,597.29,492.09
2016,11,9,9,45,615.0,124.0,3.9,14.5,413.5,730.85,594.48
