Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,13,30,0.0,108.0,6.2,16.0,108.0,96.3,75.23
2016,11,19,13,45,77.5,158.5,6.2,16.0,195.0,192.39,156.03
2016,11,19,14,0,155.0,209.0,6.2,16.0,282.0,284.09,231.13
2016,11,19,14,15,522.0,136.0,6.15,15.5,358.0,386.44,313.69
2016,11,19,14,30,889.0,63.0,6.1,15.0,434.0,439.57,350.49
2016,11,19,14,45,876.5,59.0,6.1,14.5,397.0,381.24,297.42
2016,11,19,15,0,864.0,55.0,6.1,14.0,360.0,322.75,243.14
2016,11,19,15,15,834.0,52.0,6.0,13.5,317.0,260.98,186.01
2016,11,19,15,30,804.0,49.0,5.9,13.0,274.0,200.12,130.63
2016,11,19,15,45,753.5,45.5,5.8,12.5,227.5,139.94,80.26
2016,11,19,16,0,703.0,42.0,5.7,12.0,181.0,85.27,42.23
2016,11,19,16,15,620.0,35.5,5.45,11.0,134.5,33.43,23.99
2016,11,19,16,30,537.0,29.0,5.2,10.0,88.0,25.63,16.36
2016,11,19,16,45,268.5,14.5,4.95,9.5,44.0,12.38,0.74
2016,11,19,17,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,2.1,0.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,15,218.5,12.0,1.75,-0.5,28.0,135.03,0.0
2016,11,20,7,30,437.0,24.0,2.1,0.0,56.0,321.25,217.13
2016,11,20,7,45,541.0,31.5,2.5,0.5,100.5,422.36,355.31
2016,11,20,8,0,645.0,39.0,2.9,1.0,145.0,524.48,449.6
2016,11,20,8,15,703.5,44.0,3.05,1.5,191.5,596.17,512.45
2016,11,20,8,30,762.0,49.0,3.2,2.0,238.0,669.1,573.29
2016,11,20,8,45,798.5,52.5,3.4,2.5,282.5,723.51,617.06
2016,11,20,9,0,835.0,56.0,3.6,3.0,327.0,776.87,658.47
2016,11,20,9,15,859.5,58.5,3.6,3.5,367.5,809.33,681.4
2016,11,20,9,30,884.0,61.0,3.6,4.0,408.0,847.14,707.89
2016,11,20,9,45,903.5,62.0,3.65,4.5,443.0,875.99,727.24
2016,11,20,10,0,923.0,63.0,3.7,5.0,478.0,901.85,744.15
2016,11,20,10,15,933.5,64.0,3.7,5.5,506.0,916.47,752.23
2016,11,20,10,30,944.0,65.0,3.7,6.0,534.0,927.49,757.76
2016,11,20,10,45,952.5,65.5,3.75,6.5,555.0,932.34,759.17
2016,11,20,11,0,961.0,66.0,3.8,7.0,576.0,933.33,757.94
2016,11,20,11,15,964.5,66.5,3.8,7.0,588.5,926.06,751.87
2016,11,20,11,30,968.0,67.0,3.8,7.0,601.0,914.92,743.2
2016,11,20,11,45,969.0,67.0,3.85,7.5,606.0,897.22,728.84
2016,11,20,12,0,970.0,67.0,3.9,8.0,611.0,875.82,711.93
2016,11,20,12,15,968.0,67.0,3.9,8.0,608.0,848.42,691.69
2016,11,20,12,30,966.0,67.0,3.9,8.0,605.0,817.66,668.98
2016,11,20,12,45,960.0,67.0,3.95,8.5,593.5,780.77,640.67
2016,11,20,13,0,954.0,67.0,4.0,9.0,582.0,741.07,610.19
2016,11,20,13,15,946.0,66.5,4.0,9.0,563.0,696.91,575.77
2016,11,20,13,30,938.0,66.0,4.0,9.0,544.0,650.53,537.86
2016,11,20,13,45,922.5,66.0,4.05,9.5,517.0,598.49,493.76
2016,11,20,14,0,907.0,66.0,4.1,10.0,490.0,545.38,447.86
2016,11,20,14,15,891.0,64.5,4.1,9.5,457.5,489.68,400.09
2016,11,20,14,30,875.0,63.0,4.1,9.0,425.0,433.59,350.41
2016,11,20,14,45,846.5,61.5,4.1,9.0,386.0,372.85,295.02
2016,11,20,15,0,818.0,60.0,4.1,9.0,347.0,313.17,239.5
2016,11,20,15,15,784.5,56.5,3.95,8.5,304.5,252.23,182.99
2016,11,20,15,30,751.0,53.0,3.8,8.0,262.0,194.19,129.85
2016,11,20,15,45,693.5,49.0,3.65,8.0,216.0,135.81,80.62
2016,11,20,16,0,636.0,45.0,3.5,8.0,170.0,83.86,44.0
2016,11,20,16,15,550.5,38.0,3.15,7.0,125.5,35.69,26.43
2016,11,20,16,30,465.0,31.0,2.8,6.0,81.0,27.57,18.31
2016,11,20,16,45,232.5,15.5,2.45,5.0,40.5,12.26,0.27
2016,11,20,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,15,181.5,12.0,1.5,-1.0,25.0,113.66,0.0
2016,11,21,7,30,363.0,24.0,1.8,0.0,50.0,283.06,179.24
2016,11,21,7,45,471.5,32.0,2.15,0.5,92.0,376.05,315.54
2016,11,21,8,0,580.0,40.0,2.5,1.0,134.0,479.12,411.17
2016,11,21,8,15,643.0,45.5,2.75,1.5,179.0,552.53,475.94
2016,11,21,8,30,706.0,51.0,3.0,2.0,224.0,627.58,539.28
2016,11,21,8,45,747.5,54.5,3.25,2.5,268.0,684.39,585.57
2016,11,21,9,0,789.0,58.0,3.5,3.0,312.0,740.53,629.78
2016,11,21,9,15,816.0,60.5,3.5,3.5,351.5,782.16,660.17
2016,11,21,9,30,843.0,63.0,3.5,4.0,391.0,821.65,688.14
2016,11,21,9,45,865.5,64.0,3.5,5.0,426.0,844.21,701.34
2016,11,21,10,0,888.0,65.0,3.5,6.0,461.0,872.28,718.53
2016,11,21,10,15,900.5,66.5,3.5,6.5,489.5,889.12,728.34
2016,11,21,10,30,913.0,68.0,3.5,7.0,518.0,902.48,735.66
2016,11,21,10,45,923.5,68.0,3.5,7.5,539.0,908.5,737.65
2016,11,21,11,0,934.0,68.0,3.5,8.0,560.0,910.79,737.1
2016,11,21,11,15,939.5,68.5,3.5,8.0,573.5,905.55,732.55
2016,11,21,11,30,945.0,69.0,3.5,8.0,587.0,896.5,725.44
2016,11,21,11,45,948.5,69.0,3.5,8.5,593.0,881.35,712.73
2016,11,21,12,0,952.0,69.0,3.5,9.0,599.0,862.48,697.5
2016,11,21,12,15,951.5,68.5,3.5,9.5,597.0,836.18,676.96
2016,11,21,12,30,951.0,68.0,3.5,10.0,595.0,806.52,654.07
2016,11,21,12,45,948.5,67.5,3.5,10.5,584.5,772.15,627.72
2016,11,21,13,0,946.0,67.0,3.5,11.0,574.0,734.81,599.15
2016,11,21,13,15,940.0,66.0,3.5,11.0,556.0,691.79,565.98
2016,11,21,13,30,934.0,65.0,3.5,11.0,538.0,646.45,529.34
2016,11,21,13,45,924.5,64.0,3.5,11.0,513.0,597.0,488.55
2016,11,21,14,0,915.0,63.0,3.5,11.0,488.0,545.96,445.39
2016,11,21,14,15,900.0,61.0,3.45,11.0,456.0,489.96,396.93
2016,11,21,14,30,885.0,59.0,3.4,11.0,424.0,433.47,346.68
2016,11,21,14,45,863.5,57.0,3.4,11.0,386.0,374.41,293.13
2016,11,21,15,0,842.0,55.0,3.4,11.0,348.0,316.11,239.06
2016,11,21,15,15,810.5,52.0,3.1,10.5,305.5,254.41,182.21
2016,11,21,15,30,779.0,49.0,2.8,10.0,263.0,195.87,128.88
2016,11,21,15,45,729.0,45.0,2.55,9.5,217.5,136.89,79.36
2016,11,21,16,0,679.0,41.0,2.3,9.0,172.0,83.38,41.74
2016,11,21,16,15,596.0,34.5,2.1,7.5,127.0,33.06,24.01
2016,11,21,16,30,513.0,28.0,1.9,6.0,82.0,24.71,15.78
2016,11,21,16,45,256.5,14.0,1.7,5.0,41.0,11.95,0.0
2016,11,21,17,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,15,209.0,11.0,1.15,-2.0,25.0,127.92,0.0
2016,11,22,7,30,418.0,22.0,1.3,-1.0,50.0,303.72,177.16
2016,11,22,7,45,523.0,29.0,1.45,-0.5,93.0,405.9,337.84
2016,11,22,8,0,628.0,36.0,1.6,0.0,136.0,506.66,431.12
2016,11,22,8,15,688.5,41.0,1.6,0.5,181.5,578.64,493.01
2016,11,22,8,30,749.0,46.0,1.6,1.0,227.0,652.23,552.81
2016,11,22,8,45,787.5,49.0,1.65,1.5,271.0,706.92,595.39
2016,11,22,9,0,826.0,52.0,1.7,2.0,315.0,753.04,629.74
2016,11,22,9,15,851.0,54.5,1.8,2.5,355.0,793.27,658.98
2016,11,22,9,30,876.0,57.0,1.9,3.0,395.0,831.41,685.93
2016,11,22,9,45,643.0,109.0,2.0,4.0,369.0,721.33,599.85
2016,11,22,10,0,410.0,161.0,2.1,5.0,343.0,578.71,485.17
2016,11,22,10,15,417.5,170.5,2.0,5.5,365.5,596.69,498.13
2016,11,22,10,30,425.0,180.0,1.9,6.0,388.0,612.76,508.1
2016,11,22,10,45,688.5,121.5,1.85,7.0,474.5,779.98,634.43
2016,11,22,11,0,952.0,63.0,1.8,8.0,561.0,918.65,729.1
2016,11,22,11,15,956.5,63.5,1.7,8.5,574.5,912.53,719.82
2016,11,22,11,30,961.0,64.0,1.6,9.0,588.0,902.57,709.79
2016,11,22,11,45,798.0,106.5,1.55,9.5,544.5,806.84,639.87
2016,11,22,12,0,635.0,149.0,1.5,10.0,501.0,707.15,566.56
2016,11,22,12,15,798.5,106.0,1.4,10.5,547.0,764.93,607.98
2016,11,22,12,30,962.0,63.0,1.3,11.0,593.0,808.0,635.95
2016,11,22,12,45,954.5,64.0,1.2,11.5,582.0,771.61,607.48
2016,11,22,13,0,947.0,65.0,1.1,12.0,571.0,732.5,578.1
2016,11,22,13,15,939.5,64.5,1.0,12.0,552.0,689.19,545.5
2016,11,22,13,30,932.0,64.0,0.9,12.0,533.0,643.64,509.71
2016,11,22,13,45,920.5,62.5,0.85,12.0,507.5,592.73,469.67
2016,11,22,14,0,909.0,61.0,0.8,12.0,482.0,540.44,427.51
2016,11,22,14,15,893.0,59.5,0.7,12.0,449.5,484.94,381.25
2016,11,22,14,30,877.0,58.0,0.6,12.0,417.0,429.05,333.36
2016,11,22,14,45,855.5,55.5,0.55,12.0,379.0,370.03,282.06
2016,11,22,15,0,834.0,53.0,0.5,12.0,341.0,311.8,230.12
2016,11,22,15,15,802.0,50.0,0.4,11.5,299.0,251.55,176.4
2016,11,22,15,30,770.0,47.0,0.3,11.0,257.0,192.54,124.26
2016,11,22,15,45,720.5,43.0,0.25,11.0,212.5,134.25,76.31
2016,11,22,16,0,671.0,39.0,0.2,11.0,168.0,81.35,39.68
2016,11,22,16,15,588.5,33.0,0.3,10.5,124.0,32.0,22.78
2016,11,22,16,30,506.0,27.0,0.4,10.0,80.0,23.76,14.66
2016,11,22,16,45,253.0,13.5,0.55,9.5,40.0,11.5,0.0
2016,11,22,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,15,56.5,11.5,1.05,0.5,15.0,42.23,0.0
2016,11,23,7,30,113.0,23.0,1.1,1.0,30.0,125.08,62.01
2016,11,23,7,45,161.5,39.0,1.2,2.0,59.0,191.27,157.02
2016,11,23,8,0,210.0,55.0,1.3,3.0,88.0,249.05,211.88
2016,11,23,8,15,236.5,71.5,1.25,3.5,119.5,280.15,241.18
2016,11,23,8,30,263.0,88.0,1.2,4.0,151.0,326.55,281.54
2016,11,23,8,45,283.5,102.0,1.15,4.5,181.5,365.11,313.77
2016,11,23,9,0,304.0,116.0,1.1,5.0,212.0,403.86,344.95
2016,11,23,9,15,306.5,132.0,0.95,5.5,239.0,430.3,364.23
2016,11,23,9,30,309.0,148.0,0.8,6.0,266.0,455.47,381.75
2016,11,23,9,45,250.0,169.5,0.7,7.0,270.0,433.67,359.94
2016,11,23,10,0,191.0,191.0,0.6,8.0,274.0,392.36,323.59
2016,11,23,10,15,250.0,196.0,0.85,9.0,313.0,464.22,380.96
2016,11,23,10,30,309.0,201.0,1.1,10.0,352.0,519.21,423.38
2016,11,23,10,45,348.0,203.0,1.4,11.0,379.0,551.82,448.19
2016,11,23,11,0,387.0,205.0,1.7,12.0,406.0,582.88,471.64
2016,11,23,11,15,469.0,188.0,1.75,12.0,438.0,643.34,518.04
2016,11,23,11,30,551.0,171.0,1.8,12.0,470.0,683.98,549.21
2016,11,23,11,45,713.5,129.0,1.9,12.5,520.0,766.21,609.71
2016,11,23,12,0,876.0,87.0,2.0,13.0,570.0,827.37,652.47
2016,11,23,12,15,722.0,127.5,2.05,13.0,524.5,732.2,583.48
2016,11,23,12,30,568.0,168.0,2.1,13.0,479.0,629.49,505.97
2016,11,23,12,45,718.5,126.5,2.15,13.5,512.5,678.42,544.46
2016,11,23,13,0,869.0,85.0,2.2,14.0,546.0,705.59,564.76
2016,11,23,13,15,736.0,112.0,2.2,14.0,493.5,614.48,493.69
2016,11,23,13,30,603.0,139.0,2.2,14.0,441.0,527.58,425.49
2016,11,23,13,45,443.5,165.0,2.25,14.0,381.5,428.88,347.01
2016,11,23,14,0,284.0,191.0,2.3,14.0,322.0,340.26,275.43
2016,11,23,14,15,275.5,178.5,2.15,13.5,298.0,306.62,248.01
2016,11,23,14,30,267.0,166.0,2.0,13.0,274.0,273.53,220.25
2016,11,23,14,45,257.5,152.5,1.95,13.0,249.0,239.77,191.19
2016,11,23,15,0,248.0,139.0,1.9,13.0,224.0,206.88,162.45
2016,11,23,15,15,239.0,122.5,1.65,12.0,196.0,172.37,132.56
2016,11,23,15,30,230.0,106.0,1.4,11.0,168.0,138.97,103.57
2016,11,23,15,45,212.5,89.0,1.2,10.5,138.5,105.22,75.19
2016,11,23,16,0,195.0,72.0,1.0,10.0,109.0,73.78,50.63
2016,11,23,16,15,165.5,54.0,1.05,9.5,79.5,43.9,33.38
2016,11,23,16,30,136.0,36.0,1.1,9.0,50.0,28.87,18.97
2016,11,23,16,45,68.0,18.0,1.15,8.5,25.0,14.82,0.0
2016,11,23,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,15,0.0,3.0,1.2,6.5,3.0,2.73,0.0
2016,11,24,7,30,0.0,6.0,1.4,7.0,6.0,5.26,0.0
2016,11,24,7,45,0.0,13.0,1.6,7.5,13.0,11.42,3.81
2016,11,24,8,0,0.0,20.0,1.8,8.0,20.0,17.59,9.48
2016,11,24,8,15,0.0,28.0,1.75,8.5,28.0,24.65,15.81
2016,11,24,8,30,0.0,36.0,1.7,9.0,36.0,31.72,22.09
2016,11,24,8,45,0.0,44.0,1.7,9.5,44.0,38.81,28.29
2016,11,24,9,0,0.0,52.0,1.7,10.0,52.0,45.9,34.4
2016,11,24,9,15,34.0,104.5,1.75,10.5,117.5,137.39,114.03
2016,11,24,9,30,68.0,157.0,1.8,11.0,183.0,232.53,193.98
2016,11,24,9,45,71.0,171.5,1.9,12.0,200.5,250.4,207.36
2016,11,24,10,0,74.0,186.0,2.0,13.0,218.0,268.16,220.7
2016,11,24,10,15,443.5,133.5,2.15,13.5,346.0,573.4,471.15
2016,11,24,10,30,813.0,81.0,2.3,14.0,474.0,835.69,663.88
2016,11,24,10,45,825.5,81.5,2.45,15.0,495.0,844.2,665.22
2016,11,24,11,0,838.0,82.0,2.6,16.0,516.0,849.25,666.64
2016,11,24,11,15,844.0,83.0,2.7,16.5,529.0,845.74,662.97
2016,11,24,11,30,850.0,84.0,2.8,17.0,542.0,838.7,656.99
2016,11,24,11,45,854.0,83.5,2.95,17.5,548.0,824.65,646.46
2016,11,24,12,0,858.0,83.0,3.1,18.0,554.0,807.17,633.57
2016,11,24,12,15,857.5,83.0,3.1,18.5,552.0,783.39,615.39
2016,11,24,12,30,857.0,83.0,3.1,19.0,550.0,756.51,595.11
2016,11,24,12,45,831.0,90.5,3.15,19.5,537.0,716.75,565.74
2016,11,24,13,0,805.0,98.0,3.2,20.0,524.0,675.45,534.16
2016,11,24,13,15,797.0,97.0,3.15,20.0,507.0,635.73,503.44
2016,11,24,13,30,789.0,96.0,3.1,20.0,490.0,594.22,470.76
2016,11,24,13,45,775.5,94.5,3.1,20.0,465.5,547.51,433.58
2016,11,24,14,0,762.0,93.0,3.1,20.0,441.0,500.52,395.26
2016,11,24,14,15,743.0,90.0,2.95,20.0,410.5,447.96,351.41
2016,11,24,14,30,724.0,87.0,2.8,20.0,380.0,395.7,306.78
2016,11,24,14,45,693.5,84.0,2.7,20.0,344.0,339.87,258.61
2016,11,24,15,0,663.0,81.0,2.6,20.0,308.0,286.14,211.39
2016,11,24,15,15,624.5,76.0,2.25,19.0,268.5,230.96,163.57
2016,11,24,15,30,586.0,71.0,1.9,18.0,229.0,179.48,119.38
2016,11,24,15,45,516.5,65.0,1.55,17.5,186.5,127.07,77.89
2016,11,24,16,0,447.0,59.0,1.2,17.0,144.0,82.72,47.65
2016,11,24,16,15,358.0,48.0,1.2,16.5,104.0,42.01,30.73
2016,11,24,16,30,269.0,37.0,1.2,16.0,64.0,28.96,18.36
2016,11,24,16,45,134.5,18.5,1.2,15.5,32.0,14.56,0.0
2016,11,24,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,7,15,77.5,12.0,0.9,8.5,16.5,54.18,0.0
2016,11,25,7,30,155.0,24.0,1.0,9.0,33.0,150.02,46.18
2016,11,25,7,45,260.0,38.0,1.15,9.5,69.5,253.47,200.78
2016,11,25,8,0,365.0,52.0,1.3,10.0,106.0,349.9,288.97
2016,11,25,8,15,435.0,61.5,1.25,10.5,147.5,423.24,352.0
2016,11,25,8,30,505.0,71.0,1.2,11.0,189.0,501.58,415.99
2016,11,25,8,45,554.5,77.5,1.15,11.5,230.0,562.88,463.01
2016,11,25,9,0,604.0,84.0,1.1,12.0,271.0,624.34,508.09
2016,11,25,9,15,637.0,89.0,1.0,13.0,308.5,670.19,538.22
2016,11,25,9,30,670.0,94.0,0.9,14.0,346.0,714.62,566.02
2016,11,25,9,45,694.5,97.5,0.8,15.0,379.5,748.17,584.9
2016,11,25,10,0,719.0,101.0,0.7,16.0,413.0,779.36,601.48
2016,11,25,10,15,735.0,103.5,0.85,16.5,440.0,799.25,614.97
2016,11,25,10,30,751.0,106.0,1.0,17.0,467.0,816.17,626.49
2016,11,25,10,45,762.5,108.0,1.15,18.0,487.5,825.38,631.51
2016,11,25,11,0,774.0,110.0,1.3,19.0,508.0,831.31,634.34
2016,11,25,11,15,523.0,173.0,1.4,19.5,445.0,671.59,520.58
2016,11,25,11,30,272.0,236.0,1.5,20.0,382.0,506.38,395.56
2016,11,25,11,45,348.5,223.0,1.65,20.5,412.0,546.21,427.63
2016,11,25,12,0,425.0,210.0,1.8,21.0,442.0,596.46,464.93
2016,11,25,12,15,513.5,182.5,1.85,21.0,461.5,621.7,484.7
2016,11,25,12,30,602.0,155.0,1.9,21.0,481.0,646.19,503.64
2016,11,25,12,45,565.0,163.5,2.0,21.0,465.5,600.29,469.49
2016,11,25,13,0,528.0,172.0,2.1,21.0,450.0,560.52,439.71
2016,11,25,13,15,530.0,165.5,2.1,21.0,436.5,531.07,417.41
2016,11,25,13,30,532.0,159.0,2.1,21.0,423.0,499.98,393.36
2016,11,25,13,45,496.5,158.0,2.15,21.0,395.0,451.79,355.72
2016,11,25,14,0,461.0,157.0,2.2,21.0,367.0,405.42,318.92
2016,11,25,14,15,497.5,137.5,2.05,20.5,350.5,376.86,295.39
2016,11,25,14,30,534.0,118.0,1.9,20.0,334.0,343.89,267.12
2016,11,25,14,45,496.0,116.0,1.75,20.0,302.0,296.36,226.71
2016,11,25,15,0,458.0,114.0,1.6,20.0,270.0,251.95,188.59
2016,11,25,15,15,433.0,102.5,1.4,19.5,235.0,205.62,148.88
2016,11,25,15,30,408.0,91.0,1.2,19.0,200.0,161.82,111.6
2016,11,25,15,45,349.0,80.0,1.0,18.5,162.0,116.7,76.24
2016,11,25,16,0,290.0,69.0,0.8,18.0,124.0,78.45,49.36
2016,11,25,16,15,227.5,53.5,0.8,17.5,89.5,43.53,31.88
2016,11,25,16,30,165.0,38.0,0.8,17.0,55.0,29.58,18.72
2016,11,25,16,45,82.5,19.0,0.85,17.0,27.5,15.59,0.0
2016,11,25,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,7,15,134.0,10.5,1.8,3.5,18.0,84.12,0.0
2016,11,26,7,30,268.0,21.0,2.2,4.0,36.0,211.6,43.07
2016,11,26,7,45,395.5,31.5,2.6,5.0,77.0,331.16,266.41
2016,11,26,8,0,523.0,42.0,3.0,6.0,118.0,444.71,374.08
2016,11,26,8,15,594.0,48.5,3.2,6.0,163.0,521.6,443.25
2016,11,26,8,30,665.0,55.0,3.4,6.0,208.0,601.21,511.25
2016,11,26,8,45,713.0,59.5,3.65,6.5,252.0,655.86,556.06
2016,11,26,9,0,761.0,64.0,3.9,7.0,296.0,717.66,604.9
2016,11,26,9,15,791.0,67.0,3.85,7.5,336.0,762.03,637.43
2016,11,26,9,30,821.0,70.0,3.8,8.0,376.0,804.36,667.44
2016,11,26,9,45,850.0,70.5,3.8,8.5,412.5,840.29,692.08
2016,11,26,10,0,879.0,71.0,3.8,9.0,449.0,873.43,714.21
2016,11,26,10,15,892.5,72.5,3.75,9.5,477.5,891.27,724.4
2016,11,26,10,30,906.0,74.0,3.7,10.0,506.0,897.09,725.8
2016,11,26,10,45,918.0,74.0,3.65,10.5,528.0,904.61,728.64
2016,11,26,11,0,930.0,74.0,3.6,11.0,550.0,908.45,728.89
2016,11,26,11,15,935.5,75.0,3.55,11.0,564.0,904.15,724.73
2016,11,26,11,30,941.0,76.0,3.5,11.0,578.0,896.08,718.05
2016,11,26,11,45,947.0,75.0,3.45,11.5,584.5,882.17,706.03
2016,11,26,12,0,953.0,74.0,3.4,12.0,591.0,864.51,691.5
2016,11,26,12,15,952.5,74.0,3.4,12.0,589.0,839.21,673.13
2016,11,26,12,30,952.0,74.0,3.4,12.0,587.0,810.53,652.36
2016,11,26,12,45,950.0,73.0,3.4,12.5,577.5,776.34,626.35
2016,11,26,13,0,948.0,72.0,3.4,13.0,568.0,739.16,598.13
2016,11,26,13,15,941.0,71.0,3.4,13.0,550.0,695.89,564.7
2016,11,26,13,30,934.0,70.0,3.4,13.0,532.0,650.34,528.23
2016,11,26,13,45,924.5,68.5,3.4,13.0,507.0,600.8,487.75
2016,11,26,14,0,915.0,67.0,3.4,13.0,482.0,549.66,444.91
2016,11,26,14,15,899.0,65.0,3.35,12.5,449.5,493.63,397.6
2016,11,26,14,30,883.0,63.0,3.3,12.0,417.0,437.18,348.41
2016,11,26,14,45,861.0,60.5,3.3,12.0,379.5,378.03,295.11
2016,11,26,15,0,839.0,58.0,3.3,12.0,342.0,319.06,240.81
2016,11,26,15,15,805.0,54.5,3.0,11.5,299.0,257.28,184.25
2016,11,26,15,30,771.0,51.0,2.7,11.0,256.0,198.37,130.93
2016,11,26,15,45,717.5,46.5,2.45,10.5,211.0,139.14,81.34
2016,11,26,16,0,664.0,42.0,2.2,10.0,166.0,85.77,43.49
2016,11,26,16,15,574.5,35.5,2.0,9.0,121.0,36.33,26.65
2016,11,26,16,30,485.0,29.0,1.8,8.0,76.0,25.91,16.32
2016,11,26,16,45,242.5,14.5,1.6,7.0,38.0,12.54,0.0
2016,11,26,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,15,112.5,10.5,1.05,-1.5,16.5,71.96,0.0
2016,11,27,7,30,225.0,21.0,1.2,-1.0,33.0,183.83,9.39
2016,11,27,7,45,352.5,32.0,1.35,-0.5,72.0,303.31,245.31
2016,11,27,8,0,480.0,43.0,1.5,0.0,111.0,415.55,353.73
2016,11,27,8,15,553.5,50.0,1.35,0.5,155.0,493.45,422.27
2016,11,27,8,30,627.0,57.0,1.2,1.0,199.0,574.25,488.22
2016,11,27,8,45,675.0,62.0,1.1,2.0,242.5,635.0,534.16
2016,11,27,9,0,723.0,67.0,1.0,3.0,286.0,695.83,577.56
2016,11,27,9,15,754.5,70.5,0.9,4.0,325.5,734.79,602.32
2016,11,27,9,30,786.0,74.0,0.8,5.0,365.0,778.43,629.4
2016,11,27,9,45,805.5,77.5,0.7,6.0,399.0,809.62,646.23
2016,11,27,10,0,825.0,81.0,0.6,7.0,433.0,837.97,660.49
2016,11,27,10,15,840.5,83.0,0.65,7.5,461.5,857.92,672.6
2016,11,27,10,30,856.0,85.0,0.7,8.0,490.0,874.53,682.5
2016,11,27,10,45,865.0,87.0,0.75,8.5,511.5,881.95,686.16
2016,11,27,11,0,874.0,89.0,0.8,9.0,533.0,885.75,687.59
2016,11,27,11,15,880.5,90.0,0.85,9.0,547.0,882.51,685.58
2016,11,27,11,30,887.0,91.0,0.9,9.0,561.0,875.57,681.28
2016,11,27,11,45,887.0,92.0,0.95,9.5,566.5,859.56,669.64
2016,11,27,12,0,887.0,93.0,1.0,10.0,572.0,840.1,655.81
2016,11,27,12,15,886.5,93.0,1.05,10.0,570.0,815.75,639.79
2016,11,27,12,30,886.0,93.0,1.1,10.0,568.0,788.18,621.48
2016,11,27,12,45,880.0,92.5,1.15,10.5,558.0,753.0,596.54
2016,11,27,13,0,874.0,92.0,1.2,11.0,548.0,715.25,569.01
2016,11,27,13,15,866.0,91.0,1.2,11.0,530.0,673.29,537.34
2016,11,27,13,30,858.0,90.0,1.2,11.0,512.0,629.32,503.44
2016,11,27,13,45,839.5,90.0,1.3,11.0,486.0,578.72,464.35
2016,11,27,14,0,821.0,90.0,1.4,11.0,460.0,527.49,423.44
2016,11,27,14,15,802.0,87.5,1.35,11.0,428.5,473.21,378.04
2016,11,27,14,30,783.0,85.0,1.3,11.0,397.0,419.05,331.46
2016,11,27,14,45,749.0,82.5,1.3,11.0,359.0,359.39,279.67
2016,11,27,15,0,715.0,80.0,1.3,11.0,321.0,302.23,228.84
2016,11,27,15,15,674.0,75.0,1.1,10.5,279.5,243.63,176.68
2016,11,27,15,30,633.0,70.0,0.9,10.0,238.0,188.94,128.44
2016,11,27,15,45,568.5,63.5,0.75,9.5,194.0,133.99,83.54
2016,11,27,16,0,504.0,57.0,0.6,9.0,150.0,86.42,49.84
2016,11,27,16,15,404.0,46.5,0.65,8.0,108.0,42.47,27.6
2016,11,27,16,30,304.0,36.0,0.7,7.0,66.0,30.07,19.9
2016,11,27,16,45,152.0,18.0,0.8,6.5,33.0,14.64,0.0
2016,11,27,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,5.5,0.95,1.5,5.5,5.0,0.0
2016,11,28,7,30,0.0,11.0,1.1,2.0,11.0,9.67,0.0
2016,11,28,7,45,0.0,24.0,1.3,2.5,24.0,21.16,11.61
2016,11,28,8,0,0.0,37.0,1.5,3.0,37.0,34.48,24.31
2016,11,28,8,15,0.0,52.0,1.45,3.0,52.0,49.99,38.46
2016,11,28,8,30,0.0,67.0,1.4,3.0,67.0,65.12,52.16
2016,11,28,8,45,0.0,81.5,1.4,3.5,81.5,79.41,64.85
2016,11,28,9,0,0.0,96.0,1.4,4.0,96.0,93.63,77.23
2016,11,28,9,15,0.0,105.5,1.4,4.5,105.5,101.85,84.18
2016,11,28,9,30,0.0,115.0,1.4,5.0,115.0,110.3,91.21
2016,11,28,9,45,17.0,141.5,1.4,6.0,149.0,153.0,128.0
2016,11,28,10,0,34.0,168.0,1.4,7.0,183.0,211.24,176.8
2016,11,28,10,15,43.0,182.5,1.55,7.5,202.5,234.08,195.35
2016,11,28,10,30,52.0,197.0,1.7,8.0,222.0,256.83,213.76
2016,11,28,10,45,181.0,204.5,1.9,8.5,295.5,390.83,326.18
2016,11,28,11,0,310.0,212.0,2.1,9.0,369.0,523.64,432.72
2016,11,28,11,15,310.0,218.5,2.1,9.0,379.0,525.14,432.26
2016,11,28,11,30,310.0,225.0,2.1,9.0,389.0,525.31,431.76
2016,11,28,11,45,261.0,234.5,2.1,9.0,373.5,487.23,400.35
2016,11,28,12,0,212.0,244.0,2.1,9.0,358.0,435.61,358.58
2016,11,28,12,15,303.5,227.5,2.15,9.0,390.5,493.42,406.33
2016,11,28,12,30,395.0,211.0,2.2,9.0,423.0,531.81,437.68
2016,11,28,12,45,293.0,223.0,2.25,9.5,379.0,455.91,375.01
2016,11,28,13,0,191.0,235.0,2.3,10.0,335.0,374.51,308.08
2016,11,28,13,15,155.0,227.5,2.35,10.0,306.5,333.23,274.58
2016,11,28,13,30,119.0,220.0,2.4,10.0,278.0,294.57,242.74
2016,11,28,13,45,153.0,208.5,2.45,10.5,279.5,294.03,242.28
2016,11,28,14,0,187.0,197.0,2.5,11.0,281.0,290.33,238.65
2016,11,28,14,15,111.5,177.0,2.35,11.0,226.5,223.76,183.29
2016,11,28,14,30,36.0,157.0,2.2,11.0,172.0,160.36,130.74
2016,11,28,14,45,32.0,143.5,2.1,11.0,156.0,143.03,116.27
2016,11,28,15,0,28.0,130.0,2.0,11.0,140.0,126.3,102.12
2016,11,28,15,15,23.5,114.0,1.85,10.5,121.5,107.82,86.57
2016,11,28,15,30,19.0,98.0,1.7,10.0,103.0,89.34,70.89
2016,11,28,15,45,12.5,81.5,1.55,9.5,84.5,72.29,56.41
2016,11,28,16,0,6.0,65.0,1.4,9.0,66.0,56.21,42.63
2016,11,28,16,15,3.0,47.0,1.45,8.5,47.5,40.09,28.5
2016,11,28,16,30,0.0,29.0,1.5,8.0,29.0,25.17,15.59
2016,11,28,16,45,0.0,14.5,1.6,8.0,14.5,12.77,0.0
2016,11,28,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,29,7,15,0.0,3.5,6.4,15.0,3.5,3.18,0.0
2016,11,29,7,30,0.0,7.0,6.4,15.0,7.0,6.14,0.0
2016,11,29,7,45,0.0,17.5,6.45,15.5,17.5,15.4,6.15
2016,11,29,8,0,0.0,28.0,6.5,16.0,28.0,24.68,14.74
2016,11,29,8,15,0.0,40.0,6.5,16.0,40.0,35.3,24.05
2016,11,29,8,30,0.0,52.0,6.5,16.0,52.0,46.99,34.21
2016,11,29,8,45,0.0,65.0,6.55,16.5,65.0,59.82,45.16
2016,11,29,9,0,0.0,78.0,6.6,17.0,78.0,72.58,55.9
2016,11,29,9,15,0.0,89.5,6.55,17.0,89.5,83.61,65.17
2016,11,29,9,30,0.0,101.0,6.5,17.0,101.0,94.65,74.34
2016,11,29,9,45,0.0,75.0,6.45,17.5,75.0,66.43,50.42
2016,11,29,10,0,0.0,49.0,6.4,18.0,49.0,43.25,30.8
2016,11,29,10,15,6.0,109.0,6.3,18.0,112.0,104.99,82.53
2016,11,29,10,30,12.0,169.0,6.2,18.0,175.0,173.63,139.16
2016,11,29,10,45,6.0,98.5,6.1,18.5,101.5,93.58,72.6
2016,11,29,11,0,0.0,28.0,6.0,19.0,28.0,24.69,14.99
2016,11,29,11,15,0.0,71.5,5.85,19.0,71.5,63.25,47.04
2016,11,29,11,30,0.0,115.0,5.7,19.0,115.0,103.8,80.42
2016,11,29,11,45,0.0,80.5,5.6,19.0,80.5,71.26,53.56
2016,11,29,12,0,0.0,46.0,5.5,19.0,46.0,40.63,28.2
2016,11,29,12,15,0.0,93.0,5.4,19.0,93.0,82.59,62.92
2016,11,29,12,30,0.0,140.0,5.3,19.0,140.0,127.29,99.59
2016,11,29,12,45,0.0,80.5,5.25,19.0,80.5,71.26,53.57
2016,11,29,13,0,0.0,21.0,5.2,19.0,21.0,18.52,9.82
2016,11,29,13,15,0.0,14.5,5.15,19.0,14.5,12.78,5.04
2016,11,29,13,30,0.0,8.0,5.1,19.0,8.0,7.04,0.25
2016,11,29,13,45,152.0,95.5,5.1,19.5,163.5,185.08,149.35
2016,11,29,14,0,304.0,183.0,5.1,20.0,319.0,343.78,275.88
2016,11,29,14,15,152.0,142.5,4.9,20.0,210.5,208.92,166.31
2016,11,29,14,30,0.0,102.0,4.7,20.0,102.0,90.8,70.0
2016,11,29,14,45,0.0,92.5,4.55,20.0,92.5,82.1,62.99
2016,11,29,15,0,0.0,83.0,4.4,20.0,83.0,73.48,55.91
2016,11,29,15,15,316.5,70.0,4.1,19.5,153.0,147.98,107.19
2016,11,29,15,30,633.0,57.0,3.8,19.0,223.0,177.91,116.47
2016,11,29,15,45,557.5,54.0,3.5,19.0,181.0,124.94,74.03
2016,11,29,16,0,482.0,51.0,3.2,19.0,139.0,80.44,43.64
2016,11,29,16,15,390.5,41.5,3.05,18.5,100.0,38.67,22.76
2016,11,29,16,30,299.0,32.0,2.9,18.0,61.0,26.29,15.67
2016,11,29,16,45,149.5,16.0,2.75,17.5,30.5,12.85,0.0
2016,11,29,17,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
