Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,8.0,2.65,15.0,8.0,7.28,0.0
2016,11,30,7,30,0.0,16.0,2.8,15.0,16.0,15.26,0.0
2016,11,30,7,45,48.5,32.5,3.0,15.5,39.0,84.64,59.1
2016,11,30,8,0,97.0,49.0,3.2,16.0,62.0,138.07,109.75
2016,11,30,8,15,123.5,67.0,3.2,16.0,90.0,181.27,148.29
2016,11,30,8,30,150.0,85.0,3.2,16.0,118.0,225.25,186.68
2016,11,30,8,45,167.5,102.0,3.25,16.0,146.0,261.54,217.8
2016,11,30,9,0,185.0,119.0,3.3,16.0,174.0,298.14,248.44
2016,11,30,9,15,199.0,133.5,3.45,16.5,199.5,343.69,284.97
2016,11,30,9,30,213.0,148.0,3.6,17.0,225.0,374.27,308.93
2016,11,30,9,45,269.0,156.0,3.75,17.5,263.0,431.25,354.62
2016,11,30,10,0,325.0,164.0,3.9,18.0,301.0,488.84,399.77
2016,11,30,10,15,198.0,182.0,4.05,18.0,267.0,384.17,313.61
2016,11,30,10,30,71.0,200.0,4.2,18.0,233.0,277.89,224.77
2016,11,30,10,45,170.0,208.5,4.35,18.5,292.0,386.6,313.83
2016,11,30,11,0,269.0,217.0,4.5,19.0,351.0,494.29,399.0
2016,11,30,11,15,277.0,222.0,4.55,19.0,363.5,501.13,403.59
2016,11,30,11,30,285.0,227.0,4.6,19.0,376.0,506.65,407.58
2016,11,30,11,45,304.5,226.5,4.65,19.5,387.5,513.78,412.41
2016,11,30,12,0,324.0,226.0,4.7,20.0,399.0,519.1,415.82
2016,11,30,12,15,219.0,234.0,4.75,20.0,350.5,421.68,338.08
2016,11,30,12,30,114.0,242.0,4.8,20.0,302.0,330.8,264.46
2016,11,30,12,45,174.0,236.0,4.85,20.0,326.0,373.13,299.26
2016,11,30,13,0,234.0,230.0,4.9,20.0,350.0,398.9,320.37
2016,11,30,13,15,120.0,198.0,4.8,20.0,259.5,279.58,223.97
2016,11,30,13,30,6.0,166.0,4.7,20.0,169.0,155.29,122.18
2016,11,30,13,45,138.0,176.5,4.65,20.0,238.5,253.19,203.14
2016,11,30,14,0,270.0,187.0,4.6,20.0,308.0,330.57,264.69
2016,11,30,14,15,257.5,175.0,4.45,20.0,284.0,296.44,236.1
2016,11,30,14,30,245.0,163.0,4.3,20.0,260.0,263.26,208.25
2016,11,30,14,45,234.0,149.5,4.2,20.0,235.0,230.27,180.26
2016,11,30,15,0,223.0,136.0,4.1,20.0,210.0,198.34,152.86
2016,11,30,15,15,210.0,119.5,4.0,19.5,182.0,164.32,123.95
2016,11,30,15,30,197.0,103.0,3.9,19.0,154.0,131.9,96.4
2016,11,30,15,45,169.5,86.0,3.85,19.0,124.5,98.76,69.36
2016,11,30,16,0,142.0,69.0,3.8,19.0,95.0,69.13,46.57
2016,11,30,16,15,107.0,51.5,3.8,19.0,68.0,42.63,28.25
2016,11,30,16,30,72.0,34.0,3.8,19.0,41.0,28.05,16.95
2016,11,30,16,45,36.0,17.0,3.85,19.0,20.5,14.52,0.0
2016,11,30,17,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,15,141.0,8.0,1.45,6.5,14.0,84.46,0.0
2016,12,1,7,30,282.0,16.0,1.6,7.0,28.0,180.15,0.0
2016,12,1,7,45,416.5,25.0,1.75,7.5,67.0,323.57,241.32
2016,12,1,8,0,551.0,34.0,1.9,8.0,106.0,440.15,362.32
2016,12,1,8,15,623.0,40.0,2.1,8.5,150.0,518.28,431.55
2016,12,1,8,30,695.0,46.0,2.3,9.0,194.0,598.82,498.79
2016,12,1,8,45,740.5,49.5,2.5,9.5,237.5,657.89,546.52
2016,12,1,9,0,786.0,53.0,2.7,10.0,281.0,716.56,592.11
2016,12,1,9,15,815.0,55.5,2.8,10.5,321.0,759.68,623.79
2016,12,1,9,30,844.0,58.0,2.9,11.0,361.0,800.83,653.14
2016,12,1,9,45,866.0,59.5,3.0,11.5,395.5,824.07,668.52
2016,12,1,10,0,888.0,61.0,3.1,12.0,430.0,852.65,687.7
2016,12,1,10,15,901.5,62.5,3.15,12.0,458.5,870.87,700.0
2016,12,1,10,30,915.0,64.0,3.2,12.0,487.0,885.72,709.92
2016,12,1,10,45,924.0,65.0,3.25,12.5,508.5,892.44,712.72
2016,12,1,11,0,933.0,66.0,3.3,13.0,530.0,895.47,713.04
2016,12,1,11,15,938.5,66.5,3.35,13.0,544.0,891.11,709.5
2016,12,1,11,30,944.0,67.0,3.4,13.0,558.0,883.0,703.46
2016,12,1,11,45,945.5,67.5,3.5,13.5,564.0,867.82,691.48
2016,12,1,12,0,947.0,68.0,3.6,14.0,570.0,849.03,677.03
2016,12,1,12,15,946.0,68.0,3.65,14.0,568.0,824.13,659.19
2016,12,1,12,30,945.0,68.0,3.7,14.0,566.0,795.92,638.95
2016,12,1,12,45,940.0,68.0,3.75,14.5,556.5,761.62,613.02
2016,12,1,13,0,935.0,68.0,3.8,15.0,547.0,724.52,584.97
2016,12,1,13,15,928.0,67.0,3.8,15.0,529.5,682.37,552.36
2016,12,1,13,30,921.0,66.0,3.8,15.0,512.0,637.97,516.74
2016,12,1,13,45,910.5,64.5,3.8,15.0,487.5,589.03,476.74
2016,12,1,14,0,900.0,63.0,3.8,15.0,463.0,538.61,434.53
2016,12,1,14,15,884.0,61.5,3.7,15.0,432.0,484.4,387.96
2016,12,1,14,30,868.0,60.0,3.6,15.0,401.0,429.76,339.81
2016,12,1,14,45,846.0,57.0,3.5,15.0,364.0,371.24,287.41
2016,12,1,15,0,824.0,54.0,3.4,15.0,327.0,313.25,234.4
2016,12,1,15,15,790.0,51.0,3.05,14.0,286.0,253.19,180.17
2016,12,1,15,30,756.0,48.0,2.7,13.0,245.0,195.95,128.84
2016,12,1,15,45,704.0,43.5,2.35,12.5,201.0,137.96,80.22
2016,12,1,16,0,652.0,39.0,2.0,12.0,157.0,85.58,42.56
2016,12,1,16,15,562.5,33.0,1.85,11.0,114.0,37.11,19.77
2016,12,1,16,30,473.0,27.0,1.7,10.0,71.0,24.01,14.34
2016,12,1,16,45,236.5,13.5,1.55,9.0,35.5,11.64,0.0
2016,12,1,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,7,15,131.5,7.5,1.05,0.5,12.5,6.82,0.0
2016,12,2,7,30,263.0,15.0,1.2,1.0,25.0,167.59,0.0
2016,12,2,7,45,394.0,24.5,1.4,2.0,63.0,306.85,228.31
2016,12,2,8,0,525.0,34.0,1.6,3.0,101.0,421.51,352.13
2016,12,2,8,15,598.0,40.0,1.7,3.5,144.0,499.45,422.36
2016,12,2,8,30,671.0,46.0,1.8,4.0,187.0,579.87,490.17
2016,12,2,8,45,715.5,50.0,1.9,5.0,230.0,638.1,536.57
2016,12,2,9,0,760.0,54.0,2.0,6.0,273.0,696.0,580.62
2016,12,2,9,15,790.0,57.0,2.1,6.5,312.0,740.07,613.44
2016,12,2,9,30,820.0,60.0,2.2,7.0,351.0,782.31,643.98
2016,12,2,9,45,840.5,62.0,2.3,8.0,385.5,812.97,663.99
2016,12,2,10,0,861.0,64.0,2.4,9.0,420.0,832.47,675.43
2016,12,2,10,15,875.5,66.0,2.45,9.0,448.5,852.04,688.91
2016,12,2,10,30,890.0,68.0,2.5,9.0,477.0,868.34,699.98
2016,12,2,10,45,899.0,69.0,2.55,9.5,498.5,875.09,702.92
2016,12,2,11,0,908.0,70.0,2.6,10.0,520.0,878.26,703.46
2016,12,2,11,15,914.0,71.0,2.7,10.0,534.0,875.21,701.35
2016,12,2,11,30,920.0,72.0,2.8,10.0,548.0,868.47,696.73
2016,12,2,11,45,922.0,72.5,2.9,10.5,554.5,854.12,685.45
2016,12,2,12,0,924.0,73.0,3.0,11.0,561.0,836.23,671.75
2016,12,2,12,15,924.0,72.5,3.05,11.0,559.5,812.1,654.44
2016,12,2,12,30,924.0,72.0,3.1,11.0,558.0,784.68,634.74
2016,12,2,12,45,925.0,70.0,3.2,11.5,549.5,753.05,611.0
2016,12,2,13,0,926.0,68.0,3.3,12.0,541.0,718.34,584.87
2016,12,2,13,15,919.5,67.0,3.3,12.0,524.0,676.96,552.62
2016,12,2,13,30,913.0,66.0,3.3,12.0,507.0,633.32,517.39
2016,12,2,13,45,902.5,65.0,3.35,12.0,483.0,585.38,478.07
2016,12,2,14,0,892.0,64.0,3.4,12.0,459.0,535.97,436.49
2016,12,2,14,15,876.5,62.0,3.35,12.0,428.0,481.92,389.81
2016,12,2,14,30,861.0,60.0,3.3,12.0,397.0,427.42,341.47
2016,12,2,14,45,839.0,57.5,3.25,12.0,361.0,369.86,289.47
2016,12,2,15,0,817.0,55.0,3.2,12.0,325.0,312.85,236.84
2016,12,2,15,15,783.0,52.0,2.85,11.5,284.0,253.2,182.11
2016,12,2,15,30,749.0,49.0,2.5,11.0,243.0,196.38,130.47
2016,12,2,15,45,696.5,44.5,2.15,10.5,199.5,138.73,81.78
2016,12,2,16,0,644.0,40.0,1.8,10.0,156.0,86.74,44.0
2016,12,2,16,15,555.0,33.5,1.7,9.0,113.0,38.23,20.48
2016,12,2,16,30,466.0,27.0,1.6,8.0,70.0,24.01,14.45
2016,12,2,16,45,233.0,13.5,1.5,7.0,35.0,11.64,0.0
2016,12,2,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,11.5,1.0,0.5,11.5,10.46,0.0
2016,12,3,7,30,0.0,23.0,1.0,1.0,23.0,20.92,0.0
2016,12,3,7,45,246.5,29.5,1.0,1.5,60.5,226.01,163.95
2016,12,3,8,0,493.0,36.0,1.0,2.0,98.0,410.49,341.69
2016,12,3,8,15,568.5,42.5,1.25,2.5,141.0,488.14,412.33
2016,12,3,8,30,644.0,49.0,1.5,3.0,184.0,562.08,475.92
2016,12,3,8,45,691.5,54.0,1.8,4.0,226.5,623.33,526.29
2016,12,3,9,0,739.0,59.0,2.1,5.0,269.0,684.4,574.49
2016,12,3,9,15,581.0,88.0,2.05,5.5,267.5,614.41,517.99
2016,12,3,9,30,423.0,117.0,2.0,6.0,266.0,523.52,443.56
2016,12,3,9,45,631.0,94.0,2.0,6.5,341.0,681.51,568.25
2016,12,3,10,0,839.0,71.0,2.0,7.0,416.0,830.12,676.56
2016,12,3,10,15,853.5,73.0,1.9,7.0,444.0,849.65,687.09
2016,12,3,10,30,868.0,75.0,1.8,7.0,472.0,865.86,696.47
2016,12,3,10,45,877.5,76.0,1.7,7.0,493.0,872.99,699.27
2016,12,3,11,0,887.0,77.0,1.6,7.0,514.0,876.53,699.64
2016,12,3,11,15,892.0,78.0,1.5,7.0,527.5,864.61,689.1
2016,12,3,11,30,897.0,79.0,1.4,7.0,541.0,857.29,682.17
2016,12,3,11,45,636.0,145.0,1.35,7.5,475.0,714.59,576.7
2016,12,3,12,0,375.0,211.0,1.3,8.0,409.0,542.76,442.18
2016,12,3,12,15,435.5,196.5,1.3,8.0,425.5,575.0,469.04
2016,12,3,12,30,496.0,182.0,1.3,8.0,442.0,589.1,480.17
2016,12,3,12,45,258.0,187.5,1.3,8.0,322.5,392.36,323.52
2016,12,3,13,0,20.0,193.0,1.3,8.0,203.0,193.11,158.1
2016,12,3,13,15,136.5,200.5,1.3,8.0,266.5,293.49,243.72
2016,12,3,13,30,253.0,208.0,1.3,8.0,330.0,373.4,308.64
2016,12,3,13,45,409.0,168.0,1.3,8.5,353.5,414.27,340.81
2016,12,3,14,0,565.0,128.0,1.3,9.0,377.0,436.37,356.45
2016,12,3,14,15,499.0,130.5,1.3,8.5,339.5,373.16,304.31
2016,12,3,14,30,433.0,133.0,1.3,8.0,302.0,319.29,259.41
2016,12,3,14,45,415.5,124.0,1.3,8.0,273.5,277.89,223.12
2016,12,3,15,0,398.0,115.0,1.3,8.0,245.0,237.79,187.21
2016,12,3,15,15,381.0,101.5,1.15,7.5,213.5,195.17,149.02
2016,12,3,15,30,364.0,88.0,1.0,7.0,182.0,154.28,112.42
2016,12,3,15,45,330.5,75.5,0.9,7.0,149.0,113.84,77.99
2016,12,3,16,0,297.0,63.0,0.8,7.0,116.0,77.28,49.64
2016,12,3,16,15,251.5,47.5,0.75,6.5,83.5,42.04,27.22
2016,12,3,16,30,206.0,32.0,0.7,6.0,51.0,24.98,15.42
2016,12,3,16,45,103.0,16.0,0.7,5.5,25.5,12.57,0.0
2016,12,3,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,4.0,0.75,2.0,4.0,0.0,0.0
2016,12,4,7,30,0.0,8.0,0.9,2.0,8.0,7.28,0.0
2016,12,4,7,45,0.0,21.5,1.05,2.0,21.5,19.38,8.4
2016,12,4,8,0,0.0,35.0,1.2,2.0,35.0,33.81,23.46
2016,12,4,8,15,0.0,52.0,1.2,2.0,52.0,52.3,40.4
2016,12,4,8,30,0.0,69.0,1.2,2.0,69.0,70.06,56.55
2016,12,4,8,45,1.5,84.5,1.25,2.5,85.0,86.54,71.32
2016,12,4,9,0,3.0,100.0,1.3,3.0,101.0,103.01,85.82
2016,12,4,9,15,7.5,114.0,1.3,3.0,117.0,120.04,100.84
2016,12,4,9,30,12.0,128.0,1.3,3.0,133.0,137.31,115.87
2016,12,4,9,45,12.5,138.5,1.3,3.5,144.0,147.16,123.95
2016,12,4,10,0,13.0,149.0,1.3,4.0,155.0,157.18,132.08
2016,12,4,10,15,16.0,160.0,1.25,4.0,167.5,170.04,142.87
2016,12,4,10,30,19.0,171.0,1.2,4.0,180.0,182.97,153.63
2016,12,4,10,45,9.5,155.5,1.2,4.5,160.0,155.75,129.67
2016,12,4,11,0,0.0,140.0,1.2,5.0,140.0,130.07,107.15
2016,12,4,11,15,5.5,161.5,1.15,5.0,164.5,156.4,129.66
2016,12,4,11,30,11.0,183.0,1.1,5.0,189.0,182.75,151.79
2016,12,4,11,45,61.0,210.5,1.05,5.5,243.0,266.11,222.01
2016,12,4,12,0,111.0,238.0,1.0,6.0,297.0,335.01,278.02
2016,12,4,12,15,64.0,215.5,0.95,6.0,249.5,267.7,221.61
2016,12,4,12,30,17.0,193.0,0.9,6.0,202.0,193.42,159.44
2016,12,4,12,45,8.5,164.0,0.85,6.0,168.5,157.0,129.17
2016,12,4,13,0,0.0,135.0,0.8,6.0,135.0,122.3,99.87
2016,12,4,13,15,0.0,116.5,0.85,5.5,116.5,104.58,85.18
2016,12,4,13,30,0.0,98.0,0.9,5.0,98.0,87.26,70.6
2016,12,4,13,45,0.0,116.0,1.0,5.0,116.0,104.01,85.19
2016,12,4,14,0,0.0,134.0,1.1,5.0,134.0,120.83,99.74
2016,12,4,14,15,0.0,132.0,1.15,5.0,132.0,118.78,98.12
2016,12,4,14,30,0.0,130.0,1.2,5.0,130.0,116.71,96.52
2016,12,4,14,45,0.0,118.0,1.3,5.0,118.0,105.38,86.91
2016,12,4,15,0,0.0,106.0,1.4,5.0,106.0,94.18,77.33
2016,12,4,15,15,0.0,92.0,1.35,4.5,92.0,81.32,66.28
2016,12,4,15,30,0.0,78.0,1.3,4.0,78.0,68.61,55.19
2016,12,4,15,45,0.0,63.5,1.3,4.0,63.5,55.64,43.6
2016,12,4,16,0,0.0,49.0,1.3,4.0,49.0,42.86,32.04
2016,12,4,16,15,0.0,35.0,1.2,4.0,35.0,30.72,20.95
2016,12,4,16,30,0.0,21.0,1.1,4.0,21.0,18.5,10.05
2016,12,4,16,45,0.0,10.5,1.05,4.0,10.5,9.23,0.0
2016,12,4,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,9.0,0.5,4.0,9.0,0.0,0.0
2016,12,5,7,30,0.0,18.0,0.5,4.0,18.0,16.37,0.0
2016,12,5,7,45,205.0,27.0,0.55,4.5,51.5,194.78,129.81
2016,12,5,8,0,410.0,36.0,0.6,5.0,85.0,353.82,289.77
2016,12,5,8,15,489.0,43.5,0.55,5.0,126.0,432.12,359.72
2016,12,5,8,30,568.0,51.0,0.5,5.0,167.0,514.35,427.75
2016,12,5,8,45,621.0,56.0,0.5,5.5,208.5,576.59,476.48
2016,12,5,9,0,674.0,61.0,0.5,6.0,250.0,639.53,523.54
2016,12,5,9,15,707.5,65.0,0.75,6.5,288.0,679.87,555.34
2016,12,5,9,30,741.0,69.0,1.0,7.0,326.0,724.96,590.05
2016,12,5,9,45,769.0,70.5,1.25,8.0,360.5,760.46,615.75
2016,12,5,10,0,797.0,72.0,1.5,9.0,395.0,793.52,639.15
2016,12,5,10,15,812.0,74.0,1.7,9.5,422.5,813.33,653.15
2016,12,5,10,30,827.0,76.0,1.9,10.0,450.0,829.98,664.86
2016,12,5,10,45,837.0,77.0,2.1,10.5,471.0,837.75,670.1
2016,12,5,11,0,847.0,78.0,2.3,11.0,492.0,842.08,672.92
2016,12,5,11,15,852.5,79.0,2.25,11.5,505.5,839.07,668.38
2016,12,5,11,30,858.0,80.0,2.2,12.0,519.0,832.56,661.56
2016,12,5,11,45,860.0,80.5,2.2,12.5,525.0,819.06,650.34
2016,12,5,12,0,862.0,81.0,2.2,13.0,531.0,802.19,636.92
2016,12,5,12,15,861.0,81.0,2.15,12.5,529.5,779.08,621.04
2016,12,5,12,30,860.0,81.0,2.1,12.0,528.0,752.9,602.97
2016,12,5,12,45,855.0,80.5,2.1,12.0,519.0,720.3,579.45
2016,12,5,13,0,850.0,80.0,2.1,12.0,510.0,685.16,553.64
2016,12,5,13,15,666.5,122.0,2.1,12.0,452.5,580.4,471.13
2016,12,5,13,30,483.0,164.0,2.1,12.0,395.0,477.24,388.91
2016,12,5,13,45,410.0,168.5,2.1,12.0,358.0,416.02,339.67
2016,12,5,14,0,337.0,173.0,2.1,12.0,321.0,352.57,287.9
2016,12,5,14,15,551.5,122.5,1.95,11.5,345.0,390.75,317.2
2016,12,5,14,30,766.0,72.0,1.8,11.0,369.0,403.08,322.03
2016,12,5,14,45,735.0,69.5,1.65,11.0,333.5,346.63,271.52
2016,12,5,15,0,704.0,67.0,1.5,11.0,298.0,292.14,222.21
2016,12,5,15,15,665.5,63.0,1.3,10.5,259.0,235.46,171.29
2016,12,5,15,30,627.0,59.0,1.1,10.0,220.0,183.12,124.5
2016,12,5,15,45,565.5,53.5,0.9,9.5,179.0,129.93,80.23
2016,12,5,16,0,504.0,48.0,0.7,9.0,138.0,83.55,46.29
2016,12,5,16,15,413.5,39.0,0.75,8.5,99.0,40.48,22.88
2016,12,5,16,30,323.0,30.0,0.8,8.0,60.0,24.55,14.88
2016,12,5,16,45,161.5,15.0,0.85,8.0,30.0,12.0,0.0
2016,12,5,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,2.5,3.75,5.0,2.5,0.0,0.0
2016,12,6,7,30,0.0,5.0,3.7,5.0,5.0,4.55,0.0
2016,12,6,7,45,0.0,16.0,3.7,5.0,16.0,14.08,3.64
2016,12,6,8,0,0.0,27.0,3.7,5.0,27.0,23.81,14.49
2016,12,6,8,15,0.0,40.0,3.7,5.0,40.0,36.5,26.11
2016,12,6,8,30,0.0,53.0,3.7,5.0,53.0,49.49,37.87
2016,12,6,8,45,0.0,67.0,3.75,5.0,67.0,63.51,50.45
2016,12,6,9,0,0.0,81.0,3.8,5.0,81.0,77.4,62.79
2016,12,6,9,15,0.0,93.5,3.85,5.0,93.5,89.45,73.37
2016,12,6,9,30,0.0,106.0,3.9,5.0,106.0,101.51,83.83
2016,12,6,9,45,0.0,60.0,3.95,5.0,60.0,53.0,41.22
2016,12,6,10,0,0.0,14.0,4.0,5.0,14.0,12.32,5.26
2016,12,6,10,15,1.5,83.0,4.0,5.0,84.0,75.18,60.62
2016,12,6,10,30,3.0,152.0,4.0,5.0,154.0,148.1,123.67
2016,12,6,10,45,4.0,158.5,4.05,5.5,161.0,154.55,128.72
2016,12,6,11,0,5.0,165.0,4.1,6.0,168.0,161.09,133.94
2016,12,6,11,15,2.5,92.5,4.05,6.0,94.0,84.5,68.04
2016,12,6,11,30,0.0,20.0,4.0,6.0,20.0,17.63,9.8
2016,12,6,11,45,0.0,20.5,4.0,6.5,20.5,18.07,10.16
2016,12,6,12,0,0.0,21.0,4.0,7.0,21.0,18.52,10.51
2016,12,6,12,15,0.0,35.5,4.0,7.0,35.5,31.33,21.67
2016,12,6,12,30,0.0,50.0,4.0,7.0,50.0,44.17,32.83
2016,12,6,12,45,0.0,29.0,4.0,7.0,29.0,25.58,16.68
2016,12,6,13,0,0.0,8.0,4.0,7.0,8.0,7.05,0.5
2016,12,6,13,15,0.0,46.5,3.5,7.0,46.5,41.06,30.21
2016,12,6,13,30,0.0,85.0,3.0,7.0,85.0,75.29,59.93
2016,12,6,13,45,0.0,73.5,2.55,7.5,73.5,65.01,50.98
2016,12,6,14,0,0.0,62.0,2.1,8.0,62.0,54.78,42.13
2016,12,6,14,15,0.0,37.5,1.8,8.0,37.5,33.07,23.32
2016,12,6,14,30,0.0,13.0,1.5,8.0,13.0,11.44,4.41
2016,12,6,14,45,0.0,12.0,1.25,8.0,12.0,10.55,3.65
2016,12,6,15,0,0.0,11.0,1.0,8.0,11.0,9.67,2.89
2016,12,6,15,15,274.0,42.0,1.1,7.5,112.5,114.87,85.41
2016,12,6,15,30,548.0,73.0,1.2,7.0,214.0,181.38,128.24
2016,12,6,15,45,479.5,66.5,1.35,7.0,174.0,130.65,85.63
2016,12,6,16,0,411.0,60.0,1.5,7.0,134.0,87.76,53.86
2016,12,6,16,15,321.0,48.0,1.35,6.5,96.0,45.4,28.29
2016,12,6,16,30,231.0,36.0,1.2,6.0,58.0,28.2,18.08
2016,12,6,16,45,115.5,18.0,1.1,5.5,29.0,14.18,0.0
2016,12,6,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,15,80.0,6.5,1.2,2.5,8.5,0.0,0.0
2016,12,7,7,30,160.0,13.0,1.2,3.0,17.0,103.98,0.0
2016,12,7,7,45,311.0,23.5,1.3,3.5,52.0,253.26,154.02
2016,12,7,8,0,462.0,34.0,1.4,4.0,87.0,384.2,315.39
2016,12,7,8,15,542.5,41.0,1.45,4.5,129.5,464.28,390.0
2016,12,7,8,30,623.0,48.0,1.5,5.0,172.0,540.77,455.0
2016,12,7,8,45,679.5,51.5,1.6,5.5,214.5,606.49,508.75
2016,12,7,9,0,736.0,55.0,1.7,6.0,257.0,672.33,560.32
2016,12,7,9,15,767.5,58.5,1.8,6.5,296.5,717.92,594.57
2016,12,7,9,30,799.0,62.0,1.9,7.0,336.0,761.81,626.6
2016,12,7,9,45,825.5,63.0,2.0,8.0,370.5,796.17,649.57
2016,12,7,10,0,852.0,64.0,2.1,9.0,405.0,827.93,670.16
2016,12,7,10,15,866.5,65.5,2.0,9.5,433.5,838.85,674.56
2016,12,7,10,30,881.0,67.0,1.9,10.0,462.0,854.83,682.72
2016,12,7,10,45,890.5,68.5,1.85,10.5,483.5,863.12,685.75
2016,12,7,11,0,900.0,70.0,1.8,11.0,505.0,867.88,686.42
2016,12,7,11,15,905.5,70.5,1.6,11.0,519.5,864.33,680.81
2016,12,7,11,30,911.0,71.0,1.4,11.0,534.0,857.18,672.73
2016,12,7,11,45,913.0,71.5,1.25,11.5,540.5,843.54,659.62
2016,12,7,12,0,915.0,72.0,1.1,12.0,547.0,826.4,644.28
2016,12,7,12,15,914.0,72.0,0.9,12.0,545.5,802.88,625.02
2016,12,7,12,30,913.0,72.0,0.7,12.0,544.0,776.15,603.6
2016,12,7,12,45,909.5,71.5,0.55,12.5,535.0,743.94,578.16
2016,12,7,13,0,906.0,71.0,0.4,13.0,526.0,708.94,550.99
2016,12,7,13,15,898.0,70.0,0.4,13.0,509.5,667.82,521.28
2016,12,7,13,30,890.0,69.0,0.4,13.0,493.0,624.61,489.0
2016,12,7,13,45,878.0,67.5,0.45,13.0,469.0,576.7,452.98
2016,12,7,14,0,866.0,66.0,0.5,13.0,445.0,527.51,414.76
2016,12,7,14,15,848.5,64.5,0.6,13.0,414.5,476.23,373.91
2016,12,7,14,30,831.0,63.0,0.7,13.0,384.0,422.58,329.56
2016,12,7,14,45,804.5,60.5,0.8,13.0,348.0,364.65,280.25
2016,12,7,15,0,778.0,58.0,0.9,13.0,312.0,308.07,230.47
2016,12,7,15,15,742.0,55.0,0.8,12.5,272.5,250.2,178.93
2016,12,7,15,30,706.0,52.0,0.7,12.0,233.0,195.39,130.24
2016,12,7,15,45,648.0,47.5,0.65,11.5,190.5,139.38,83.71
2016,12,7,16,0,590.0,43.0,0.6,11.0,148.0,89.7,47.39
2016,12,7,16,15,499.5,35.5,0.6,10.5,107.0,40.79,20.83
2016,12,7,16,30,409.0,28.0,0.6,10.0,66.0,22.83,13.33
2016,12,7,16,45,204.5,14.0,0.65,10.0,33.0,11.14,0.0
2016,12,7,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,1.0,1.7,3.5,1.0,0.0,0.0
2016,12,8,7,30,0.0,2.0,1.8,4.0,2.0,1.82,0.0
2016,12,8,7,45,0.0,8.0,1.95,4.5,8.0,7.02,0.0
2016,12,8,8,0,0.0,14.0,2.1,5.0,14.0,12.3,4.7
2016,12,8,8,15,0.0,21.5,2.35,5.0,21.5,18.91,10.81
2016,12,8,8,30,0.0,29.0,2.6,5.0,29.0,25.53,16.85
2016,12,8,8,45,0.0,36.5,2.85,5.5,36.5,32.17,22.8
2016,12,8,9,0,0.0,44.0,3.1,6.0,44.0,38.81,28.68
2016,12,8,9,15,0.0,51.0,3.2,6.0,51.0,45.01,34.17
2016,12,8,9,30,0.0,58.0,3.3,6.0,58.0,51.22,39.6
2016,12,8,9,45,38.5,113.0,3.45,6.5,128.5,149.83,126.68
2016,12,8,10,0,77.0,168.0,3.6,7.0,199.0,251.34,213.57
2016,12,8,10,15,52.0,171.0,3.6,7.0,192.5,229.91,193.99
2016,12,8,10,30,27.0,174.0,3.6,7.0,186.0,194.08,162.52
2016,12,8,10,45,109.5,194.5,3.65,7.5,247.0,317.99,268.48
2016,12,8,11,0,192.0,215.0,3.7,8.0,308.0,410.4,345.26
2016,12,8,11,15,287.5,207.5,3.75,8.0,350.5,492.72,413.4
2016,12,8,11,30,383.0,200.0,3.8,8.0,393.0,556.56,465.83
2016,12,8,11,45,315.5,214.5,3.9,8.5,375.5,509.26,425.02
2016,12,8,12,0,248.0,229.0,4.0,9.0,358.0,462.73,385.24
2016,12,8,12,15,166.0,229.0,4.05,9.0,315.5,376.29,313.65
2016,12,8,12,30,84.0,229.0,4.1,9.0,273.0,295.31,245.46
2016,12,8,12,45,208.0,218.0,4.15,9.0,323.5,379.26,317.42
2016,12,8,13,0,332.0,207.0,4.2,9.0,374.0,453.8,379.52
2016,12,8,13,15,283.0,207.0,4.2,9.0,346.5,406.65,339.74
2016,12,8,13,30,234.0,207.0,4.2,9.0,319.0,353.11,295.07
2016,12,8,13,45,233.0,196.5,4.25,9.0,303.5,329.28,275.13
2016,12,8,14,0,232.0,186.0,4.3,9.0,288.0,312.5,260.58
2016,12,8,14,15,151.0,173.5,4.2,8.5,238.5,241.16,200.63
2016,12,8,14,30,70.0,161.0,4.1,8.0,189.0,179.97,149.16
2016,12,8,14,45,67.5,147.0,4.1,8.0,171.5,160.72,132.54
2016,12,8,15,0,65.0,133.0,4.1,8.0,154.0,141.87,116.02
2016,12,8,15,15,61.5,117.0,3.9,7.5,135.0,121.35,98.11
2016,12,8,15,30,58.0,101.0,3.7,7.0,116.0,101.43,80.61
2016,12,8,15,45,51.0,83.5,3.5,6.5,95.0,80.36,62.28
2016,12,8,16,0,44.0,66.0,3.3,6.0,74.0,60.45,45.18
2016,12,8,16,15,31.0,49.0,3.05,5.5,53.5,42.03,29.91
2016,12,8,16,30,18.0,32.0,2.8,5.0,33.0,27.14,17.26
2016,12,8,16,45,9.0,16.0,2.55,4.5,16.5,14.07,0.0
2016,12,8,17,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,2.0,-0.5,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.55,-2.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.4,-3.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,15,106.5,5.5,1.35,-4.0,8.0,0.0,0.0
2016,12,9,7,30,213.0,11.0,1.6,-3.0,16.0,131.96,0.0
2016,12,9,7,45,370.5,21.5,1.9,-2.5,52.5,275.9,147.94
2016,12,9,8,0,528.0,32.0,2.2,-2.0,89.0,412.97,345.27
2016,12,9,8,15,609.5,38.5,2.45,-1.5,133.5,497.32,427.76
2016,12,9,8,30,691.0,45.0,2.7,-1.0,178.0,584.46,504.78
2016,12,9,8,45,739.5,49.5,2.95,-0.5,222.0,647.0,558.59
2016,12,9,9,0,788.0,54.0,3.2,0.0,266.0,709.32,610.05
2016,12,9,9,15,820.0,57.0,3.2,0.0,307.0,755.9,647.06
2016,12,9,9,30,852.0,60.0,3.2,0.0,348.0,800.61,681.49
2016,12,9,9,45,874.5,62.5,3.2,0.5,384.0,834.52,705.43
2016,12,9,10,0,897.0,65.0,3.2,1.0,420.0,857.45,720.47
2016,12,9,10,15,912.0,66.5,3.15,1.0,449.5,877.51,734.1
2016,12,9,10,30,927.0,68.0,3.1,1.0,479.0,894.23,745.11
2016,12,9,10,45,937.5,69.0,3.05,1.5,502.0,902.89,748.74
2016,12,9,11,0,948.0,70.0,3.0,2.0,525.0,907.85,749.76
2016,12,9,11,15,954.0,71.0,2.95,2.0,540.0,905.19,746.58
2016,12,9,11,30,960.0,72.0,2.9,2.0,555.0,898.72,740.8
2016,12,9,11,45,963.0,72.0,2.85,2.5,562.5,884.72,728.31
2016,12,9,12,0,966.0,72.0,2.8,3.0,570.0,867.01,713.33
2016,12,9,12,15,965.5,72.0,2.75,3.0,569.0,842.92,695.02
2016,12,9,12,30,965.0,72.0,2.7,3.0,568.0,815.42,674.27
2016,12,9,12,45,963.0,71.0,2.7,3.5,559.5,782.35,648.55
2016,12,9,13,0,961.0,70.0,2.7,4.0,551.0,746.22,620.53
2016,12,9,13,15,953.5,69.0,2.65,4.0,534.0,703.63,586.76
2016,12,9,13,30,946.0,68.0,2.6,4.0,517.0,658.72,549.83
2016,12,9,13,45,937.0,66.0,2.6,4.0,492.5,609.77,509.07
2016,12,9,14,0,928.0,64.0,2.6,4.0,468.0,559.11,465.81
2016,12,9,14,15,911.0,62.5,2.55,4.0,437.0,503.76,417.31
2016,12,9,14,30,894.0,61.0,2.5,4.0,406.0,447.95,367.07
2016,12,9,14,45,871.5,58.0,2.45,4.0,369.0,388.39,312.42
2016,12,9,15,0,849.0,55.0,2.4,4.0,332.0,329.49,257.07
2016,12,9,15,15,814.5,52.0,2.1,3.5,290.5,268.17,199.49
2016,12,9,15,30,780.0,49.0,1.8,3.0,249.0,209.62,144.76
2016,12,9,15,45,726.5,44.5,1.55,2.5,204.5,149.95,92.46
2016,12,9,16,0,673.0,40.0,1.3,2.0,160.0,95.95,50.83
2016,12,9,16,15,584.5,33.5,1.25,1.0,116.5,45.14,22.98
2016,12,9,16,30,496.0,27.0,1.2,0.0,73.0,24.06,15.08
2016,12,9,16,45,248.0,13.5,1.15,-0.5,36.5,11.64,0.0
2016,12,9,17,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.2,-4.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,0.95,-5.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,0.9,-5.5,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.85,-5.5,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.75,-5.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.65,-5.0,0.0,0.0,0.0
