Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,5,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,10,7,45,246.5,15.5,1.2,-3.5,42.0,198.2,94.96
2016,12,10,8,0,493.0,31.0,1.4,-3.0,84.0,388.49,323.77
2016,12,10,8,15,575.0,38.0,1.45,-2.5,127.5,472.03,404.65
2016,12,10,8,30,657.0,45.0,1.5,-2.0,171.0,558.82,479.98
2016,12,10,8,45,706.0,50.0,1.55,-1.5,214.0,621.35,532.25
2016,12,10,9,0,755.0,55.0,1.6,-1.0,257.0,683.84,582.13
2016,12,10,9,15,787.5,58.5,1.6,-0.5,297.0,730.79,617.44
2016,12,10,9,30,820.0,62.0,1.6,0.0,337.0,776.02,650.17
2016,12,10,9,45,846.5,63.0,1.65,0.0,372.5,810.91,675.83
2016,12,10,10,0,873.0,64.0,1.7,0.0,408.0,843.12,699.14
2016,12,10,10,15,887.5,66.0,1.8,0.5,437.5,855.19,706.59
2016,12,10,10,30,902.0,68.0,1.9,1.0,467.0,872.15,717.86
2016,12,10,10,45,914.0,68.5,2.0,1.5,489.5,881.54,723.46
2016,12,10,11,0,926.0,69.0,2.1,2.0,512.0,887.34,726.57
2016,12,10,11,15,932.0,69.5,2.15,2.0,526.5,884.35,724.1
2016,12,10,11,30,938.0,70.0,2.2,2.0,541.0,877.65,719.14
2016,12,10,11,45,943.0,69.5,2.25,2.5,548.5,865.15,708.81
2016,12,10,12,0,948.0,69.0,2.3,3.0,556.0,848.97,695.95
2016,12,10,12,15,947.5,69.0,2.25,3.0,555.5,825.47,678.11
2016,12,10,12,30,947.0,69.0,2.2,3.0,555.0,798.61,657.91
2016,12,10,12,45,944.0,68.0,2.2,3.5,546.5,765.52,632.36
2016,12,10,13,0,941.0,67.0,2.2,4.0,538.0,729.51,604.62
2016,12,10,13,15,934.0,66.5,2.15,4.0,521.5,688.7,572.46
2016,12,10,13,30,927.0,66.0,2.1,4.0,505.0,645.59,537.11
2016,12,10,13,45,918.5,64.0,2.05,4.0,481.5,597.86,497.34
2016,12,10,14,0,910.0,62.0,2.0,4.0,458.0,548.42,455.18
2016,12,10,14,15,893.5,60.5,1.85,4.0,427.5,494.28,407.64
2016,12,10,14,30,877.0,59.0,1.7,4.0,397.0,439.67,358.51
2016,12,10,14,45,856.0,56.0,1.6,4.0,361.0,381.65,305.53
2016,12,10,15,0,835.0,53.0,1.5,4.0,325.0,324.25,251.87
2016,12,10,15,15,801.5,50.0,1.3,3.5,284.5,263.94,195.65
2016,12,10,15,30,768.0,47.0,1.1,3.0,244.0,206.39,142.13
2016,12,10,15,45,715.5,43.0,0.9,2.5,200.5,148.05,91.11
2016,12,10,16,0,663.0,39.0,0.7,2.0,157.0,95.24,50.36
2016,12,10,16,15,576.5,32.5,0.7,1.5,114.5,44.96,22.39
2016,12,10,16,30,490.0,26.0,0.7,1.0,72.0,23.03,14.17
2016,12,10,16,45,245.0,13.0,0.7,1.0,36.0,11.15,0.0
2016,12,10,17,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.5,0.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,12,11,7,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,12,11,7,45,235.0,15.0,0.95,-1.5,39.5,189.16,77.62
2016,12,11,8,0,470.0,30.0,1.1,-1.0,79.0,371.92,306.02
2016,12,11,8,15,552.5,36.5,1.15,-0.5,121.0,454.19,385.77
2016,12,11,8,30,635.0,43.0,1.2,0.0,163.0,539.8,459.51
2016,12,11,8,45,686.0,47.5,1.25,0.0,205.5,602.37,512.24
2016,12,11,9,0,737.0,52.0,1.3,0.0,248.0,665.14,563.0
2016,12,11,9,15,770.0,55.5,1.55,1.0,287.0,712.0,599.5
2016,12,11,9,30,803.0,59.0,1.8,2.0,326.0,757.3,633.67
2016,12,11,9,45,825.0,61.0,2.1,3.0,361.0,789.5,657.37
2016,12,11,10,0,847.0,63.0,2.4,4.0,396.0,819.05,678.58
2016,12,11,10,15,862.0,65.0,2.45,4.0,424.5,831.43,686.95
2016,12,11,10,30,877.0,67.0,2.5,4.0,453.0,848.83,699.23
2016,12,11,10,45,786.5,86.0,2.55,4.5,445.0,802.16,662.25
2016,12,11,11,0,696.0,105.0,2.6,5.0,437.0,748.42,620.32
2016,12,11,11,15,582.0,141.5,2.65,5.0,424.5,686.34,572.71
2016,12,11,11,30,468.0,178.0,2.7,5.0,412.0,617.67,516.61
2016,12,11,11,45,379.0,199.0,2.75,5.5,390.5,543.27,455.43
2016,12,11,12,0,290.0,220.0,2.8,6.0,369.0,486.36,407.16
2016,12,11,12,15,248.0,225.5,2.85,6.0,352.5,450.08,377.1
2016,12,11,12,30,206.0,231.0,2.9,6.0,336.0,402.04,337.38
2016,12,11,12,45,129.0,220.5,2.95,6.5,286.5,325.97,273.07
2016,12,11,13,0,52.0,210.0,3.0,7.0,237.0,244.04,203.33
2016,12,11,13,15,36.0,194.5,2.95,7.0,213.0,213.67,177.88
2016,12,11,13,30,20.0,179.0,2.9,7.0,189.0,177.38,147.18
2016,12,11,13,45,18.0,171.0,2.9,7.0,179.5,167.16,138.68
2016,12,11,14,0,16.0,163.0,2.9,7.0,170.0,157.2,130.34
2016,12,11,14,15,14.0,152.5,2.7,6.5,158.5,145.1,120.34
2016,12,11,14,30,12.0,142.0,2.5,6.0,147.0,133.3,110.53
2016,12,11,14,45,9.0,129.5,2.35,6.0,133.0,119.56,98.8
2016,12,11,15,0,6.0,117.0,2.2,6.0,119.0,106.26,87.41
2016,12,11,15,15,3.0,102.5,1.95,5.0,103.5,91.61,75.04
2016,12,11,15,30,0.0,88.0,1.7,4.0,88.0,77.45,62.94
2016,12,11,15,45,0.0,71.5,1.45,3.5,71.5,62.54,49.73
2016,12,11,16,0,0.0,55.0,1.2,3.0,55.0,47.89,36.58
2016,12,11,16,15,0.0,39.5,1.25,2.5,39.5,34.36,24.26
2016,12,11,16,30,0.0,24.0,1.3,2.0,24.0,21.16,12.52
2016,12,11,16,45,0.0,12.0,1.4,2.0,12.0,10.56,0.0
2016,12,11,17,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,2.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,7,45,0.0,4.0,3.2,5.5,4.0,3.5,0.0
2016,12,12,8,0,0.0,8.0,3.2,6.0,8.0,7.02,0.12
2016,12,12,8,15,0.0,12.5,3.1,6.0,12.5,10.97,3.82
2016,12,12,8,30,0.0,17.0,3.0,6.0,17.0,14.94,7.44
2016,12,12,8,45,0.0,22.5,2.9,6.0,22.5,19.79,11.82
2016,12,12,9,0,0.0,28.0,2.8,6.0,28.0,24.64,16.18
2016,12,12,9,15,0.0,32.5,2.75,6.0,32.5,28.62,19.72
2016,12,12,9,30,0.0,37.0,2.7,6.0,37.0,32.61,23.23
2016,12,12,9,45,0.0,41.5,2.65,6.5,41.5,36.59,26.65
2016,12,12,10,0,0.0,46.0,2.6,7.0,46.0,40.58,30.05
2016,12,12,10,15,0.0,66.0,2.6,7.5,66.0,58.33,45.39
2016,12,12,10,30,0.0,86.0,2.6,8.0,86.0,76.7,61.08
2016,12,12,10,45,3.0,125.0,2.65,8.5,126.5,118.36,96.62
2016,12,12,11,0,6.0,164.0,2.7,9.0,167.0,161.54,132.83
2016,12,12,11,15,17.5,180.5,2.75,9.5,189.5,187.87,154.82
2016,12,12,11,30,29.0,197.0,2.8,10.0,212.0,228.04,188.02
2016,12,12,11,45,29.5,200.5,2.85,10.5,216.0,230.04,189.09
2016,12,12,12,0,30.0,204.0,2.9,11.0,220.0,232.03,190.29
2016,12,12,12,15,61.0,216.5,2.95,11.5,248.0,267.99,220.23
2016,12,12,12,30,92.0,229.0,3.0,12.0,276.0,302.11,248.14
2016,12,12,12,45,238.5,212.5,3.15,12.5,331.5,408.14,335.95
2016,12,12,13,0,385.0,196.0,3.3,13.0,387.0,479.46,393.76
2016,12,12,13,15,446.5,176.0,3.25,13.0,391.5,491.87,403.26
2016,12,12,13,30,508.0,156.0,3.2,13.0,396.0,487.42,399.5
2016,12,12,13,45,447.5,159.5,3.15,13.5,363.5,431.51,352.78
2016,12,12,14,0,387.0,163.0,3.1,14.0,331.0,379.36,309.04
2016,12,12,14,15,378.5,152.5,2.9,14.0,307.5,342.74,278.05
2016,12,12,14,30,370.0,142.0,2.7,14.0,284.0,306.29,246.6
2016,12,12,14,45,356.5,132.0,2.55,14.0,258.5,268.75,213.82
2016,12,12,15,0,343.0,122.0,2.4,14.0,233.0,228.12,178.1
2016,12,12,15,15,330.5,107.5,2.05,13.0,204.0,192.82,146.9
2016,12,12,15,30,318.0,93.0,1.7,12.0,175.0,154.74,113.34
2016,12,12,15,45,296.5,78.5,1.4,11.5,144.0,116.68,80.71
2016,12,12,16,0,275.0,64.0,1.1,11.0,113.0,81.15,52.28
2016,12,12,16,15,232.0,48.5,1.15,10.0,82.0,46.75,29.12
2016,12,12,16,30,189.0,33.0,1.2,9.0,51.0,25.72,15.93
2016,12,12,16,45,94.5,16.5,1.25,8.5,25.5,12.95,0.0
2016,12,12,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,13,7,45,2.5,17.0,1.65,3.5,17.0,16.66,0.0
2016,12,13,8,0,5.0,34.0,1.8,4.0,34.0,39.63,27.17
2016,12,13,8,15,16.0,51.0,1.8,4.5,53.5,73.45,58.19
2016,12,13,8,30,27.0,68.0,1.8,5.0,73.0,100.88,83.13
2016,12,13,8,45,32.5,84.5,1.8,5.5,92.0,123.49,103.39
2016,12,13,9,0,38.0,101.0,1.8,6.0,111.0,146.14,123.26
2016,12,13,9,15,43.0,116.0,1.8,6.5,129.0,166.22,140.5
2016,12,13,9,30,48.0,131.0,1.8,7.0,147.0,186.45,157.52
2016,12,13,9,45,24.0,95.0,1.8,8.0,103.0,116.2,96.22
2016,12,13,10,0,0.0,59.0,1.8,9.0,59.0,52.11,39.75
2016,12,13,10,15,0.5,102.5,1.85,9.0,102.5,94.4,76.17
2016,12,13,10,30,1.0,146.0,1.9,9.0,146.0,140.61,115.25
2016,12,13,10,45,2.0,152.5,2.0,9.5,153.5,147.07,120.25
2016,12,13,11,0,3.0,159.0,2.1,10.0,161.0,153.63,125.42
2016,12,13,11,15,1.5,146.5,2.0,10.0,147.5,137.99,112.09
2016,12,13,11,30,0.0,134.0,1.9,10.0,134.0,123.23,99.55
2016,12,13,11,45,21.0,172.5,1.8,10.0,183.5,179.54,147.32
2016,12,13,12,0,42.0,211.0,1.7,10.0,233.0,249.9,205.46
2016,12,13,12,15,58.5,217.5,1.6,10.0,248.0,267.36,219.65
2016,12,13,12,30,75.0,224.0,1.5,10.0,263.0,283.81,233.1
2016,12,13,12,45,195.5,216.0,1.45,10.0,314.5,369.26,304.19
2016,12,13,13,0,316.0,208.0,1.4,10.0,366.0,445.62,365.38
2016,12,13,13,15,292.5,204.5,1.4,9.5,347.5,411.89,338.16
2016,12,13,13,30,269.0,201.0,1.4,9.0,329.0,379.12,312.18
2016,12,13,13,45,164.5,191.5,1.4,9.0,269.0,286.75,236.57
2016,12,13,14,0,60.0,182.0,1.4,9.0,209.0,205.58,169.22
2016,12,13,14,15,30.0,112.0,1.35,8.5,125.5,118.07,96.24
2016,12,13,14,30,0.0,42.0,1.3,8.0,42.0,37.04,26.8
2016,12,13,14,45,0.0,38.0,1.3,8.0,38.0,33.49,23.81
2016,12,13,15,0,0.0,34.0,1.3,8.0,34.0,29.95,20.73
2016,12,13,15,15,0.0,29.5,1.15,7.5,29.5,25.97,17.29
2016,12,13,15,30,0.0,25.0,1.0,7.0,25.0,22.0,13.8
2016,12,13,15,45,0.0,20.0,0.85,7.0,20.0,17.58,9.86
2016,12,13,16,0,0.0,15.0,0.7,7.0,15.0,13.18,5.88
2016,12,13,16,15,0.0,10.5,0.65,7.0,10.5,9.21,2.29
2016,12,13,16,30,0.0,6.0,0.6,7.0,6.0,5.26,0.0
2016,12,13,16,45,0.0,3.0,0.55,7.0,3.0,2.63,0.0
2016,12,13,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,7,45,69.0,17.5,1.75,1.5,24.5,74.96,8.66
2016,12,14,8,0,138.0,35.0,1.9,2.0,49.0,157.16,125.68
2016,12,14,8,15,169.0,52.0,1.95,2.5,77.0,204.02,173.19
2016,12,14,8,30,200.0,69.0,2.0,3.0,105.0,251.8,217.16
2016,12,14,8,45,223.0,84.5,2.15,3.5,134.0,292.19,253.47
2016,12,14,9,0,246.0,100.0,2.3,4.0,163.0,333.12,289.13
2016,12,14,9,15,262.5,113.0,2.4,4.5,190.0,365.45,316.44
2016,12,14,9,30,279.0,126.0,2.5,5.0,217.0,397.63,342.9
2016,12,14,9,45,216.5,145.5,2.6,5.5,221.0,372.77,319.57
2016,12,14,10,0,154.0,165.0,2.7,6.0,225.0,328.95,280.68
2016,12,14,10,15,189.5,176.0,2.6,6.0,255.0,370.53,315.66
2016,12,14,10,30,225.0,187.0,2.5,6.0,285.0,411.95,349.55
2016,12,14,10,45,272.0,190.5,2.45,6.5,315.0,469.14,395.16
2016,12,14,11,0,319.0,194.0,2.4,7.0,345.0,509.08,426.3
2016,12,14,11,15,352.5,194.5,2.25,7.0,366.0,532.29,444.04
2016,12,14,11,30,386.0,195.0,2.1,7.0,387.0,553.66,460.17
2016,12,14,11,45,425.0,189.5,2.0,7.5,404.0,585.43,483.38
2016,12,14,12,0,464.0,184.0,1.9,8.0,421.0,599.17,492.6
2016,12,14,12,15,388.0,200.0,1.75,8.0,398.0,530.17,436.63
2016,12,14,12,30,312.0,216.0,1.6,8.0,375.0,478.14,393.79
2016,12,14,12,45,233.5,220.5,1.5,8.0,338.5,401.96,332.04
2016,12,14,13,0,155.0,225.0,1.4,8.0,302.0,342.79,283.08
2016,12,14,13,15,152.5,218.0,1.3,8.0,292.0,325.37,268.99
2016,12,14,13,30,150.0,211.0,1.2,8.0,282.0,307.92,254.54
2016,12,14,13,45,75.0,176.5,1.1,8.0,212.0,212.31,175.33
2016,12,14,14,0,0.0,142.0,1.0,8.0,142.0,128.74,105.02
2016,12,14,14,15,19.5,148.0,0.9,7.5,155.5,143.58,118.24
2016,12,14,14,30,39.0,154.0,0.8,7.0,169.0,160.8,132.84
2016,12,14,14,45,35.5,140.5,0.7,7.0,153.5,143.39,117.9
2016,12,14,15,0,32.0,127.0,0.6,7.0,138.0,126.54,103.49
2016,12,14,15,15,27.5,112.0,0.45,7.0,120.5,108.61,88.04
2016,12,14,15,30,23.0,97.0,0.3,7.0,103.0,91.41,73.16
2016,12,14,15,45,16.0,80.5,0.2,7.0,84.5,72.71,57.06
2016,12,14,16,0,9.0,64.0,0.1,7.0,66.0,56.2,42.83
2016,12,14,16,15,4.5,47.0,0.25,6.5,48.0,40.5,29.07
2016,12,14,16,30,0.0,30.0,0.4,6.0,30.0,25.96,16.52
2016,12,14,16,45,0.0,15.0,0.55,6.0,15.0,13.21,0.0
2016,12,14,17,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.35,-1.5,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.2,-2.5,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.8,-2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,15,7,45,264.0,13.5,3.8,-1.5,39.0,196.71,12.38
2016,12,15,8,0,528.0,27.0,4.3,-1.0,78.0,403.49,329.46
2016,12,15,8,15,614.5,33.0,4.45,-0.5,122.0,489.09,421.51
2016,12,15,8,30,701.0,39.0,4.6,0.0,166.0,578.45,502.73
2016,12,15,8,45,751.0,43.5,4.85,0.0,210.0,641.96,560.22
2016,12,15,9,0,801.0,48.0,5.1,0.0,254.0,705.62,615.7
2016,12,15,9,15,833.5,51.0,5.1,0.0,295.0,752.99,654.98
2016,12,15,9,30,866.0,54.0,5.1,0.0,336.0,790.91,685.38
2016,12,15,9,45,783.5,65.5,5.15,0.5,341.5,758.14,657.01
2016,12,15,10,0,701.0,77.0,5.2,1.0,347.0,716.71,621.65
2016,12,15,10,15,823.0,68.0,5.15,1.0,408.0,808.44,694.79
2016,12,15,10,30,945.0,59.0,5.1,1.0,469.0,894.39,760.94
2016,12,15,10,45,956.0,59.5,5.05,1.5,492.0,903.62,764.83
2016,12,15,11,0,967.0,60.0,5.0,2.0,515.0,909.13,766.36
2016,12,15,11,15,809.0,92.5,4.95,2.0,481.5,816.11,692.53
2016,12,15,11,30,651.0,125.0,4.9,2.0,448.0,716.68,613.1
2016,12,15,11,45,817.0,93.5,4.9,2.0,505.0,799.0,678.91
2016,12,15,12,0,983.0,62.0,4.9,2.0,562.0,869.28,733.29
2016,12,15,12,15,982.0,62.0,4.85,2.0,561.5,845.32,713.74
2016,12,15,12,30,981.0,62.0,4.8,2.0,561.0,817.89,692.17
2016,12,15,12,45,976.0,62.0,4.8,2.0,552.5,784.23,666.04
2016,12,15,13,0,971.0,62.0,4.8,2.0,544.0,747.62,637.53
2016,12,15,13,15,963.5,61.0,4.7,2.0,527.5,705.42,603.07
2016,12,15,13,30,956.0,60.0,4.6,2.0,511.0,660.86,564.81
2016,12,15,13,45,944.5,59.0,4.6,2.0,487.0,611.86,522.55
2016,12,15,14,0,933.0,58.0,4.6,2.0,463.0,561.31,477.93
2016,12,15,14,15,917.0,56.5,4.5,1.5,432.5,506.73,429.32
2016,12,15,14,30,901.0,55.0,4.4,1.0,402.0,451.57,378.78
2016,12,15,14,45,875.5,54.0,4.35,1.0,366.0,393.03,323.54
2016,12,15,15,0,850.0,53.0,4.3,1.0,330.0,335.42,268.0
2016,12,15,15,15,816.5,50.0,4.1,0.5,289.5,274.44,209.47
2016,12,15,15,30,783.0,47.0,3.9,0.0,249.0,216.04,153.52
2016,12,15,15,45,725.0,43.5,3.7,0.0,205.0,156.26,99.51
2016,12,15,16,0,667.0,40.0,3.5,0.0,161.0,102.58,56.29
2016,12,15,16,15,578.5,34.0,3.2,-0.5,118.0,51.85,25.84
2016,12,15,16,30,490.0,28.0,2.9,-1.0,75.0,24.9,16.12
2016,12,15,16,45,245.0,14.0,2.6,-1.5,37.5,12.03,0.0
2016,12,15,17,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,2.3,-2.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,2.15,-3.5,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.1,-4.5,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.95,-5.5,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,1.75,-6.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,1.7,-6.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,1.65,-6.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,1.55,-6.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,1.15,-6.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,1.15,-6.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,1.45,-5.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,12,16,7,45,103.5,16.5,1.55,-5.0,26.0,103.76,0.0
2016,12,16,8,0,207.0,33.0,1.6,-5.0,52.0,213.03,173.36
2016,12,16,8,15,252.5,48.0,1.6,-4.5,84.0,268.38,233.04
2016,12,16,8,30,298.0,63.0,1.6,-4.0,116.0,326.49,287.38
2016,12,16,8,45,327.5,76.0,1.6,-4.0,148.0,371.93,329.12
2016,12,16,9,0,357.0,89.0,1.6,-4.0,180.0,418.02,369.93
2016,12,16,9,15,386.0,98.0,1.55,-3.5,210.5,458.6,404.0
2016,12,16,9,30,415.0,107.0,1.5,-3.0,241.0,499.07,436.78
2016,12,16,9,45,434.0,116.5,1.45,-2.5,270.5,531.35,461.64
2016,12,16,10,0,453.0,126.0,1.4,-2.0,300.0,562.37,484.85
2016,12,16,10,15,250.5,152.0,1.3,-1.5,249.5,407.0,351.71
2016,12,16,10,30,48.0,178.0,1.2,-1.0,199.0,233.59,199.94
2016,12,16,10,45,24.0,146.0,1.2,-1.0,156.5,170.37,145.56
2016,12,16,11,0,0.0,114.0,1.2,-1.0,114.0,104.01,86.86
2016,12,16,11,15,0.0,127.5,1.2,-0.5,127.5,117.22,98.31
2016,12,16,11,30,0.0,141.0,1.2,0.0,141.0,130.47,109.52
2016,12,16,11,45,5.0,161.0,1.25,0.0,163.5,154.58,130.44
2016,12,16,12,0,10.0,181.0,1.3,0.0,186.0,178.65,151.14
2016,12,16,12,15,12.0,183.5,1.3,0.0,189.5,181.82,153.79
2016,12,16,12,30,14.0,186.0,1.3,0.0,193.0,184.93,156.49
2016,12,16,12,45,7.0,157.0,1.35,0.0,160.5,149.54,125.98
2016,12,16,13,0,0.0,128.0,1.4,0.0,128.0,115.84,96.76
2016,12,16,13,15,0.0,82.0,1.45,0.0,82.0,72.58,58.99
2016,12,16,13,30,0.0,36.0,1.5,0.0,36.0,31.76,22.84
2016,12,16,13,45,0.0,38.5,1.55,0.0,38.5,33.96,24.87
2016,12,16,14,0,0.0,41.0,1.6,0.0,41.0,36.17,26.89
2016,12,16,14,15,0.0,26.5,1.65,0.0,26.5,23.34,15.41
2016,12,16,14,30,0.0,12.0,1.7,0.0,12.0,10.56,3.9
2016,12,16,14,45,0.0,11.0,1.75,0.0,11.0,9.67,3.11
2016,12,16,15,0,0.0,10.0,1.8,0.0,10.0,8.79,2.32
2016,12,16,15,15,0.0,8.5,1.65,0.0,8.5,7.47,1.12
2016,12,16,15,30,0.0,7.0,1.5,0.0,7.0,6.14,0.0
2016,12,16,15,45,0.0,5.5,1.4,-0.5,5.5,4.82,0.0
2016,12,16,16,0,0.0,4.0,1.3,-1.0,4.0,3.51,0.0
2016,12,16,16,15,0.0,3.0,1.2,-1.0,3.0,2.63,0.0
2016,12,16,16,30,0.0,2.0,1.1,-1.0,2.0,1.75,0.0
2016,12,16,16,45,0.0,1.0,1.05,-1.5,1.0,0.87,0.0
2016,12,16,17,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.65,-2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.85,-2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.95,-2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.05,-1.5,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.15,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,17,7,45,100.0,18.0,3.4,-1.0,27.5,104.13,0.0
2016,12,17,8,0,200.0,36.0,3.5,-1.0,55.0,214.09,171.05
2016,12,17,8,15,285.0,49.0,3.6,-0.5,91.0,291.83,251.38
2016,12,17,8,30,370.0,62.0,3.7,0.0,127.0,375.9,328.85
2016,12,17,8,45,432.0,70.5,3.8,0.0,166.0,441.23,388.58
2016,12,17,9,0,494.0,79.0,3.9,0.0,205.0,512.15,451.2
2016,12,17,9,15,534.5,85.5,3.95,0.0,241.5,563.8,495.06
2016,12,17,9,30,575.0,92.0,4.0,0.0,278.0,614.75,537.25
2016,12,17,9,45,625.5,91.0,4.05,0.0,313.0,664.2,577.27
2016,12,17,10,0,676.0,90.0,4.1,0.0,348.0,711.95,615.18
2016,12,17,10,15,358.0,132.5,4.1,0.0,270.0,491.28,429.53
2016,12,17,10,30,40.0,175.0,4.1,0.0,192.0,223.02,192.03
2016,12,17,10,45,40.0,184.0,4.1,0.5,202.5,231.03,198.84
2016,12,17,11,0,40.0,193.0,4.1,1.0,213.0,239.03,205.03
2016,12,17,11,15,24.5,183.0,4.1,1.0,195.5,197.0,168.09
2016,12,17,11,30,9.0,173.0,4.1,1.0,178.0,171.6,145.46
2016,12,17,11,45,41.5,198.0,4.1,1.5,219.5,237.56,202.97
2016,12,17,12,0,74.0,223.0,4.1,2.0,261.0,290.23,248.0
2016,12,17,12,15,73.0,223.5,4.1,2.0,261.0,286.23,244.29
2016,12,17,12,30,72.0,224.0,4.1,2.0,261.0,282.2,240.74
2016,12,17,12,45,57.5,214.5,4.1,2.5,243.5,257.08,218.62
2016,12,17,13,0,43.0,205.0,4.1,3.0,226.0,233.17,197.63
2016,12,17,13,15,69.5,206.5,4.05,3.0,240.0,249.28,211.96
2016,12,17,13,30,96.0,208.0,4.0,3.0,254.0,263.2,224.13
2016,12,17,13,45,48.0,165.0,3.95,3.5,188.0,185.39,156.68
2016,12,17,14,0,0.0,122.0,3.9,4.0,122.0,109.79,90.77
2016,12,17,14,15,323.0,109.5,3.8,4.0,234.0,276.09,234.7
2016,12,17,14,30,646.0,97.0,3.7,4.0,346.0,388.68,324.38
2016,12,17,14,45,624.5,91.0,3.6,4.5,314.0,338.09,276.88
2016,12,17,15,0,603.0,85.0,3.5,5.0,282.0,288.7,230.36
2016,12,17,15,15,563.0,79.5,3.15,4.5,245.5,236.17,182.01
2016,12,17,15,30,523.0,74.0,2.8,4.0,209.0,187.39,137.24
2016,12,17,15,45,460.0,66.5,2.5,3.5,170.5,137.18,93.78
2016,12,17,16,0,397.0,59.0,2.2,3.0,132.0,92.12,57.9
2016,12,17,16,15,312.5,47.5,2.05,2.5,95.5,51.96,31.46
2016,12,17,16,30,228.0,36.0,1.9,2.0,59.0,28.1,18.81
2016,12,17,16,45,114.0,18.0,1.8,2.0,29.5,14.12,0.0
2016,12,17,17,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,18,7,45,1.5,15.0,4.5,11.5,15.5,14.13,0.0
2016,12,18,8,0,3.0,30.0,4.6,12.0,31.0,33.41,20.32
2016,12,18,8,15,19.0,47.0,4.6,12.0,51.0,70.47,53.78
2016,12,18,8,30,35.0,64.0,4.6,12.0,71.0,101.74,81.81
2016,12,18,8,45,43.5,81.5,4.6,12.5,91.5,128.59,105.48
2016,12,18,9,0,52.0,99.0,4.6,13.0,112.0,155.41,128.71
2016,12,18,9,15,57.0,114.5,4.65,13.5,131.5,176.47,146.57
2016,12,18,9,30,62.0,130.0,4.7,14.0,151.0,197.63,164.14
2016,12,18,9,45,64.0,144.0,4.8,15.0,167.5,214.18,177.16
2016,12,18,10,0,66.0,158.0,4.9,16.0,184.0,230.69,189.89
2016,12,18,10,15,67.0,170.5,4.8,16.5,198.5,244.19,200.21
2016,12,18,10,30,68.0,183.0,4.7,17.0,213.0,257.58,210.31
2016,12,18,10,45,34.0,146.0,4.6,17.5,161.0,179.08,144.55
2016,12,18,11,0,0.0,109.0,4.5,18.0,109.0,99.02,77.01
2016,12,18,11,15,0.0,113.0,4.35,18.0,113.0,102.64,79.97
2016,12,18,11,30,0.0,117.0,4.2,18.0,117.0,106.29,82.9
2016,12,18,11,45,0.0,62.5,4.1,18.0,62.5,55.25,40.58
2016,12,18,12,0,0.0,8.0,4.0,18.0,8.0,7.05,0.26
2016,12,18,12,15,0.0,31.0,4.05,17.5,31.0,27.35,17.35
2016,12,18,12,30,0.0,54.0,4.1,17.0,54.0,47.71,34.47
2016,12,18,12,45,0.0,36.5,4.15,16.5,36.5,32.21,21.52
2016,12,18,13,0,0.0,19.0,4.2,16.0,19.0,16.75,8.53
2016,12,18,13,15,0.0,20.0,4.05,15.0,20.0,17.63,9.34
2016,12,18,13,30,0.0,21.0,3.9,14.0,21.0,18.5,10.16
2016,12,18,13,45,0.0,63.0,3.8,13.5,63.0,55.68,41.92
2016,12,18,14,0,0.0,105.0,3.7,13.0,105.0,93.86,74.44
2016,12,18,14,15,0.0,97.5,3.4,12.5,97.5,86.91,68.77
2016,12,18,14,30,0.0,90.0,3.1,12.0,90.0,80.02,63.15
2016,12,18,14,45,0.0,82.0,2.85,12.0,82.0,72.74,57.03
2016,12,18,15,0,0.0,74.0,2.6,12.0,74.0,65.52,50.92
2016,12,18,15,15,0.0,64.0,2.2,11.5,64.0,56.57,43.35
2016,12,18,15,30,0.0,54.0,1.8,11.0,54.0,47.69,35.75
2016,12,18,15,45,0.0,44.5,1.4,10.5,44.5,39.27,28.43
2016,12,18,16,0,0.0,35.0,1.0,10.0,35.0,30.85,21.02
2016,12,18,16,15,0.0,25.0,1.0,9.5,25.0,22.01,13.15
2016,12,18,16,30,0.0,15.0,1.0,9.0,15.0,13.18,5.62
2016,12,18,16,45,0.0,7.5,1.0,9.0,7.5,6.58,0.0
2016,12,18,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.4,1.5,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,45,0.0,11.0,3.55,1.0,11.0,9.68,0.0
2016,12,19,8,0,0.0,22.0,3.6,1.0,22.0,19.39,9.88
2016,12,19,8,15,0.0,38.0,3.7,1.0,38.0,36.66,26.24
2016,12,19,8,30,0.0,54.0,3.8,1.0,54.0,53.67,41.87
2016,12,19,8,45,0.0,71.5,3.9,1.0,71.5,72.21,58.76
2016,12,19,9,0,0.0,89.0,4.0,1.0,89.0,90.37,75.15
2016,12,19,9,15,6.0,103.0,3.95,1.0,105.0,108.45,91.54
2016,12,19,9,30,12.0,117.0,3.9,1.0,121.0,126.86,108.02
2016,12,19,9,45,47.5,138.5,3.85,1.0,156.0,192.97,167.21
2016,12,19,10,0,83.0,160.0,3.8,1.0,191.0,247.9,215.67
2016,12,19,10,15,90.0,173.0,3.75,1.0,209.5,267.24,231.98
2016,12,19,10,30,97.0,186.0,3.7,1.0,228.0,286.46,248.12
2016,12,19,10,45,96.5,195.5,3.65,1.5,239.0,294.43,253.9
2016,12,19,11,0,96.0,205.0,3.6,2.0,250.0,302.21,259.52
2016,12,19,11,15,93.5,214.0,3.5,2.0,259.0,307.44,263.33
2016,12,19,11,30,91.0,223.0,3.4,2.0,268.0,312.45,266.98
2016,12,19,11,45,45.5,185.5,3.35,2.5,208.0,226.43,192.35
2016,12,19,12,0,0.0,148.0,3.3,3.0,148.0,136.65,113.69
2016,12,19,12,15,52.0,188.0,3.2,3.0,214.5,229.37,194.86
2016,12,19,12,30,104.0,228.0,3.1,3.0,281.0,311.23,264.62
2016,12,19,12,45,81.0,219.5,3.05,3.5,260.5,280.0,237.03
2016,12,19,13,0,58.0,211.0,3.0,4.0,240.0,250.39,211.22
2016,12,19,13,15,47.0,200.5,2.9,4.0,223.5,228.26,192.39
2016,12,19,13,30,36.0,190.0,2.8,4.0,207.0,207.22,174.43
2016,12,19,13,45,396.5,142.0,2.75,4.5,315.0,388.79,330.43
2016,12,19,14,0,757.0,94.0,2.7,5.0,423.0,515.05,431.31
2016,12,19,14,15,739.0,91.0,2.6,5.0,395.0,464.79,386.45
2016,12,19,14,30,721.0,88.0,2.5,5.0,367.0,414.55,341.66
2016,12,19,14,45,698.5,83.5,2.45,5.0,334.5,361.39,293.56
2016,12,19,15,0,676.0,79.0,2.4,5.0,302.0,309.31,245.37
2016,12,19,15,15,639.5,74.0,2.15,4.5,264.5,254.26,194.64
2016,12,19,15,30,603.0,69.0,1.9,4.0,227.0,202.41,146.82
2016,12,19,15,45,554.5,61.5,1.65,3.5,187.5,149.81,100.33
2016,12,19,16,0,506.0,54.0,1.4,3.0,148.0,102.46,61.88
2016,12,19,16,15,419.5,44.5,1.3,2.5,108.5,57.1,32.43
2016,12,19,16,30,333.0,35.0,1.2,2.0,69.0,28.85,19.62
2016,12,19,16,45,166.5,17.5,1.15,1.5,34.5,13.99,0.67
2016,12,19,17,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.65,-2.5,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,12,20,7,45,231.0,13.5,2.15,-2.5,34.0,172.36,0.0
2016,12,20,8,0,462.0,27.0,2.4,-2.0,68.0,356.68,280.17
2016,12,20,8,15,555.5,34.5,2.35,-1.5,111.0,446.38,381.27
2016,12,20,8,30,649.0,42.0,2.3,-1.0,154.0,540.61,465.24
2016,12,20,8,45,704.5,47.0,2.3,-0.5,197.5,607.86,522.88
2016,12,20,9,0,760.0,52.0,2.3,0.0,241.0,675.51,578.04
2016,12,20,9,15,414.5,90.5,2.1,0.0,196.0,470.1,409.5
2016,12,20,9,30,69.0,129.0,1.9,0.0,151.0,202.22,175.04
2016,12,20,9,45,472.5,96.5,1.75,0.5,273.5,536.14,466.09
2016,12,20,10,0,876.0,64.0,1.6,1.0,396.0,840.27,697.49
2016,12,20,10,15,557.5,122.5,1.45,1.5,340.0,647.68,543.65
2016,12,20,10,30,239.0,181.0,1.3,2.0,284.0,432.9,366.34
2016,12,20,10,45,584.5,126.0,1.15,2.5,394.0,681.28,567.88
2016,12,20,11,0,930.0,71.0,1.0,3.0,504.0,892.34,715.96
2016,12,20,11,15,937.0,71.5,0.8,3.5,520.5,891.3,706.14
2016,12,20,11,30,944.0,72.0,0.6,4.0,537.0,886.53,696.91
2016,12,20,11,45,947.0,72.5,0.4,4.5,546.0,874.72,682.94
2016,12,20,12,0,950.0,73.0,0.2,5.0,555.0,859.24,667.08
